Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,206.0,38.0,0.9,12.4,60.0,44.04,23.93
2018,1,11,16,45,135.5,24.5,0.9,11.8,36.0,19.3,2.87
2018,1,11,17,0,65.0,11.0,0.9,11.2,12.0,10.81,0.0
2018,1,11,17,15,32.5,5.5,0.9,10.9,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,12,7,15,59.5,5.5,0.9,7.15,6.5,0.0,0.0
2018,1,12,7,30,119.0,11.0,1.0,7.7,13.0,42.18,0.0
2018,1,12,7,45,257.5,20.0,1.1,8.2,41.0,112.66,22.28
2018,1,12,8,0,396.0,29.0,1.2,8.7,69.0,189.37,138.5
2018,1,12,8,15,507.5,35.0,1.3,9.15,112.0,252.19,197.93
2018,1,12,8,30,619.0,41.0,1.4,9.6,155.0,327.01,263.42
2018,1,12,8,45,512.5,48.5,1.5,10.05,158.5,311.2,255.35
2018,1,12,9,0,406.0,56.0,1.6,10.5,162.0,283.66,235.6
2018,1,12,9,15,302.5,68.0,1.85,11.2,153.5,250.53,209.21
2018,1,12,9,30,199.0,80.0,2.1,11.9,145.0,205.85,171.68
2018,1,12,9,45,144.5,97.5,2.35,12.6,147.5,198.51,164.73
2018,1,12,10,0,90.0,115.0,2.6,13.3,150.0,180.53,148.46
2018,1,12,10,15,101.0,134.0,2.6,13.65,176.0,209.84,172.54
2018,1,12,10,30,112.0,153.0,2.6,14.0,202.0,239.08,196.12
2018,1,12,10,45,125.0,167.0,2.65,14.35,224.0,263.72,215.81
2018,1,12,11,0,138.0,181.0,2.7,14.7,246.0,288.11,235.11
2018,1,12,11,15,100.0,196.5,2.7,14.9,244.5,272.37,221.02
2018,1,12,11,30,62.0,212.0,2.7,15.1,243.0,263.24,212.32
2018,1,12,11,45,92.5,219.0,2.7,15.25,266.0,290.26,234.41
2018,1,12,12,0,123.0,226.0,2.7,15.4,289.0,323.4,260.96
2018,1,12,12,15,204.5,222.0,2.75,15.45,326.5,370.03,299.24
2018,1,12,12,30,286.0,218.0,2.8,15.5,364.0,420.55,339.8
2018,1,12,12,45,489.0,170.0,2.8,15.55,416.0,496.44,401.54
2018,1,12,13,0,692.0,122.0,2.8,15.6,468.0,560.74,452.55
2018,1,12,13,15,583.5,142.0,2.8,15.5,428.0,500.77,404.22
2018,1,12,13,30,475.0,162.0,2.8,15.4,388.0,441.99,357.08
2018,1,12,13,45,441.5,160.5,2.8,15.35,363.0,407.18,329.03
2018,1,12,14,0,408.0,159.0,2.8,15.3,338.0,373.05,301.1
2018,1,12,14,15,444.0,141.0,2.8,15.1,324.5,355.44,286.28
2018,1,12,14,30,480.0,123.0,2.8,14.9,311.0,334.2,267.69
2018,1,12,14,45,498.5,108.5,2.75,14.65,289.0,305.93,242.66
2018,1,12,15,0,517.0,94.0,2.7,14.4,267.0,276.6,215.83
2018,1,12,15,15,556.5,79.0,2.7,14.4,245.0,248.9,188.72
2018,1,12,15,30,596.0,64.0,2.7,14.4,223.0,216.63,156.8
2018,1,12,15,45,464.0,63.0,2.05,13.1,174.0,158.48,109.92
2018,1,12,16,0,332.0,62.0,1.4,11.8,125.0,111.6,74.28
2018,1,12,16,15,268.0,50.0,1.35,11.05,92.5,74.92,46.03
2018,1,12,16,30,204.0,38.0,1.3,10.3,60.0,44.58,24.62
2018,1,12,16,45,129.5,24.5,1.2,9.55,36.0,19.26,4.52
2018,1,12,17,0,55.0,11.0,1.1,8.8,12.0,10.81,0.0
2018,1,12,17,15,27.5,5.5,1.1,8.6,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,13,7,15,6.0,3.5,2.15,6.25,3.5,0.0,0.0
2018,1,13,7,30,12.0,7.0,2.2,6.5,7.0,10.05,0.0
2018,1,13,7,45,54.5,22.0,2.25,6.75,27.0,47.93,8.41
2018,1,13,8,0,97.0,37.0,2.3,7.0,47.0,87.33,63.68
2018,1,13,8,15,135.5,52.5,2.35,7.4,73.5,123.35,97.58
2018,1,13,8,30,174.0,68.0,2.4,7.8,100.0,162.15,132.47
2018,1,13,8,45,218.5,82.0,2.45,8.2,132.5,204.33,169.85
2018,1,13,9,0,263.0,96.0,2.5,8.6,165.0,249.19,208.93
2018,1,13,9,15,330.5,103.5,2.55,9.3,203.5,308.41,259.09
2018,1,13,9,30,398.0,111.0,2.6,10.0,242.0,363.59,304.95
2018,1,13,9,45,431.5,118.0,2.65,10.7,274.0,400.59,334.89
2018,1,13,10,0,465.0,125.0,2.7,11.4,306.0,437.78,364.4
2018,1,13,10,15,493.5,129.5,2.7,12.0,334.5,468.79,388.43
2018,1,13,10,30,522.0,134.0,2.7,12.6,363.0,499.07,411.46
2018,1,13,10,45,548.0,135.5,2.65,13.25,386.5,523.26,429.18
2018,1,13,11,0,574.0,137.0,2.6,13.9,410.0,549.26,447.9
2018,1,13,11,15,589.5,140.0,2.55,14.35,428.0,565.01,458.71
2018,1,13,11,30,605.0,143.0,2.5,14.8,446.0,578.62,467.78
2018,1,13,11,45,743.5,111.5,2.5,15.3,489.5,635.39,511.53
2018,1,13,12,0,882.0,80.0,2.5,15.8,533.0,685.82,549.36
2018,1,13,12,15,891.5,77.0,2.5,16.1,535.5,676.71,541.32
2018,1,13,12,30,901.0,74.0,2.5,16.4,538.0,667.73,533.61
2018,1,13,12,45,898.5,73.5,2.5,16.65,531.0,650.61,519.68
2018,1,13,13,0,896.0,73.0,2.5,16.9,524.0,630.54,503.41
2018,1,13,13,15,867.5,75.5,2.5,16.95,502.0,597.76,477.49
2018,1,13,13,30,839.0,78.0,2.5,17.0,480.0,561.07,448.37
2018,1,13,13,45,842.0,74.0,2.45,17.05,462.0,533.11,425.45
2018,1,13,14,0,845.0,70.0,2.4,17.1,444.0,502.5,399.84
2018,1,13,14,15,841.0,67.0,2.3,16.85,419.5,467.13,370.15
2018,1,13,14,30,837.0,64.0,2.2,16.6,395.0,429.81,338.1
2018,1,13,14,45,760.5,68.5,2.1,16.4,349.0,370.27,288.39
2018,1,13,15,0,684.0,73.0,2.0,16.2,303.0,314.83,241.51
2018,1,13,15,15,604.0,72.5,2.0,16.2,258.0,258.37,193.64
2018,1,13,15,30,524.0,72.0,2.0,16.2,213.0,207.91,150.81
2018,1,13,15,45,472.0,64.0,1.5,14.45,175.0,162.48,112.39
2018,1,13,16,0,420.0,56.0,1.0,12.7,137.0,121.49,78.48
2018,1,13,16,15,361.0,46.0,1.05,11.9,103.5,82.55,48.27
2018,1,13,16,30,302.0,36.0,1.1,11.1,70.0,49.39,25.4
2018,1,13,16,45,199.5,24.0,1.1,10.35,42.5,19.92,6.16
2018,1,13,17,0,97.0,12.0,1.1,9.6,15.0,11.8,0.0
2018,1,13,17,15,48.5,6.0,1.15,9.4,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,14,7,15,8.5,3.5,2.3,7.8,3.5,0.0,0.0
2018,1,14,7,30,17.0,7.0,2.3,8.1,7.0,11.38,0.0
2018,1,14,7,45,15.5,19.5,2.35,8.35,20.0,25.52,2.79
2018,1,14,8,0,14.0,32.0,2.4,8.6,33.0,40.03,26.62
2018,1,14,8,15,71.0,45.5,2.35,9.05,58.0,82.32,63.42
2018,1,14,8,30,128.0,59.0,2.3,9.5,83.0,130.36,105.28
2018,1,14,8,45,212.0,69.0,2.25,9.9,120.0,184.8,152.65
2018,1,14,9,0,296.0,79.0,2.2,10.3,157.0,253.12,211.15
2018,1,14,9,15,251.0,105.5,2.1,10.95,178.5,260.78,217.4
2018,1,14,9,30,206.0,132.0,2.0,11.6,200.0,272.72,226.43
2018,1,14,9,45,249.5,136.0,1.9,12.2,227.5,306.54,254.19
2018,1,14,10,0,293.0,140.0,1.8,12.8,255.0,341.91,282.56
2018,1,14,10,15,395.0,135.5,1.7,13.45,302.5,414.16,340.18
2018,1,14,10,30,497.0,131.0,1.6,14.1,350.0,480.41,391.41
2018,1,14,10,45,356.0,163.0,1.5,14.8,324.0,419.93,340.32
2018,1,14,11,0,215.0,195.0,1.4,15.5,298.0,356.04,286.84
2018,1,14,11,15,147.0,203.0,1.35,15.95,274.5,318.94,255.94
2018,1,14,11,30,79.0,211.0,1.3,16.4,251.0,273.68,218.32
2018,1,14,11,45,108.5,219.0,1.25,16.85,274.5,308.21,245.54
2018,1,14,12,0,138.0,227.0,1.2,17.3,298.0,334.97,265.97
2018,1,14,12,15,96.5,223.0,1.15,17.55,272.5,294.21,232.96
2018,1,14,12,30,55.0,219.0,1.1,17.8,247.0,260.86,205.9
2018,1,14,12,45,94.0,221.5,1.05,18.0,269.0,286.59,226.66
2018,1,14,13,0,133.0,224.0,1.0,18.2,291.0,315.93,249.51
2018,1,14,13,15,178.5,215.5,0.9,18.25,303.0,329.57,260.15
2018,1,14,13,30,224.0,207.0,0.8,18.3,315.0,340.58,268.51
2018,1,14,13,45,255.5,193.5,0.75,18.3,311.5,339.93,267.73
2018,1,14,14,0,287.0,180.0,0.7,18.3,308.0,332.18,261.32
2018,1,14,14,15,215.0,171.5,0.65,18.1,264.0,275.05,216.44
2018,1,14,14,30,143.0,163.0,0.6,17.9,220.0,226.29,178.09
2018,1,14,14,45,120.5,144.0,0.5,17.7,189.0,191.61,150.44
2018,1,14,15,0,98.0,125.0,0.4,17.5,158.0,158.75,123.96
2018,1,14,15,15,176.0,113.5,0.4,17.5,164.5,167.33,128.62
2018,1,14,15,30,254.0,102.0,0.4,17.5,171.0,166.76,124.33
2018,1,14,15,45,233.5,87.0,0.6,15.9,142.5,134.31,97.54
2018,1,14,16,0,213.0,72.0,0.8,14.3,114.0,103.65,72.2
2018,1,14,16,15,150.5,56.5,0.85,13.7,82.5,69.84,46.3
2018,1,14,16,30,88.0,41.0,0.9,13.1,51.0,42.47,26.19
2018,1,14,16,45,60.0,25.5,0.95,12.5,31.0,21.91,8.41
2018,1,14,17,0,32.0,10.0,1.0,11.9,11.0,9.83,0.0
2018,1,14,17,15,16.0,5.0,0.95,11.7,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,15,7,15,7.5,3.5,1.05,8.6,3.5,0.0,0.0
2018,1,15,7,30,15.0,7.0,1.1,9.1,7.0,10.86,0.0
2018,1,15,7,45,7.5,19.0,1.15,9.6,19.0,22.3,2.56
2018,1,15,8,0,0.0,31.0,1.2,10.1,31.0,31.36,19.76
2018,1,15,8,15,0.5,46.5,1.35,10.6,46.5,47.85,34.76
2018,1,15,8,30,1.0,62.0,1.5,11.1,62.0,64.06,49.03
2018,1,15,8,45,13.0,80.0,1.65,11.6,83.5,88.55,70.18
2018,1,15,9,0,25.0,98.0,1.8,12.1,105.0,118.77,95.98
2018,1,15,9,15,37.0,115.5,1.75,12.6,127.0,144.67,117.78
2018,1,15,9,30,49.0,133.0,1.7,13.1,149.0,171.12,139.71
2018,1,15,9,45,169.5,142.0,1.65,13.6,207.0,259.13,213.5
2018,1,15,10,0,290.0,151.0,1.6,14.1,265.0,353.46,290.03
2018,1,15,10,15,351.0,152.5,1.65,14.7,300.5,397.94,324.91
2018,1,15,10,30,412.0,154.0,1.7,15.3,336.0,452.02,366.67
2018,1,15,10,45,394.5,164.0,1.7,15.85,345.5,455.6,367.7
2018,1,15,11,0,377.0,174.0,1.7,16.4,355.0,457.25,367.51
2018,1,15,11,15,444.0,170.5,1.65,16.55,390.0,499.62,400.14
2018,1,15,11,30,511.0,167.0,1.6,16.7,425.0,540.84,431.04
2018,1,15,11,45,450.0,183.0,1.55,16.85,413.0,514.68,409.15
2018,1,15,12,0,389.0,199.0,1.5,17.0,401.0,480.01,381.47
2018,1,15,12,15,330.0,212.5,1.4,16.9,384.0,450.84,357.96
2018,1,15,12,30,271.0,226.0,1.3,16.8,367.0,421.55,334.26
2018,1,15,12,45,256.0,223.5,1.15,16.65,355.5,403.45,319.89
2018,1,15,13,0,241.0,221.0,1.0,16.5,344.0,385.03,305.16
2018,1,15,13,15,236.5,215.0,0.9,16.3,332.5,363.9,288.8
2018,1,15,13,30,232.0,209.0,0.8,16.1,321.0,347.81,276.13
2018,1,15,13,45,160.0,201.0,0.65,15.9,276.5,292.85,232.42
2018,1,15,14,0,88.0,193.0,0.5,15.7,232.0,238.35,189.1
2018,1,15,14,15,72.0,178.5,0.5,15.55,209.0,212.21,168.72
2018,1,15,14,30,56.0,164.0,0.5,15.4,186.0,187.23,148.91
2018,1,15,14,45,106.0,151.0,0.5,15.3,189.0,193.26,153.49
2018,1,15,15,0,156.0,138.0,0.5,15.2,192.0,192.44,151.6
2018,1,15,15,15,227.5,117.5,0.5,15.2,185.5,187.68,145.14
2018,1,15,15,30,299.0,97.0,0.5,15.2,179.0,175.59,131.43
2018,1,15,15,45,303.5,82.0,0.6,14.5,154.0,145.86,105.05
2018,1,15,16,0,308.0,67.0,0.7,13.8,129.0,115.39,78.06
2018,1,15,16,15,217.5,55.0,0.65,13.65,93.5,76.31,48.82
2018,1,15,16,30,127.0,43.0,0.6,13.5,58.0,46.94,28.57
2018,1,15,16,45,83.5,27.5,0.5,13.4,35.5,24.03,10.77
2018,1,15,17,0,40.0,12.0,0.4,13.3,13.0,11.8,0.0
2018,1,15,17,15,20.0,6.0,0.5,13.0,6.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,16,7,15,5.5,2.5,0.35,12.45,2.5,0.0,0.0
2018,1,16,7,30,11.0,5.0,0.3,12.6,5.0,7.84,0.0
2018,1,16,7,45,5.5,9.5,0.3,12.8,9.5,10.93,0.0
2018,1,16,8,0,0.0,14.0,0.3,13.0,14.0,13.5,5.26
2018,1,16,8,15,0.0,20.0,0.4,13.2,20.0,19.29,10.61
2018,1,16,8,30,0.0,26.0,0.5,13.4,26.0,25.09,15.76
2018,1,16,8,45,1.5,43.0,0.6,13.65,43.5,42.24,30.53
2018,1,16,9,0,3.0,60.0,0.7,13.9,61.0,59.88,45.6
2018,1,16,9,15,21.5,89.5,0.6,14.25,96.5,105.02,83.78
2018,1,16,9,30,40.0,119.0,0.5,14.6,132.0,149.05,120.19
2018,1,16,9,45,62.0,140.5,0.4,14.95,163.5,186.58,150.55
2018,1,16,10,0,84.0,162.0,0.3,15.3,195.0,224.91,180.84
2018,1,16,10,15,131.5,174.5,0.25,15.6,231.0,276.79,221.72
2018,1,16,10,30,179.0,187.0,0.2,15.9,267.0,322.66,256.94
2018,1,16,10,45,219.0,193.0,0.15,16.2,295.5,356.75,282.44
2018,1,16,11,0,259.0,199.0,0.1,16.5,324.0,398.77,313.41
2018,1,16,11,15,210.5,199.0,0.15,16.7,302.5,358.07,281.48
2018,1,16,11,30,162.0,199.0,0.2,16.9,281.0,324.13,255.08
2018,1,16,11,45,146.5,206.5,0.2,17.05,281.5,320.48,251.86
2018,1,16,12,0,131.0,214.0,0.2,17.2,282.0,316.36,248.04
2018,1,16,12,15,139.0,225.0,0.3,17.3,297.5,331.44,259.81
2018,1,16,12,30,147.0,236.0,0.4,17.4,313.0,345.77,270.82
2018,1,16,12,45,103.5,201.0,0.5,17.55,255.0,276.58,217.59
2018,1,16,13,0,60.0,166.0,0.6,17.7,197.0,204.43,161.26
2018,1,16,13,15,77.0,175.5,0.65,17.65,214.0,222.75,176.45
2018,1,16,13,30,94.0,185.0,0.7,17.6,231.0,239.96,190.17
2018,1,16,13,45,105.5,188.5,0.8,17.55,238.0,250.65,198.7
2018,1,16,14,0,117.0,192.0,0.9,17.5,245.0,255.83,202.86
2018,1,16,14,15,147.5,180.0,0.95,17.3,242.5,252.89,200.71
2018,1,16,14,30,178.0,168.0,1.0,17.1,240.0,247.48,196.22
2018,1,16,14,45,164.0,151.5,1.0,16.95,213.5,217.14,171.61
2018,1,16,15,0,150.0,135.0,1.0,16.8,187.0,187.76,147.56
2018,1,16,15,15,91.0,114.5,1.0,16.8,145.0,141.52,110.38
2018,1,16,15,30,32.0,94.0,1.0,16.8,103.0,99.85,77.21
2018,1,16,15,45,30.0,84.0,0.8,15.7,91.5,87.69,67.16
2018,1,16,16,0,28.0,74.0,0.6,14.6,80.0,75.63,56.94
2018,1,16,16,15,14.0,55.0,0.65,14.0,58.0,54.04,39.08
2018,1,16,16,30,0.0,36.0,0.7,13.4,36.0,34.43,22.66
2018,1,16,16,45,6.5,23.0,0.75,12.8,23.0,22.08,9.48
2018,1,16,17,0,13.0,10.0,0.8,12.2,10.0,9.83,0.0
2018,1,16,17,15,6.5,5.0,0.8,11.9,5.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,7,15,10.0,4.0,1.05,9.05,4.0,0.0,0.0
2018,1,17,7,30,20.0,8.0,1.1,9.7,8.0,13.2,0.0
2018,1,17,7,45,14.0,20.0,1.15,10.4,20.5,25.57,5.55
2018,1,17,8,0,8.0,32.0,1.2,11.1,33.0,35.27,22.87
2018,1,17,8,15,20.5,47.5,1.25,11.65,51.0,59.74,44.48
2018,1,17,8,30,33.0,63.0,1.3,12.2,69.0,82.57,64.43
2018,1,17,8,45,55.5,81.0,1.35,12.7,94.5,114.02,91.51
2018,1,17,9,0,78.0,99.0,1.4,13.2,120.0,153.01,124.58
2018,1,17,9,15,169.0,114.0,1.35,13.8,168.5,220.59,181.3
2018,1,17,9,30,260.0,129.0,1.3,14.4,217.0,300.57,246.57
2018,1,17,9,45,272.5,143.5,1.25,15.0,244.0,330.22,269.38
2018,1,17,10,0,285.0,158.0,1.2,15.6,271.0,359.53,291.6
2018,1,17,10,15,241.0,173.0,1.2,16.0,273.5,352.84,284.81
2018,1,17,10,30,197.0,188.0,1.2,16.4,276.0,335.87,270.15
2018,1,17,10,45,259.5,192.5,1.15,16.85,314.5,391.4,313.4
2018,1,17,11,0,322.0,197.0,1.1,17.3,353.0,439.65,349.76
2018,1,17,11,15,370.5,194.5,1.2,17.55,379.5,470.25,373.17
2018,1,17,11,30,419.0,192.0,1.3,17.8,406.0,507.6,401.35
2018,1,17,11,45,392.5,200.5,1.4,18.0,403.5,489.36,386.93
2018,1,17,12,0,366.0,209.0,1.5,18.2,401.0,477.37,377.38
2018,1,17,12,15,416.0,198.5,1.55,18.3,417.0,501.51,396.13
2018,1,17,12,30,466.0,188.0,1.6,18.4,433.0,516.44,407.71
2018,1,17,12,45,487.0,180.0,1.65,18.5,433.5,512.42,404.69
2018,1,17,13,0,508.0,172.0,1.7,18.6,434.0,506.04,399.91
2018,1,17,13,15,514.0,165.5,1.65,18.55,424.0,489.72,387.16
2018,1,17,13,30,520.0,159.0,1.6,18.5,414.0,471.49,372.82
2018,1,17,13,45,438.5,167.5,1.55,18.5,376.5,419.18,331.54
2018,1,17,14,0,357.0,176.0,1.5,18.5,339.0,366.41,289.86
2018,1,17,14,15,314.5,170.0,1.35,18.25,307.0,326.16,257.87
2018,1,17,14,30,272.0,164.0,1.2,18.0,275.0,288.15,227.35
2018,1,17,14,45,286.0,148.5,1.1,17.8,256.5,265.83,208.71
2018,1,17,15,0,300.0,133.0,1.0,17.6,238.0,241.87,188.09
2018,1,17,15,15,279.5,119.5,1.0,17.6,208.5,207.36,159.09
2018,1,17,15,30,259.0,106.0,1.0,17.6,179.0,174.29,131.03
2018,1,17,15,45,224.0,91.5,0.85,16.3,147.5,138.67,101.79
2018,1,17,16,0,189.0,77.0,0.7,15.0,116.0,106.26,75.4
2018,1,17,16,15,157.5,61.0,0.75,14.5,88.5,76.27,51.27
2018,1,17,16,30,126.0,45.0,0.8,14.0,61.0,49.54,30.69
2018,1,17,16,45,87.5,29.5,0.85,13.5,38.5,26.51,12.45
2018,1,17,17,0,49.0,14.0,0.9,13.0,16.0,13.76,0.0
2018,1,17,17,15,24.5,7.0,0.85,12.9,8.0,6.88,0.0
2018,1,17,17,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,18,7,15,9.0,3.5,1.35,9.8,3.5,0.0,0.0
2018,1,18,7,30,18.0,7.0,1.6,10.4,7.0,11.69,0.0
2018,1,18,7,45,9.0,15.0,1.85,11.0,15.0,17.39,2.57
2018,1,18,8,0,0.0,23.0,2.1,11.6,23.0,22.2,12.4
2018,1,18,8,15,0.0,33.5,2.2,11.95,33.5,32.35,21.63
2018,1,18,8,30,0.0,44.0,2.3,12.3,44.0,42.63,30.72
2018,1,18,8,45,4.0,63.0,2.35,12.6,64.0,64.39,49.49
2018,1,18,9,0,8.0,82.0,2.4,12.9,84.0,86.41,68.34
2018,1,18,9,15,13.5,103.5,2.45,13.25,107.5,112.26,90.19
2018,1,18,9,30,19.0,125.0,2.5,13.6,131.0,138.35,111.96
2018,1,18,9,45,12.0,118.5,2.5,13.95,122.5,125.98,101.22
2018,1,18,10,0,5.0,112.0,2.5,14.3,114.0,114.06,90.87
2018,1,18,10,15,67.0,145.0,2.55,14.5,175.0,194.27,158.49
2018,1,18,10,30,129.0,178.0,2.6,14.7,236.0,279.87,228.76
2018,1,18,10,45,127.5,193.5,2.7,14.9,253.0,296.79,241.55
2018,1,18,11,0,126.0,209.0,2.8,15.1,270.0,313.14,254.03
2018,1,18,11,15,92.5,189.0,2.9,15.2,234.5,259.59,210.34
2018,1,18,11,30,59.0,169.0,3.0,15.3,199.0,213.92,172.69
2018,1,18,11,45,37.0,168.5,3.15,15.35,187.5,197.58,158.81
2018,1,18,12,0,15.0,168.0,3.3,15.4,176.0,176.38,140.9
2018,1,18,12,15,8.5,156.0,3.35,15.4,160.5,159.3,126.81
2018,1,18,12,30,2.0,144.0,3.4,15.4,145.0,142.53,112.95
2018,1,18,12,45,1.5,120.5,3.5,15.45,121.5,118.41,93.17
2018,1,18,13,0,1.0,97.0,3.6,15.5,98.0,94.66,73.6
2018,1,18,13,15,2.0,105.5,3.55,15.35,106.5,103.66,81.2
2018,1,18,13,30,3.0,114.0,3.5,15.2,115.0,112.6,88.75
2018,1,18,13,45,7.0,112.5,3.5,15.1,115.5,113.2,89.44
2018,1,18,14,0,11.0,111.0,3.5,15.0,116.0,113.55,89.91
2018,1,18,14,15,20.5,123.5,3.45,14.7,132.0,131.94,105.45
2018,1,18,14,30,30.0,136.0,3.4,14.4,148.0,147.71,118.7
2018,1,18,14,45,20.5,113.5,3.35,14.1,121.5,119.84,95.65
2018,1,18,15,0,11.0,91.0,3.3,13.8,95.0,92.11,72.61
2018,1,18,15,15,5.5,64.5,3.3,13.8,66.5,64.09,49.02
2018,1,18,15,30,0.0,38.0,3.3,13.8,38.0,36.69,25.81
2018,1,18,15,45,0.0,28.0,2.95,13.1,28.0,27.02,17.56
2018,1,18,16,0,0.0,18.0,2.6,12.4,18.0,17.36,9.24
2018,1,18,16,15,0.0,15.0,2.5,12.15,15.0,14.46,6.65
2018,1,18,16,30,0.0,12.0,2.4,11.9,12.0,11.57,3.98
2018,1,18,16,45,0.0,7.5,2.3,11.65,7.5,7.23,0.0
2018,1,18,17,0,0.0,3.0,2.2,11.4,3.0,2.95,0.0
2018,1,18,17,15,0.0,1.5,2.25,11.25,1.5,1.47,0.0
2018,1,18,17,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,19,7,15,11.0,3.5,1.1,6.25,4.0,0.0,0.0
2018,1,19,7,30,22.0,7.0,1.1,7.0,8.0,12.79,0.0
2018,1,19,7,45,80.0,21.5,1.1,7.75,29.5,55.62,22.22
2018,1,19,8,0,138.0,36.0,1.1,8.5,51.0,99.79,74.09
2018,1,19,8,15,344.5,44.5,1.3,8.85,105.5,205.04,163.21
2018,1,19,8,30,551.0,53.0,1.5,9.2,160.0,319.11,259.47
2018,1,19,8,45,580.0,61.0,1.65,9.55,197.0,362.68,298.51
2018,1,19,9,0,609.0,69.0,1.8,9.9,234.0,406.77,336.98
2018,1,19,9,15,674.5,70.5,1.8,10.15,279.0,463.44,384.16
2018,1,19,9,30,740.0,72.0,1.8,10.4,324.0,519.21,429.3
2018,1,19,9,45,766.5,74.5,1.85,10.6,359.5,557.08,459.44
2018,1,19,10,0,793.0,77.0,1.9,10.8,395.0,593.68,488.0
2018,1,19,10,15,810.0,79.0,1.9,10.9,424.5,622.03,509.52
2018,1,19,10,30,827.0,81.0,1.9,11.0,454.0,648.15,529.0
2018,1,19,10,45,752.5,99.0,1.9,11.15,451.5,630.82,514.04
2018,1,19,11,0,678.0,117.0,1.9,11.3,449.0,606.49,494.02
2018,1,19,11,15,608.0,137.0,1.9,11.35,442.0,583.15,474.79
2018,1,19,11,30,538.0,157.0,1.9,11.4,435.0,553.58,450.72
2018,1,19,11,45,600.0,144.5,1.95,11.45,459.0,583.92,474.92
2018,1,19,12,0,662.0,132.0,2.0,11.5,483.0,608.64,494.24
2018,1,19,12,15,766.5,110.0,2.05,11.5,517.5,648.14,525.27
2018,1,19,12,30,871.0,88.0,2.1,11.5,552.0,681.22,550.95
2018,1,19,12,45,607.5,96.5,2.2,11.45,418.0,506.63,415.55
2018,1,19,13,0,344.0,105.0,2.3,11.4,284.0,334.05,276.88
2018,1,19,13,15,510.0,105.5,2.35,11.35,363.0,429.77,355.5
2018,1,19,13,30,676.0,106.0,2.4,11.3,442.0,512.13,420.0
2018,1,19,13,45,727.0,99.0,2.45,11.2,446.5,511.97,418.61
2018,1,19,14,0,778.0,92.0,2.5,11.1,451.0,506.09,412.67
2018,1,19,14,15,786.0,86.0,2.55,10.95,430.0,475.62,386.78
2018,1,19,14,30,794.0,80.0,2.6,10.8,409.0,442.48,357.99
2018,1,19,14,45,769.0,77.0,2.6,10.65,374.5,396.35,317.93
2018,1,19,15,0,744.0,74.0,2.6,10.5,340.0,350.45,277.16
2018,1,19,15,15,665.5,71.5,2.6,10.5,289.5,288.05,223.05
2018,1,19,15,30,587.0,69.0,2.6,10.5,239.0,231.68,173.86
2018,1,19,15,45,430.0,54.5,2.15,9.65,168.5,152.06,108.79
2018,1,19,16,0,273.0,40.0,1.7,8.8,98.0,87.38,57.97
2018,1,19,16,15,188.0,29.5,1.65,8.2,65.0,51.3,30.12
2018,1,19,16,30,103.0,19.0,1.6,7.6,32.0,24.5,11.3
2018,1,19,16,45,71.5,14.5,1.5,7.05,22.0,13.1,3.5
2018,1,19,17,0,40.0,10.0,1.4,6.5,12.0,8.66,0.0
2018,1,19,17,15,20.0,5.0,1.4,6.35,6.0,4.91,0.0
2018,1,19,17,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,7,15,9.0,3.5,1.45,3.15,3.5,0.0,0.0
2018,1,20,7,30,18.0,7.0,1.6,4.1,7.0,11.73,0.0
2018,1,20,7,45,51.5,21.0,1.75,5.1,25.5,46.06,19.4
2018,1,20,8,0,85.0,35.0,1.9,6.1,44.0,79.28,58.97
2018,1,20,8,15,331.0,42.0,2.1,6.65,103.0,197.41,159.02
2018,1,20,8,30,577.0,49.0,2.3,7.2,162.0,326.9,269.05
2018,1,20,8,45,660.5,50.0,2.55,7.8,208.5,386.61,321.86
2018,1,20,9,0,744.0,51.0,2.8,8.4,255.0,453.72,379.64
2018,1,20,9,15,778.0,54.0,2.9,8.85,295.5,499.48,418.54
2018,1,20,9,30,812.0,57.0,3.0,9.3,336.0,544.99,456.12
2018,1,20,9,45,836.0,59.0,3.1,9.75,372.0,582.64,486.43
2018,1,20,10,0,860.0,61.0,3.2,10.2,408.0,614.79,511.82
2018,1,20,10,15,875.0,63.0,3.2,10.45,438.5,643.21,533.63
2018,1,20,10,30,890.0,65.0,3.2,10.7,469.0,669.22,552.83
2018,1,20,10,45,899.0,66.0,3.25,11.0,492.0,687.35,565.36
2018,1,20,11,0,908.0,67.0,3.3,11.3,515.0,702.53,575.68
2018,1,20,11,15,913.5,68.5,3.3,11.5,531.5,712.78,582.31
2018,1,20,11,30,919.0,70.0,3.3,11.7,548.0,719.77,586.6
2018,1,20,11,45,921.5,71.0,3.35,11.85,556.5,720.8,586.85
2018,1,20,12,0,924.0,72.0,3.4,12.0,565.0,718.5,584.74
2018,1,20,12,15,919.0,73.5,3.4,12.05,565.0,708.31,576.83
2018,1,20,12,30,914.0,75.0,3.4,12.1,565.0,694.95,566.69
2018,1,20,12,45,903.5,77.5,3.35,12.2,557.0,676.04,551.35
2018,1,20,13,0,893.0,80.0,3.3,12.3,549.0,654.34,533.54
2018,1,20,13,15,879.0,81.0,3.25,12.25,532.5,628.54,512.63
2018,1,20,13,30,865.0,82.0,3.2,12.2,516.0,597.97,487.81
2018,1,20,13,45,861.5,79.5,3.15,12.2,496.0,567.48,462.67
2018,1,20,14,0,858.0,77.0,3.1,12.2,476.0,534.62,435.1
2018,1,20,14,15,844.5,74.5,3.0,12.05,448.0,494.65,401.41
2018,1,20,14,30,831.0,72.0,2.9,11.9,420.0,453.36,365.87
2018,1,20,14,45,811.0,69.0,2.8,11.7,385.5,407.79,326.13
2018,1,20,15,0,791.0,66.0,2.7,11.5,351.0,361.94,285.2
2018,1,20,15,15,759.5,63.0,2.7,11.5,312.0,312.35,240.48
2018,1,20,15,30,728.0,60.0,2.7,11.5,273.0,264.11,196.25
2018,1,20,15,45,684.0,55.0,2.0,10.3,231.0,212.68,150.1
2018,1,20,16,0,640.0,50.0,1.3,9.1,189.0,164.53,107.49
2018,1,20,16,15,468.0,47.5,1.25,8.35,137.0,105.05,63.3
2018,1,20,16,30,296.0,45.0,1.2,7.6,85.0,63.01,36.46
2018,1,20,16,45,266.5,33.0,1.15,6.8,58.5,34.41,17.34
2018,1,20,17,0,237.0,21.0,1.1,6.0,32.0,17.56,0.0
2018,1,20,17,15,118.5,10.5,1.1,5.8,16.0,10.32,0.0
2018,1,20,17,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,7,15,17.5,5.5,0.95,4.7,6.0,0.0,0.0
2018,1,21,7,30,35.0,11.0,1.1,5.2,12.0,20.29,0.0
2018,1,21,7,45,165.0,25.0,1.2,5.75,42.0,93.42,46.77
2018,1,21,8,0,295.0,39.0,1.3,6.3,72.0,167.37,127.88
2018,1,21,8,15,349.0,49.0,1.3,6.75,105.5,212.58,170.77
2018,1,21,8,30,403.0,59.0,1.3,7.2,139.0,261.89,215.24
2018,1,21,8,45,380.0,75.0,1.35,7.7,164.5,282.44,234.96
2018,1,21,9,0,357.0,91.0,1.4,8.2,190.0,301.81,252.44
2018,1,21,9,15,476.0,91.0,1.4,8.85,243.5,377.5,315.57
2018,1,21,9,30,595.0,91.0,1.4,9.5,297.0,462.95,384.32
2018,1,21,9,45,702.0,81.0,1.45,10.15,348.5,531.5,438.34
2018,1,21,10,0,809.0,71.0,1.5,10.8,400.0,600.45,491.45
2018,1,21,10,15,788.5,80.5,1.55,11.05,420.5,613.58,500.48
2018,1,21,10,30,768.0,90.0,1.6,11.3,441.0,623.06,506.96
2018,1,21,10,45,663.0,120.0,1.65,11.55,434.0,597.59,485.43
2018,1,21,11,0,558.0,150.0,1.7,11.8,427.0,560.37,455.12
2018,1,21,11,15,572.0,152.5,1.75,11.85,444.0,575.02,466.55
2018,1,21,11,30,586.0,155.0,1.8,11.9,461.0,587.65,475.94
2018,1,21,11,45,436.5,190.5,1.85,11.95,420.5,520.62,421.77
2018,1,21,12,0,287.0,226.0,1.9,12.0,380.0,445.51,361.08
2018,1,21,12,15,310.0,225.0,1.9,11.95,392.0,456.08,370.02
2018,1,21,12,30,333.0,224.0,1.9,11.9,404.0,465.09,377.14
2018,1,21,12,45,299.0,226.5,1.9,11.85,386.5,438.86,355.94
2018,1,21,13,0,265.0,229.0,1.9,11.8,369.0,412.72,334.93
2018,1,21,13,15,264.0,222.0,1.85,11.75,358.5,397.13,322.64
2018,1,21,13,30,263.0,215.0,1.8,11.7,348.0,380.82,309.6
2018,1,21,13,45,290.0,202.5,1.75,11.65,343.5,373.67,304.02
2018,1,21,14,0,317.0,190.0,1.7,11.6,339.0,364.18,296.21
2018,1,21,14,15,257.5,184.0,1.6,11.5,300.5,316.33,257.08
2018,1,21,14,30,198.0,178.0,1.5,11.4,262.0,269.26,218.62
2018,1,21,14,45,148.5,160.5,1.35,11.3,220.5,222.15,179.97
2018,1,21,15,0,99.0,143.0,1.2,11.2,179.0,178.98,144.49
2018,1,21,15,15,108.5,126.0,1.2,11.2,161.5,159.89,128.05
2018,1,21,15,30,118.0,109.0,1.2,11.2,144.0,139.9,110.35
2018,1,21,15,45,109.0,95.5,0.9,10.45,124.0,118.04,91.5
2018,1,21,16,0,100.0,82.0,0.6,9.7,104.0,96.97,73.28
2018,1,21,16,15,66.5,60.5,0.65,9.5,74.0,66.22,48.04
2018,1,21,16,30,33.0,39.0,0.7,9.3,44.0,39.79,26.72
2018,1,21,16,45,33.0,28.5,0.7,9.1,32.0,26.9,15.08
2018,1,21,17,0,33.0,18.0,0.7,8.9,20.0,16.13,0.0
2018,1,21,17,15,16.5,9.0,0.75,8.8,10.0,8.85,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
