Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,22,7,15,10.0,2.0,2.1,10.2,2.5,0.0,0.0
2018,1,22,7,30,20.0,4.0,2.1,10.5,5.0,9.37,0.0
2018,1,22,7,45,45.0,8.0,2.05,10.75,12.5,28.97,11.33
2018,1,22,8,0,70.0,12.0,2.0,11.0,20.0,45.92,31.28
2018,1,22,8,15,89.5,18.0,2.0,11.3,33.0,64.1,48.09
2018,1,22,8,30,109.0,24.0,2.0,11.6,46.0,83.47,65.71
2018,1,22,8,45,76.5,24.5,2.0,11.85,41.5,66.33,51.9
2018,1,22,9,0,44.0,25.0,2.0,12.1,37.0,52.34,40.03
2018,1,22,9,15,22.0,33.0,2.0,12.35,39.0,44.23,32.87
2018,1,22,9,30,0.0,41.0,2.0,12.6,41.0,39.59,28.44
2018,1,22,9,45,0.0,61.5,2.0,12.8,61.5,59.43,45.3
2018,1,22,10,0,0.0,82.0,2.0,13.0,82.0,79.58,62.21
2018,1,22,10,15,17.0,117.5,2.1,13.2,125.5,127.05,102.26
2018,1,22,10,30,34.0,153.0,2.2,13.4,169.0,181.44,147.31
2018,1,22,10,45,145.0,181.0,2.25,13.6,253.0,295.17,241.89
2018,1,22,11,0,256.0,209.0,2.3,13.8,337.0,411.42,335.17
2018,1,22,11,15,237.0,218.0,2.35,13.9,339.5,408.32,331.31
2018,1,22,11,30,218.0,227.0,2.4,14.0,342.0,396.55,321.4
2018,1,22,11,45,323.0,212.5,2.45,14.05,385.5,459.35,372.45
2018,1,22,12,0,428.0,198.0,2.5,14.1,429.0,520.42,420.88
2018,1,22,12,15,308.0,215.0,2.45,14.1,381.5,444.65,359.48
2018,1,22,12,30,188.0,232.0,2.4,14.1,334.0,370.89,299.52
2018,1,22,12,45,354.5,198.5,2.4,14.1,388.0,446.0,361.79
2018,1,22,13,0,521.0,165.0,2.4,14.1,442.0,514.6,416.66
2018,1,22,13,15,397.5,191.0,2.3,14.0,399.0,452.59,365.78
2018,1,22,13,30,274.0,217.0,2.2,13.9,356.0,390.17,315.09
2018,1,22,13,45,274.0,206.5,2.1,13.8,341.0,369.74,299.01
2018,1,22,14,0,274.0,196.0,2.0,13.7,326.0,348.61,281.94
2018,1,22,14,15,447.0,154.0,1.9,13.5,351.0,383.69,309.98
2018,1,22,14,30,620.0,112.0,1.8,13.3,376.0,403.53,323.76
2018,1,22,14,45,681.5,95.5,1.7,13.05,364.0,386.06,306.74
2018,1,22,15,0,743.0,79.0,1.6,12.8,352.0,361.97,283.28
2018,1,22,15,15,683.0,78.0,1.6,12.8,308.0,306.62,235.52
2018,1,22,15,30,623.0,77.0,1.6,12.8,264.0,255.3,190.79
2018,1,22,15,45,431.0,79.5,1.2,11.75,200.0,179.88,131.19
2018,1,22,16,0,239.0,82.0,0.8,10.7,136.0,123.18,89.21
2018,1,22,16,15,183.0,67.0,0.8,10.1,103.0,87.76,60.97
2018,1,22,16,30,127.0,52.0,0.8,9.5,70.0,58.07,38.4
2018,1,22,16,45,81.5,36.0,0.85,8.9,46.0,33.72,19.84
2018,1,22,17,0,36.0,20.0,0.9,8.3,22.0,17.78,0.0
2018,1,22,17,15,18.0,10.0,0.9,8.1,11.0,9.83,0.0
2018,1,22,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.45,6.05,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,6.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,23,7,15,36.5,7.0,0.55,6.45,8.0,0.0,0.0
2018,1,23,7,30,73.0,14.0,0.6,6.6,16.0,33.71,0.0
2018,1,23,7,45,155.5,29.0,0.6,6.75,44.0,96.97,54.06
2018,1,23,8,0,238.0,44.0,0.6,6.9,72.0,153.83,117.91
2018,1,23,8,15,337.0,55.0,0.65,7.1,113.0,215.34,172.7
2018,1,23,8,30,436.0,66.0,0.7,7.3,154.0,285.23,233.29
2018,1,23,8,45,526.0,71.0,0.7,7.5,201.5,351.71,289.93
2018,1,23,9,0,616.0,76.0,0.7,7.7,249.0,422.93,348.85
2018,1,23,9,15,667.5,79.0,0.75,8.0,291.5,474.78,391.06
2018,1,23,9,30,719.0,82.0,0.8,8.3,334.0,527.66,433.03
2018,1,23,9,45,754.5,82.5,0.85,8.6,371.0,568.44,464.7
2018,1,23,10,0,790.0,83.0,0.9,8.9,408.0,605.88,493.29
2018,1,23,10,15,809.5,84.5,1.0,9.4,439.0,635.72,515.57
2018,1,23,10,30,829.0,86.0,1.1,9.9,470.0,663.42,535.92
2018,1,23,10,45,843.5,86.5,1.2,10.45,494.0,684.19,550.67
2018,1,23,11,0,858.0,87.0,1.3,11.0,518.0,702.24,562.87
2018,1,23,11,15,866.5,88.0,1.3,11.5,535.0,713.75,569.42
2018,1,23,11,30,875.0,89.0,1.3,12.0,552.0,722.16,573.84
2018,1,23,11,45,881.0,89.0,1.3,12.5,561.5,724.5,574.01
2018,1,23,12,0,887.0,89.0,1.3,13.0,571.0,723.58,572.02
2018,1,23,12,15,888.5,88.5,1.15,13.25,572.5,715.71,564.12
2018,1,23,12,30,890.0,88.0,1.0,13.5,574.0,704.62,554.03
2018,1,23,12,45,889.0,87.5,0.9,13.8,568.0,688.7,540.34
2018,1,23,13,0,888.0,87.0,0.8,14.1,562.0,669.73,524.41
2018,1,23,13,15,882.5,85.5,0.7,14.15,547.5,643.93,503.91
2018,1,23,13,30,877.0,84.0,0.6,14.2,533.0,615.5,481.32
2018,1,23,13,45,867.0,82.5,0.5,14.3,511.0,582.06,454.66
2018,1,23,14,0,857.0,81.0,0.4,14.4,489.0,546.58,426.11
2018,1,23,14,15,812.5,83.0,0.35,14.3,452.0,495.76,386.49
2018,1,23,14,30,768.0,85.0,0.3,14.2,415.0,445.81,346.88
2018,1,23,14,45,747.5,82.5,0.3,14.1,382.5,402.66,311.79
2018,1,23,15,0,727.0,80.0,0.3,14.0,350.0,359.31,275.43
2018,1,23,15,15,727.5,72.5,0.3,14.0,318.0,318.06,239.24
2018,1,23,15,30,728.0,65.0,0.3,14.0,286.0,275.95,201.24
2018,1,23,15,45,685.0,60.0,0.3,13.5,243.5,223.49,155.98
2018,1,23,16,0,642.0,55.0,0.3,13.0,201.0,174.77,114.07
2018,1,23,16,15,558.0,48.0,0.3,12.65,155.5,122.0,72.18
2018,1,23,16,30,474.0,41.0,0.3,12.3,110.0,77.39,40.38
2018,1,23,16,45,332.0,32.0,0.3,11.95,72.0,37.58,17.82
2018,1,23,17,0,190.0,23.0,0.3,11.6,34.0,18.17,0.0
2018,1,23,17,15,95.0,11.5,0.3,11.4,17.0,11.3,0.0
2018,1,23,17,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,24,7,15,2.0,3.5,1.35,5.55,3.5,0.0,0.0
2018,1,24,7,30,4.0,7.0,1.4,6.2,7.0,7.98,0.0
2018,1,24,7,45,2.0,16.5,1.4,6.8,16.5,16.56,5.44
2018,1,24,8,0,0.0,26.0,1.4,7.4,26.0,25.1,15.42
2018,1,24,8,15,0.0,37.5,1.6,7.95,37.5,36.22,25.49
2018,1,24,8,30,0.0,49.0,1.8,8.5,49.0,47.8,35.78
2018,1,24,8,45,5.0,68.5,2.0,9.0,70.0,70.6,55.64
2018,1,24,9,0,10.0,88.0,2.2,9.5,91.0,93.71,75.56
2018,1,24,9,15,29.0,112.5,2.3,9.8,122.5,135.7,111.55
2018,1,24,9,30,48.0,137.0,2.4,10.1,154.0,174.63,144.45
2018,1,24,9,45,182.5,149.0,2.5,10.45,223.5,277.32,231.95
2018,1,24,10,0,317.0,161.0,2.6,10.8,293.0,387.11,322.69
2018,1,24,10,15,376.0,163.0,2.8,11.2,330.5,432.93,359.58
2018,1,24,10,30,435.0,165.0,3.0,11.6,368.0,488.33,403.64
2018,1,24,10,45,370.0,186.0,3.15,12.05,364.5,463.65,382.01
2018,1,24,11,0,305.0,207.0,3.3,12.5,361.0,444.43,364.74
2018,1,24,11,15,267.5,222.5,3.5,12.8,360.5,435.92,356.71
2018,1,24,11,30,230.0,238.0,3.7,13.1,360.0,418.35,341.54
2018,1,24,11,45,172.0,242.0,3.9,13.35,334.0,380.29,309.77
2018,1,24,12,0,114.0,246.0,4.1,13.6,308.0,341.97,277.64
2018,1,24,12,15,79.5,237.5,4.15,13.6,281.0,299.86,243.21
2018,1,24,12,30,45.0,229.0,4.2,13.6,254.0,265.37,214.64
2018,1,24,12,45,45.5,224.0,4.3,13.55,249.0,258.83,209.57
2018,1,24,13,0,46.0,219.0,4.4,13.5,244.0,252.23,204.39
2018,1,24,13,15,27.5,193.0,4.4,13.35,208.0,211.67,171.2
2018,1,24,13,30,9.0,167.0,4.4,13.2,172.0,169.14,136.19
2018,1,24,13,45,5.0,146.0,4.45,13.0,148.5,145.43,116.8
2018,1,24,14,0,1.0,125.0,4.5,12.8,125.0,122.17,97.64
2018,1,24,14,15,0.5,91.5,4.35,12.55,91.5,88.86,69.92
2018,1,24,14,30,0.0,58.0,4.2,12.3,58.0,56.05,42.31
2018,1,24,14,45,2.5,70.0,4.1,12.05,71.0,68.73,53.25
2018,1,24,15,0,5.0,82.0,4.0,11.8,84.0,81.24,64.01
2018,1,24,15,15,34.0,75.0,4.0,11.8,85.5,84.54,66.38
2018,1,24,15,30,63.0,68.0,4.0,11.8,87.0,85.14,65.9
2018,1,24,15,45,31.5,50.5,3.7,11.45,60.0,56.66,42.14
2018,1,24,16,0,0.0,33.0,3.4,11.1,33.0,31.85,21.84
2018,1,24,16,15,0.0,26.5,3.3,10.95,26.5,25.57,16.29
2018,1,24,16,30,0.0,20.0,3.2,10.8,20.0,19.29,10.68
2018,1,24,16,45,4.5,14.5,3.1,10.7,15.0,14.25,5.8
2018,1,24,17,0,9.0,9.0,3.0,10.6,10.0,8.75,0.0
2018,1,24,17,15,9.0,5.5,3.1,10.25,6.0,5.41,0.0
2018,1,24,17,30,9.0,2.0,3.2,9.9,2.0,0.0,0.0
2018,1,24,17,45,4.5,1.0,3.3,9.55,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,7,15,5.5,6.5,1.0,6.2,6.5,0.0,0.0
2018,1,25,7,30,11.0,13.0,1.1,6.7,13.0,15.82,0.0
2018,1,25,7,45,68.5,30.0,1.15,7.15,37.5,66.16,38.91
2018,1,25,8,0,126.0,47.0,1.2,7.6,62.0,111.23,85.34
2018,1,25,8,15,165.5,62.0,1.35,7.85,90.5,148.53,119.45
2018,1,25,8,30,205.0,77.0,1.5,8.1,119.0,189.01,155.65
2018,1,25,8,45,253.0,91.0,1.65,8.35,155.0,235.1,196.1
2018,1,25,9,0,301.0,105.0,1.8,8.6,191.0,284.17,238.36
2018,1,25,9,15,335.0,95.5,1.9,8.8,204.5,308.16,259.47
2018,1,25,9,30,369.0,86.0,2.0,9.0,218.0,325.73,275.16
2018,1,25,9,45,397.5,99.0,2.1,9.25,254.0,367.58,309.74
2018,1,25,10,0,426.0,112.0,2.2,9.5,290.0,409.39,343.55
2018,1,25,10,15,632.5,97.0,2.3,9.75,382.5,540.36,449.94
2018,1,25,10,30,839.0,82.0,2.4,10.0,475.0,670.16,551.43
2018,1,25,10,45,825.0,89.0,2.5,10.2,491.5,678.98,556.48
2018,1,25,11,0,811.0,96.0,2.6,10.4,508.0,684.39,559.89
2018,1,25,11,15,540.0,133.5,2.65,10.55,411.5,541.82,446.26
2018,1,25,11,30,269.0,171.0,2.7,10.7,315.0,379.43,313.57
2018,1,25,11,45,185.5,162.0,2.75,10.9,262.0,309.13,255.71
2018,1,25,12,0,102.0,153.0,2.8,11.1,209.0,232.32,191.19
2018,1,25,12,15,249.0,159.0,2.85,11.15,296.5,345.38,286.49
2018,1,25,12,30,396.0,165.0,2.9,11.2,384.0,455.34,375.8
2018,1,25,12,45,632.5,128.5,2.95,11.25,474.0,569.5,467.94
2018,1,25,13,0,869.0,92.0,3.0,11.3,564.0,668.61,545.6
2018,1,25,13,15,860.0,92.0,3.0,11.3,549.0,642.62,524.11
2018,1,25,13,30,851.0,92.0,3.0,11.3,534.0,614.2,501.3
2018,1,25,13,45,698.0,118.5,3.05,11.25,471.5,529.97,433.74
2018,1,25,14,0,545.0,145.0,3.1,11.2,409.0,448.79,367.92
2018,1,25,14,15,408.5,143.5,3.05,11.05,335.0,357.9,293.91
2018,1,25,14,30,272.0,142.0,3.0,10.9,261.0,272.38,223.4
2018,1,25,14,45,246.0,137.0,2.9,10.8,238.0,244.18,199.42
2018,1,25,15,0,220.0,132.0,2.8,10.7,215.0,217.52,176.42
2018,1,25,15,15,241.5,112.0,2.8,10.7,194.5,193.92,155.11
2018,1,25,15,30,263.0,92.0,2.8,10.7,174.0,168.14,131.21
2018,1,25,15,45,348.0,82.0,2.15,9.9,174.0,166.04,124.66
2018,1,25,16,0,433.0,72.0,1.5,9.1,174.0,153.84,108.35
2018,1,25,16,15,369.5,62.0,1.4,8.65,136.5,111.26,73.18
2018,1,25,16,30,306.0,52.0,1.3,8.2,99.0,74.87,45.53
2018,1,25,16,45,229.5,40.5,1.2,7.75,69.0,43.01,24.41
2018,1,25,17,0,153.0,29.0,1.1,7.3,39.0,23.12,5.97
2018,1,25,17,15,78.5,15.5,1.1,7.25,20.5,15.24,0.0
2018,1,25,17,30,4.0,2.0,1.1,7.2,2.0,0.0,0.0
2018,1,25,17,45,2.0,1.0,1.05,7.15,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,7,15,65.5,8.5,0.85,5.2,11.0,0.0,0.0
2018,1,26,7,30,131.0,17.0,0.9,5.8,22.0,53.1,0.0
2018,1,26,7,45,277.0,28.0,0.95,6.45,57.0,136.68,86.25
2018,1,26,8,0,423.0,39.0,1.0,7.1,92.0,216.96,167.63
2018,1,26,8,15,509.5,46.0,1.05,7.55,135.0,278.75,223.76
2018,1,26,8,30,596.0,53.0,1.1,8.0,178.0,346.53,283.14
2018,1,26,8,45,651.5,57.5,1.2,8.4,222.0,401.52,331.06
2018,1,26,9,0,707.0,62.0,1.3,8.8,266.0,456.05,377.27
2018,1,26,9,15,744.0,64.5,1.35,9.1,307.0,502.79,415.82
2018,1,26,9,30,781.0,67.0,1.4,9.4,348.0,549.49,453.18
2018,1,26,9,45,807.5,69.0,1.4,9.7,385.0,588.72,483.43
2018,1,26,10,0,834.0,71.0,1.4,10.0,422.0,626.6,511.87
2018,1,26,10,15,851.0,72.0,1.45,10.3,452.5,655.37,533.21
2018,1,26,10,30,868.0,73.0,1.5,10.6,483.0,681.81,551.96
2018,1,26,10,45,880.0,74.0,1.5,10.85,507.0,698.11,562.4
2018,1,26,11,0,892.0,75.0,1.5,11.1,531.0,715.71,573.9
2018,1,26,11,15,858.0,86.0,1.5,11.3,536.0,713.18,570.78
2018,1,26,11,30,824.0,97.0,1.5,11.5,541.0,702.79,562.26
2018,1,26,11,45,843.0,93.5,1.5,11.7,554.5,710.69,567.37
2018,1,26,12,0,862.0,90.0,1.5,11.9,568.0,715.39,570.05
2018,1,26,12,15,884.0,84.5,1.5,12.0,576.0,713.15,568.04
2018,1,26,12,30,906.0,79.0,1.5,12.1,584.0,711.02,566.32
2018,1,26,12,45,900.5,79.5,1.5,12.15,576.5,693.34,553.45
2018,1,26,13,0,895.0,80.0,1.5,12.2,569.0,672.71,537.79
2018,1,26,13,15,888.5,79.5,1.5,12.1,554.5,647.55,518.68
2018,1,26,13,30,882.0,79.0,1.5,12.0,540.0,619.78,497.29
2018,1,26,13,45,872.5,77.5,1.5,11.9,518.5,588.43,472.73
2018,1,26,14,0,863.0,76.0,1.5,11.8,497.0,553.0,444.57
2018,1,26,14,15,847.5,74.5,1.45,11.55,468.5,512.63,411.87
2018,1,26,14,30,832.0,73.0,1.4,11.3,440.0,471.02,377.39
2018,1,26,14,45,766.5,77.0,1.35,11.05,395.0,412.59,329.07
2018,1,26,15,0,701.0,81.0,1.3,10.8,350.0,357.27,282.48
2018,1,26,15,15,525.0,95.0,1.3,10.8,284.5,278.14,217.83
2018,1,26,15,30,349.0,109.0,1.3,10.8,219.0,212.27,164.83
2018,1,26,15,45,195.5,99.0,1.05,9.9,159.0,145.06,111.75
2018,1,26,16,0,42.0,89.0,0.8,9.0,99.0,93.54,73.23
2018,1,26,16,15,54.5,72.5,0.85,8.45,82.5,76.83,58.09
2018,1,26,16,30,67.0,56.0,0.9,7.9,66.0,58.42,41.5
2018,1,26,16,45,45.0,38.5,0.95,7.3,44.5,36.8,23.8
2018,1,26,17,0,23.0,21.0,1.0,6.7,23.0,18.85,5.42
2018,1,26,17,15,21.0,12.0,1.0,6.45,12.5,11.8,0.0
2018,1,26,17,30,19.0,3.0,1.0,6.2,2.0,0.0,0.0
2018,1,26,17,45,9.5,1.5,1.05,5.95,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,7,15,14.0,6.5,0.85,4.8,7.0,0.0,0.0
2018,1,27,7,30,28.0,13.0,0.9,5.5,14.0,20.6,0.0
2018,1,27,7,45,54.5,30.0,0.9,6.15,35.5,56.93,35.17
2018,1,27,8,0,81.0,47.0,0.9,6.8,57.0,88.74,67.99
2018,1,27,8,15,138.0,62.5,1.05,7.5,88.0,137.96,111.2
2018,1,27,8,30,195.0,78.0,1.2,8.2,119.0,186.18,153.37
2018,1,27,8,45,279.5,88.0,1.3,8.85,161.5,245.15,204.14
2018,1,27,9,0,364.0,98.0,1.4,9.5,204.0,317.95,265.22
2018,1,27,9,15,571.0,80.5,1.6,10.1,274.5,428.5,356.81
2018,1,27,9,30,778.0,63.0,1.8,10.7,345.0,545.09,450.62
2018,1,27,9,45,810.0,63.5,1.95,11.25,383.0,585.97,482.18
2018,1,27,10,0,842.0,64.0,2.1,11.8,421.0,621.72,509.81
2018,1,27,10,15,856.5,65.5,2.25,12.1,451.0,649.63,530.96
2018,1,27,10,30,871.0,67.0,2.4,12.4,481.0,675.17,549.37
2018,1,27,10,45,881.0,68.0,2.5,12.75,504.5,694.4,562.6
2018,1,27,11,0,891.0,69.0,2.6,13.1,528.0,710.74,573.72
2018,1,27,11,15,897.0,70.0,2.7,13.25,544.5,721.19,580.95
2018,1,27,11,30,903.0,71.0,2.8,13.4,561.0,728.44,585.94
2018,1,27,11,45,890.0,76.0,2.9,13.6,566.0,723.4,581.82
2018,1,27,12,0,877.0,81.0,3.0,13.8,571.0,715.09,575.48
2018,1,27,12,15,869.5,83.0,3.05,13.9,569.5,704.21,567.31
2018,1,27,12,30,862.0,85.0,3.1,14.0,568.0,693.52,559.4
2018,1,27,12,45,764.5,111.0,3.15,14.15,536.0,643.47,520.1
2018,1,27,13,0,667.0,137.0,3.2,14.3,504.0,591.83,478.87
2018,1,27,13,15,684.5,127.5,3.2,14.3,496.0,576.48,467.16
2018,1,27,13,30,702.0,118.0,3.2,14.3,488.0,558.07,452.58
2018,1,27,13,45,729.0,105.0,3.2,14.3,476.0,538.3,436.73
2018,1,27,14,0,756.0,92.0,3.2,14.3,464.0,514.34,417.09
2018,1,27,14,15,785.5,82.5,3.15,14.15,450.0,492.16,398.14
2018,1,27,14,30,815.0,73.0,3.1,14.0,436.0,465.71,374.98
2018,1,27,14,45,811.5,68.0,3.05,13.85,406.0,425.3,339.88
2018,1,27,15,0,808.0,63.0,3.0,13.7,376.0,383.25,302.46
2018,1,27,15,15,758.5,63.0,3.0,13.7,332.5,328.9,254.69
2018,1,27,15,30,709.0,63.0,3.0,13.7,289.0,277.45,208.78
2018,1,27,15,45,644.5,59.0,2.3,12.65,242.5,220.85,159.35
2018,1,27,16,0,580.0,55.0,1.6,11.6,196.0,170.19,115.47
2018,1,27,16,15,488.0,51.0,1.55,10.8,153.0,121.2,75.93
2018,1,27,16,30,396.0,47.0,1.5,10.0,110.0,81.29,46.77
2018,1,27,16,45,327.0,37.0,1.4,9.15,77.5,46.02,23.94
2018,1,27,17,0,258.0,27.0,1.3,8.3,45.0,22.08,8.62
2018,1,27,17,15,141.0,15.5,1.3,8.15,24.0,15.24,0.0
2018,1,27,17,30,24.0,4.0,1.3,8.0,3.0,0.0,0.0
2018,1,27,17,45,12.0,2.0,1.35,7.85,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,28,7,15,92.5,9.5,1.7,5.75,13.0,9.34,0.0
2018,1,28,7,30,185.0,19.0,1.7,6.0,26.0,70.7,0.0
2018,1,28,7,45,328.0,28.5,1.7,6.3,62.5,156.42,104.54
2018,1,28,8,0,471.0,38.0,1.7,6.6,99.0,235.58,183.91
2018,1,28,8,15,538.0,45.0,1.7,7.05,140.5,291.62,236.06
2018,1,28,8,30,605.0,52.0,1.7,7.5,182.0,352.09,290.12
2018,1,28,8,45,656.0,57.5,1.7,8.0,226.5,406.72,337.78
2018,1,28,9,0,707.0,63.0,1.7,8.5,271.0,460.62,383.24
2018,1,28,9,15,758.5,64.0,1.8,9.25,316.0,514.17,426.96
2018,1,28,9,30,810.0,65.0,1.9,10.0,361.0,568.51,469.93
2018,1,28,9,45,838.5,66.0,1.95,10.75,399.0,608.84,500.56
2018,1,28,10,0,867.0,67.0,2.0,11.5,437.0,647.84,529.4
2018,1,28,10,15,882.5,68.0,2.05,12.15,468.0,672.36,546.55
2018,1,28,10,30,898.0,69.0,2.1,12.8,499.0,698.52,563.96
2018,1,28,10,45,909.0,70.5,2.15,13.45,524.0,719.48,577.34
2018,1,28,11,0,920.0,72.0,2.2,14.1,549.0,737.45,588.51
2018,1,28,11,15,926.5,72.5,2.25,14.5,566.0,747.91,594.8
2018,1,28,11,30,933.0,73.0,2.3,14.9,583.0,755.08,598.83
2018,1,28,11,45,937.5,73.5,2.35,15.35,593.0,757.42,599.4
2018,1,28,12,0,942.0,74.0,2.4,15.8,603.0,756.31,597.64
2018,1,28,12,15,943.0,74.0,2.45,16.0,605.0,748.71,591.88
2018,1,28,12,30,944.0,74.0,2.5,16.2,607.0,737.71,583.82
2018,1,28,12,45,941.0,74.0,2.55,16.35,600.5,720.63,571.55
2018,1,28,13,0,938.0,74.0,2.6,16.5,594.0,700.38,556.95
2018,1,28,13,15,933.0,73.5,2.6,16.5,580.0,675.24,537.63
2018,1,28,13,30,928.0,73.0,2.6,16.5,566.0,647.27,515.88
2018,1,28,13,45,919.0,72.0,2.55,16.45,544.0,613.73,489.42
2018,1,28,14,0,910.0,71.0,2.5,16.4,522.0,577.92,460.72
2018,1,28,14,15,897.0,69.5,2.45,16.2,493.5,537.43,428.05
2018,1,28,14,30,884.0,68.0,2.4,16.0,465.0,495.38,393.32
2018,1,28,14,45,864.0,66.5,2.35,15.8,430.0,449.34,354.55
2018,1,28,15,0,844.0,65.0,2.3,15.6,395.0,402.12,313.82
2018,1,28,15,15,817.0,62.5,2.3,15.6,355.0,351.26,269.12
2018,1,28,15,30,790.0,60.0,2.3,15.6,315.0,301.17,224.14
2018,1,28,15,45,557.0,63.5,1.75,14.15,231.0,205.11,148.29
2018,1,28,16,0,324.0,67.0,1.2,12.7,147.0,130.86,92.44
2018,1,28,16,15,224.5,56.0,1.15,11.9,106.0,86.99,58.51
2018,1,28,16,30,125.0,45.0,1.1,11.1,65.0,54.15,35.02
2018,1,28,16,45,99.5,33.0,1.1,10.3,46.0,34.0,19.85
2018,1,28,17,0,74.0,21.0,1.1,9.5,27.0,17.75,6.67
2018,1,28,17,15,41.0,11.5,1.1,9.3,14.5,11.3,0.0
2018,1,28,17,30,8.0,2.0,1.1,9.1,2.0,0.0,0.0
2018,1,28,17,45,4.0,1.0,1.1,8.9,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,29,7,15,4.0,5.0,2.15,6.9,5.0,4.91,0.0
2018,1,29,7,30,8.0,10.0,2.2,7.2,10.0,12.09,0.0
2018,1,29,7,45,4.0,22.0,2.2,7.45,22.0,22.56,11.47
2018,1,29,8,0,0.0,34.0,2.2,7.7,34.0,33.34,22.57
2018,1,29,8,15,0.0,48.0,2.2,8.25,48.0,47.69,35.41
2018,1,29,8,30,0.0,62.0,2.2,8.8,62.0,61.9,47.96
2018,1,29,8,45,5.5,83.0,2.15,9.3,84.5,86.71,69.46
2018,1,29,9,0,11.0,104.0,2.1,9.8,107.0,111.8,90.92
2018,1,29,9,15,14.5,118.5,2.05,10.5,123.5,128.65,104.95
2018,1,29,9,30,18.0,133.0,2.0,11.2,140.0,145.7,118.93
2018,1,29,9,45,26.0,150.0,1.9,11.95,161.0,174.93,142.82
2018,1,29,10,0,34.0,167.0,1.8,12.7,182.0,198.61,161.7
2018,1,29,10,15,63.5,187.5,1.85,13.4,217.5,240.95,196.1
2018,1,29,10,30,93.0,208.0,1.9,14.1,253.0,284.13,230.51
2018,1,29,10,45,136.5,222.0,1.9,14.8,291.5,337.95,272.96
2018,1,29,11,0,180.0,236.0,1.9,15.5,330.0,384.48,308.87
2018,1,29,11,15,134.5,238.5,1.9,15.95,310.0,354.15,283.16
2018,1,29,11,30,89.0,241.0,1.9,16.4,290.0,315.5,251.34
2018,1,29,11,45,100.0,247.0,1.9,16.85,303.0,328.74,261.46
2018,1,29,12,0,111.0,253.0,1.9,17.3,316.0,341.58,270.99
2018,1,29,12,15,128.5,241.0,1.8,17.15,314.0,345.55,274.37
2018,1,29,12,30,146.0,229.0,1.7,17.0,312.0,341.94,271.99
2018,1,29,12,45,109.5,213.0,1.65,16.85,275.0,296.63,236.06
2018,1,29,13,0,73.0,197.0,1.6,16.7,238.0,247.1,196.65
2018,1,29,13,15,90.0,208.0,1.45,16.3,257.0,267.28,213.2
2018,1,29,13,30,107.0,219.0,1.3,15.9,276.0,290.93,231.98
2018,1,29,13,45,132.5,218.5,1.1,15.45,286.5,301.09,240.18
2018,1,29,14,0,158.0,218.0,0.9,15.0,297.0,309.27,246.6
2018,1,29,14,15,240.0,198.0,1.05,14.9,310.5,327.91,262.08
2018,1,29,14,30,322.0,178.0,1.2,14.8,324.0,336.38,268.76
2018,1,29,14,45,209.5,169.5,1.35,14.7,261.5,261.5,209.05
2018,1,29,15,0,97.0,161.0,1.5,14.6,199.0,196.47,157.13
2018,1,29,15,15,100.0,142.5,1.5,14.6,178.5,175.64,139.87
2018,1,29,15,30,103.0,124.0,1.5,14.6,158.0,152.73,120.4
2018,1,29,15,45,160.0,109.5,1.3,13.6,153.5,147.24,113.71
2018,1,29,16,0,217.0,95.0,1.1,12.6,149.0,136.12,101.24
2018,1,29,16,15,187.5,78.5,1.05,11.9,118.5,103.16,73.74
2018,1,29,16,30,158.0,62.0,1.0,11.2,88.0,73.23,49.64
2018,1,29,16,45,118.5,45.5,1.0,10.5,61.5,46.0,29.19
2018,1,29,17,0,79.0,29.0,1.0,9.8,35.0,24.1,11.97
2018,1,29,17,15,53.0,17.0,1.0,9.45,19.5,16.71,0.0
2018,1,29,17,30,27.0,5.0,1.0,9.1,4.0,0.0,0.0
2018,1,29,17,45,13.5,2.5,1.0,8.7,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,30,7,15,52.5,8.5,1.1,7.5,11.0,20.97,0.0
2018,1,30,7,30,105.0,17.0,1.3,8.2,22.0,56.57,0.0
2018,1,30,7,45,278.5,27.5,1.45,8.95,60.5,141.19,97.12
2018,1,30,8,0,452.0,38.0,1.6,9.7,99.0,230.47,179.04
2018,1,30,8,15,410.5,54.0,1.6,10.2,125.0,250.26,201.32
2018,1,30,8,30,369.0,70.0,1.6,10.7,151.0,264.63,216.88
2018,1,30,8,45,364.0,86.0,1.6,11.25,180.5,294.29,243.19
2018,1,30,9,0,359.0,102.0,1.6,11.8,210.0,322.44,266.99
2018,1,30,9,15,373.5,116.5,1.6,12.5,242.5,358.48,296.14
2018,1,30,9,30,388.0,131.0,1.6,13.2,275.0,394.2,324.09
2018,1,30,9,45,493.5,124.0,1.65,13.9,326.0,462.09,378.05
2018,1,30,10,0,599.0,117.0,1.7,14.6,377.0,537.52,436.12
2018,1,30,10,15,565.0,133.5,1.7,15.15,392.5,541.17,436.68
2018,1,30,10,30,531.0,150.0,1.7,15.7,408.0,545.14,437.73
2018,1,30,10,45,582.0,144.5,1.7,16.2,440.0,584.53,466.81
2018,1,30,11,0,633.0,139.0,1.7,16.7,472.0,620.12,492.36
2018,1,30,11,15,771.5,108.0,1.65,17.1,526.5,686.1,540.77
2018,1,30,11,30,910.0,77.0,1.6,17.5,581.0,749.03,583.5
2018,1,30,11,45,923.5,74.5,1.55,17.9,593.5,754.58,585.01
2018,1,30,12,0,937.0,72.0,1.5,18.3,606.0,756.72,584.82
2018,1,30,12,15,936.5,72.5,1.45,18.55,607.5,748.73,578.02
2018,1,30,12,30,936.0,73.0,1.4,18.8,609.0,737.37,569.09
2018,1,30,12,45,898.0,81.5,1.35,19.1,591.0,705.87,546.02
2018,1,30,13,0,860.0,90.0,1.3,19.4,573.0,675.04,522.95
2018,1,30,13,15,890.0,81.0,1.3,19.45,570.5,662.1,513.67
2018,1,30,13,30,920.0,72.0,1.3,19.5,568.0,647.56,502.65
2018,1,30,13,45,911.5,71.0,1.25,19.55,546.5,614.48,477.14
2018,1,30,14,0,903.0,70.0,1.2,19.6,525.0,579.11,449.63
2018,1,30,14,15,891.0,68.5,1.25,19.4,497.0,539.28,419.27
2018,1,30,14,30,879.0,67.0,1.3,19.2,469.0,497.81,386.72
2018,1,30,14,45,861.5,65.0,1.4,18.95,434.5,451.99,350.05
2018,1,30,15,0,844.0,63.0,1.5,18.7,400.0,405.56,311.57
2018,1,30,15,15,817.5,60.5,1.5,18.7,360.0,354.65,267.91
2018,1,30,15,30,791.0,58.0,1.5,18.7,320.0,304.46,223.85
2018,1,30,15,45,731.0,56.5,1.25,16.95,273.0,247.61,175.73
2018,1,30,16,0,671.0,55.0,1.0,15.2,226.0,195.49,131.43
2018,1,30,16,15,517.0,55.0,1.0,14.3,171.5,134.01,84.42
2018,1,30,16,30,363.0,55.0,1.0,13.4,117.0,88.21,53.02
2018,1,30,16,45,331.5,41.0,1.05,12.5,84.5,52.88,28.32
2018,1,30,17,0,300.0,27.0,1.1,11.6,52.0,21.3,10.47
2018,1,30,17,15,179.5,17.0,1.1,11.45,29.0,16.71,0.0
2018,1,30,17,30,59.0,7.0,1.1,11.3,6.0,0.0,0.0
2018,1,30,17,45,29.5,3.5,1.05,11.1,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,7,15,124.5,10.0,1.05,7.65,16.0,39.95,0.0
2018,1,31,7,30,249.0,20.0,1.1,8.5,32.0,101.87,0.0
2018,1,31,7,45,387.5,28.5,1.15,9.4,70.5,179.19,125.12
2018,1,31,8,0,526.0,37.0,1.2,10.3,109.0,258.44,200.05
2018,1,31,8,15,602.0,42.0,1.1,10.85,154.0,315.76,251.81
2018,1,31,8,30,678.0,47.0,1.0,11.4,199.0,381.72,308.43
2018,1,31,8,45,726.5,51.0,0.9,11.9,244.5,436.96,354.51
2018,1,31,9,0,775.0,55.0,0.8,12.4,290.0,493.81,399.71
2018,1,31,9,15,789.5,60.0,0.85,13.05,328.5,533.46,430.75
2018,1,31,9,30,804.0,65.0,0.9,13.7,367.0,571.62,459.64
2018,1,31,9,45,784.0,76.5,0.9,14.3,394.5,593.73,474.92
2018,1,31,10,0,764.0,88.0,0.9,14.9,422.0,611.96,486.86
2018,1,31,10,15,765.5,94.0,1.05,15.25,448.5,637.68,506.04
2018,1,31,10,30,767.0,100.0,1.2,15.6,475.0,658.08,521.01
2018,1,31,10,45,816.5,92.5,1.35,15.95,509.5,691.96,545.69
2018,1,31,11,0,866.0,85.0,1.5,16.3,544.0,726.56,570.12
2018,1,31,11,15,901.0,79.0,1.6,16.45,569.5,745.82,583.45
2018,1,31,11,30,936.0,73.0,1.7,16.6,595.0,766.38,597.93
2018,1,31,11,45,938.5,73.5,1.8,16.8,604.5,767.42,598.49
2018,1,31,12,0,941.0,74.0,1.9,17.0,614.0,765.01,596.9
2018,1,31,12,15,937.5,75.5,1.95,17.15,614.5,755.98,590.42
2018,1,31,12,30,934.0,77.0,2.0,17.3,615.0,743.6,581.72
2018,1,31,12,45,887.5,89.0,2.1,17.45,596.0,712.92,560.27
2018,1,31,13,0,841.0,101.0,2.2,17.6,577.0,677.16,534.06
2018,1,31,13,15,737.5,125.5,2.25,17.65,535.5,617.85,488.73
2018,1,31,13,30,634.0,150.0,2.3,17.7,494.0,558.75,443.09
2018,1,31,13,45,631.0,142.0,2.4,17.7,473.5,528.77,420.53
2018,1,31,14,0,628.0,134.0,2.5,17.7,453.0,497.05,395.92
2018,1,31,14,15,657.0,118.0,2.4,17.55,435.5,472.35,375.99
2018,1,31,14,30,686.0,102.0,2.3,17.4,418.0,443.79,352.28
2018,1,31,14,45,679.5,94.0,2.25,17.25,387.5,403.62,318.77
2018,1,31,15,0,673.0,86.0,2.2,17.1,357.0,362.4,283.55
2018,1,31,15,15,656.5,80.0,2.2,17.1,322.5,318.72,245.46
2018,1,31,15,30,640.0,74.0,2.2,17.1,288.0,275.26,206.72
2018,1,31,15,45,576.5,71.0,1.65,15.75,244.5,222.82,162.03
2018,1,31,16,0,513.0,68.0,1.1,14.4,201.0,175.73,122.06
2018,1,31,16,15,424.5,61.5,1.1,13.6,157.5,127.01,83.03
2018,1,31,16,30,336.0,55.0,1.1,12.8,114.0,86.39,52.77
2018,1,31,16,45,277.0,42.5,1.1,11.95,81.5,51.62,28.77
2018,1,31,17,0,218.0,30.0,1.1,11.1,49.0,23.34,12.6
2018,1,31,17,15,132.5,17.5,1.1,10.95,27.0,17.2,0.0
2018,1,31,17,30,47.0,5.0,1.1,10.8,5.0,4.91,0.0
2018,1,31,17,45,23.5,2.5,1.15,10.7,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,7,15,37.5,9.0,1.05,9.5,11.0,17.98,0.0
2018,2,1,7,30,75.0,18.0,1.1,10.1,22.0,46.37,0.0
2018,2,1,7,45,140.5,33.5,1.15,10.75,50.0,102.4,71.9
2018,2,1,8,0,206.0,49.0,1.2,11.4,78.0,150.57,116.98
2018,2,1,8,15,262.5,63.0,1.2,11.85,113.5,198.78,159.53
2018,2,1,8,30,319.0,77.0,1.2,12.3,149.0,251.36,204.93
2018,2,1,8,45,351.5,89.5,1.15,12.8,184.5,293.81,240.96
2018,2,1,9,0,384.0,102.0,1.1,13.3,220.0,337.78,277.07
2018,2,1,9,15,398.5,116.0,1.15,14.0,253.0,374.24,306.05
2018,2,1,9,30,413.0,130.0,1.2,14.7,286.0,410.33,333.91
2018,2,1,9,45,444.5,138.0,1.25,15.35,321.0,449.82,364.04
2018,2,1,10,0,476.0,146.0,1.3,16.0,356.0,489.41,393.55
