Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,45,40.5,7.5,3.95,8.25,9.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,12,6,45,13.5,2.0,1.15,4.2,2.0,0.0,0.0
2018,2,12,7,0,27.0,4.0,1.1,4.7,4.0,0.0,0.0
2018,2,12,7,15,41.5,17.5,1.4,5.55,20.0,28.39,0.0
2018,2,12,7,30,56.0,31.0,1.7,6.4,36.0,58.13,37.11
2018,2,12,7,45,111.0,48.0,2.0,7.25,65.5,105.1,81.46
2018,2,12,8,0,166.0,65.0,2.3,8.1,95.0,151.48,122.69
2018,2,12,8,15,248.5,78.5,2.35,8.55,137.5,210.67,174.62
2018,2,12,8,30,331.0,92.0,2.4,9.0,180.0,284.17,237.87
2018,2,12,8,45,511.0,82.5,2.5,9.45,247.0,385.58,323.74
2018,2,12,9,0,691.0,73.0,2.6,9.9,314.0,497.37,415.91
2018,2,12,9,15,532.5,114.0,2.6,10.2,313.5,466.97,389.6
2018,2,12,9,30,374.0,155.0,2.6,10.5,313.0,427.47,355.4
2018,2,12,9,45,536.0,135.0,2.6,10.8,383.5,523.21,433.76
2018,2,12,10,0,698.0,115.0,2.6,11.1,454.0,630.04,517.62
2018,2,12,10,15,808.5,94.0,2.6,11.35,511.0,697.05,567.72
2018,2,12,10,30,919.0,73.0,2.6,11.6,568.0,763.51,615.2
2018,2,12,10,45,929.0,74.5,2.6,11.85,594.0,785.13,628.96
2018,2,12,11,0,939.0,76.0,2.6,12.1,620.0,803.6,640.8
2018,2,12,11,15,945.0,76.5,2.65,12.25,638.0,814.58,647.85
2018,2,12,11,30,951.0,77.0,2.7,12.4,656.0,822.09,652.59
2018,2,12,11,45,954.0,77.5,2.7,12.55,666.0,823.76,652.91
2018,2,12,12,0,957.0,78.0,2.7,12.7,676.0,821.86,650.86
2018,2,12,12,15,937.0,85.0,2.75,12.75,672.0,806.11,639.55
2018,2,12,12,30,917.0,92.0,2.8,12.8,668.0,787.17,626.11
2018,2,12,12,45,912.5,92.5,2.8,12.9,661.0,769.61,613.35
2018,2,12,13,0,908.0,93.0,2.8,13.0,654.0,748.95,598.37
2018,2,12,13,15,921.5,86.5,2.8,12.95,645.0,730.23,585.23
2018,2,12,13,30,935.0,80.0,2.8,12.9,636.0,707.8,569.34
2018,2,12,13,45,926.5,79.5,2.85,12.9,614.0,674.04,543.39
2018,2,12,14,0,918.0,79.0,2.9,12.9,592.0,637.87,515.12
2018,2,12,14,15,886.5,82.0,2.9,12.8,557.5,590.11,477.16
2018,2,12,14,30,855.0,85.0,2.9,12.7,523.0,542.77,438.75
2018,2,12,14,45,785.5,94.0,2.9,12.6,475.0,482.03,388.96
2018,2,12,15,0,716.0,103.0,2.9,12.5,427.0,424.56,340.96
2018,2,12,15,15,709.0,93.0,2.9,12.5,390.0,377.48,300.04
2018,2,12,15,30,702.0,83.0,2.9,12.5,353.0,329.67,257.31
2018,2,12,15,45,708.5,73.0,2.45,11.85,317.5,285.37,216.2
2018,2,12,16,0,715.0,63.0,2.0,11.2,282.0,240.4,173.66
2018,2,12,16,15,615.0,60.5,1.8,10.3,227.0,177.98,121.05
2018,2,12,16,30,515.0,58.0,1.6,9.4,172.0,126.57,79.84
2018,2,12,16,45,500.0,47.5,1.35,8.5,136.0,85.32,47.11
2018,2,12,17,0,485.0,37.0,1.1,7.6,100.0,45.44,22.46
2018,2,12,17,15,338.0,27.5,1.1,7.3,62.5,21.74,11.23
2018,2,12,17,30,191.0,18.0,1.1,7.0,25.0,17.69,0.0
2018,2,12,17,45,95.5,9.0,1.15,6.75,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,13,6,45,19.5,3.0,0.85,2.7,3.0,0.0,0.0
2018,2,13,7,0,39.0,6.0,0.8,3.2,6.0,5.9,0.0
2018,2,13,7,15,190.0,19.0,0.9,4.0,34.0,70.43,0.0
2018,2,13,7,30,341.0,32.0,1.0,4.8,62.0,161.93,112.23
2018,2,13,7,45,452.5,40.0,1.05,5.65,106.5,229.02,179.62
2018,2,13,8,0,564.0,48.0,1.1,6.5,151.0,305.7,247.59
2018,2,13,8,15,632.5,53.5,1.05,7.25,200.0,368.64,302.79
2018,2,13,8,30,701.0,59.0,1.0,8.0,249.0,433.25,357.26
2018,2,13,8,45,742.5,63.0,0.95,8.75,296.0,488.33,401.9
2018,2,13,9,0,784.0,67.0,0.9,9.5,343.0,544.42,445.34
2018,2,13,9,15,814.5,69.0,0.95,10.4,387.0,592.03,481.21
2018,2,13,9,30,845.0,71.0,1.0,11.3,431.0,639.05,515.47
2018,2,13,9,45,868.5,72.0,1.05,12.15,470.5,679.22,543.35
2018,2,13,10,0,892.0,73.0,1.1,13.0,510.0,713.37,565.3
2018,2,13,10,15,904.5,75.0,1.05,13.5,542.5,743.03,583.32
2018,2,13,10,30,917.0,77.0,1.0,14.0,575.0,770.0,599.17
2018,2,13,10,45,925.5,78.0,0.95,14.5,600.0,789.91,609.91
2018,2,13,11,0,934.0,79.0,0.9,15.0,625.0,806.65,618.47
2018,2,13,11,15,939.5,80.5,0.8,15.25,643.0,818.34,623.35
2018,2,13,11,30,945.0,82.0,0.7,15.5,661.0,826.57,625.91
2018,2,13,11,45,947.5,83.0,0.6,15.75,671.5,828.39,624.22
2018,2,13,12,0,950.0,84.0,0.5,16.0,682.0,826.64,620.32
2018,2,13,12,15,951.0,84.0,0.4,16.1,684.0,819.07,613.08
2018,2,13,12,30,952.0,84.0,0.3,16.2,686.0,807.98,603.78
2018,2,13,12,45,949.5,83.0,0.2,16.35,679.0,789.75,589.93
2018,2,13,13,0,947.0,82.0,0.1,16.5,672.0,768.23,574.39
2018,2,13,13,15,942.0,81.5,0.15,16.5,657.5,742.32,558.33
2018,2,13,13,30,937.0,81.0,0.2,16.5,643.0,713.46,540.3
2018,2,13,13,45,929.0,80.5,0.3,16.55,621.0,679.88,518.09
2018,2,13,14,0,921.0,80.0,0.4,16.6,599.0,643.85,493.41
2018,2,13,14,15,909.5,79.0,0.5,16.5,570.0,603.05,464.72
2018,2,13,14,30,898.0,78.0,0.6,16.4,541.0,560.47,433.63
2018,2,13,14,45,881.0,76.0,0.7,16.3,505.0,512.99,397.63
2018,2,13,15,0,864.0,74.0,0.8,16.2,469.0,464.02,359.05
2018,2,13,15,15,841.5,71.0,0.8,16.2,427.5,411.32,315.49
2018,2,13,15,30,819.0,68.0,0.8,16.2,386.0,358.94,270.85
2018,2,13,15,45,786.0,64.5,0.7,15.4,340.5,303.49,223.26
2018,2,13,16,0,753.0,61.0,0.6,14.6,295.0,250.04,176.48
2018,2,13,16,15,705.0,56.0,0.75,13.8,247.0,194.48,128.95
2018,2,13,16,30,657.0,51.0,0.9,13.0,199.0,143.24,86.26
2018,2,13,16,45,578.5,44.5,1.0,12.2,152.0,90.8,47.62
2018,2,13,17,0,500.0,38.0,1.1,11.4,105.0,48.12,23.4
2018,2,13,17,15,352.0,28.5,1.1,11.05,66.0,22.5,12.09
2018,2,13,17,30,204.0,19.0,1.1,10.7,27.0,18.68,0.0
2018,2,13,17,45,102.0,9.5,1.15,10.3,13.5,9.34,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,6.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,6.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,7.1,0.0,0.0,0.0
2018,2,14,6,45,20.5,3.0,0.25,7.2,3.0,0.0,0.0
2018,2,14,7,0,41.0,6.0,0.3,7.3,6.0,15.24,0.0
2018,2,14,7,15,170.0,20.0,0.4,7.8,34.0,76.32,0.0
2018,2,14,7,30,299.0,34.0,0.5,8.3,62.0,151.18,105.68
2018,2,14,7,45,409.0,43.0,0.6,8.85,105.5,217.37,168.88
2018,2,14,8,0,519.0,52.0,0.7,9.4,149.0,293.07,234.83
2018,2,14,8,15,548.0,62.0,0.8,9.85,190.0,341.14,277.82
2018,2,14,8,30,577.0,72.0,0.9,10.3,231.0,390.42,320.28
2018,2,14,8,45,607.0,80.0,0.95,10.8,273.0,438.88,360.24
2018,2,14,9,0,637.0,88.0,1.0,11.3,315.0,487.9,399.2
2018,2,14,9,15,716.5,85.0,1.15,12.0,369.5,555.16,451.79
2018,2,14,9,30,796.0,82.0,1.3,12.7,424.0,622.78,503.22
2018,2,14,9,45,720.5,100.5,1.4,13.35,431.0,617.19,496.89
2018,2,14,10,0,645.0,119.0,1.5,14.0,438.0,602.29,483.99
2018,2,14,10,15,390.5,182.5,1.65,14.25,379.0,497.74,400.37
2018,2,14,10,30,136.0,246.0,1.8,14.5,320.0,368.77,295.25
2018,2,14,10,45,114.5,248.5,1.95,14.8,313.0,355.47,284.6
2018,2,14,11,0,93.0,251.0,2.1,15.1,306.0,333.16,266.3
2018,2,14,11,15,107.5,263.5,2.2,15.35,328.5,357.49,285.29
2018,2,14,11,30,122.0,276.0,2.3,15.6,351.0,389.46,309.76
2018,2,14,11,45,195.0,281.5,2.4,15.85,404.0,450.54,358.07
2018,2,14,12,0,268.0,287.0,2.5,16.1,457.0,518.02,410.08
2018,2,14,12,15,412.5,248.0,2.6,16.15,510.5,589.36,466.8
2018,2,14,12,30,557.0,209.0,2.7,16.2,564.0,650.24,514.87
2018,2,14,12,45,698.0,162.0,2.8,16.25,602.5,697.27,552.17
2018,2,14,13,0,839.0,115.0,2.9,16.3,641.0,732.27,579.62
2018,2,14,13,15,780.0,130.0,2.95,16.15,611.0,688.24,546.74
2018,2,14,13,30,721.0,145.0,3.0,16.0,581.0,642.62,512.12
2018,2,14,13,45,816.0,114.0,3.05,15.9,591.0,647.6,517.33
2018,2,14,14,0,911.0,83.0,3.1,15.8,601.0,644.03,515.18
2018,2,14,14,15,899.5,81.5,3.15,15.5,571.5,602.95,483.21
2018,2,14,14,30,888.0,80.0,3.2,15.2,542.0,560.13,449.22
2018,2,14,14,45,871.5,77.5,3.25,14.9,506.0,512.67,410.63
2018,2,14,15,0,855.0,75.0,3.3,14.6,470.0,463.71,369.68
2018,2,14,15,15,832.0,72.5,3.3,14.6,429.0,411.59,324.58
2018,2,14,15,30,809.0,70.0,3.3,14.6,388.0,359.84,278.64
2018,2,14,15,45,772.5,67.5,3.1,13.5,342.0,304.64,230.06
2018,2,14,16,0,736.0,65.0,2.9,12.4,296.0,251.82,182.72
2018,2,14,16,15,692.5,59.0,2.65,11.45,249.0,196.88,133.94
2018,2,14,16,30,649.0,53.0,2.4,10.5,202.0,144.32,88.83
2018,2,14,16,45,571.5,46.5,2.1,9.5,155.0,93.57,50.65
2018,2,14,17,0,494.0,40.0,1.8,8.5,108.0,51.08,25.75
2018,2,14,17,15,345.5,29.5,1.8,8.1,68.0,23.24,13.27
2018,2,14,17,30,197.0,19.0,1.8,7.7,28.0,15.74,0.0
2018,2,14,17,45,98.5,9.5,1.8,7.25,14.0,9.34,0.0
2018,2,14,18,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,15,6,45,14.5,3.5,1.95,3.3,3.5,0.0,0.0
2018,2,15,7,0,29.0,7.0,2.1,3.7,7.0,13.57,0.0
2018,2,15,7,15,103.5,21.5,2.3,4.35,30.0,61.39,0.0
2018,2,15,7,30,178.0,36.0,2.5,5.0,53.0,115.91,83.9
2018,2,15,7,45,376.5,43.5,2.75,5.6,106.5,207.04,165.02
2018,2,15,8,0,575.0,51.0,3.0,6.2,160.0,317.44,261.02
2018,2,15,8,15,661.0,54.0,3.05,6.9,212.5,383.78,320.38
2018,2,15,8,30,747.0,57.0,3.1,7.6,265.0,459.43,385.65
2018,2,15,8,45,789.5,60.0,3.15,8.25,314.0,516.01,433.47
2018,2,15,9,0,832.0,63.0,3.2,8.9,363.0,573.58,480.42
2018,2,15,9,15,860.5,65.5,3.3,9.5,408.5,622.39,519.16
2018,2,15,9,30,889.0,68.0,3.4,10.1,454.0,666.26,553.11
2018,2,15,9,45,909.5,69.0,3.5,10.75,494.0,705.69,581.28
2018,2,15,10,0,930.0,70.0,3.6,11.4,534.0,743.21,607.3
2018,2,15,10,15,943.5,71.5,3.7,11.9,567.5,773.99,628.27
2018,2,15,10,30,957.0,73.0,3.8,12.4,601.0,801.98,647.06
2018,2,15,10,45,968.0,73.5,3.9,12.9,628.0,823.91,661.29
2018,2,15,11,0,979.0,74.0,4.0,13.4,655.0,842.57,673.18
2018,2,15,11,15,987.0,74.5,4.0,13.65,674.5,855.46,681.06
2018,2,15,11,30,995.0,75.0,4.0,13.9,694.0,864.74,686.47
2018,2,15,11,45,1000.0,74.5,4.05,14.2,705.0,866.85,686.94
2018,2,15,12,0,1005.0,74.0,4.1,14.5,716.0,865.2,684.89
2018,2,15,12,15,1005.5,74.0,4.1,14.65,718.0,856.84,678.31
2018,2,15,12,30,1006.0,74.0,4.1,14.8,720.0,844.76,669.21
2018,2,15,12,45,1004.5,73.5,4.1,14.9,713.5,826.97,656.23
2018,2,15,13,0,1003.0,73.0,4.1,15.0,707.0,805.65,640.8
2018,2,15,13,15,998.5,73.0,4.05,15.0,692.5,779.33,621.79
2018,2,15,13,30,994.0,73.0,4.0,15.0,678.0,749.82,600.46
2018,2,15,13,45,987.0,72.0,3.95,15.0,655.0,714.61,574.2
2018,2,15,14,0,980.0,71.0,3.9,15.0,632.0,676.71,544.34
2018,2,15,14,15,969.5,70.0,3.8,14.9,602.0,634.29,510.47
2018,2,15,14,30,959.0,69.0,3.7,14.8,572.0,589.86,474.27
2018,2,15,14,45,944.5,67.0,3.65,14.65,535.0,540.62,433.63
2018,2,15,15,0,930.0,65.0,3.6,14.5,498.0,490.2,390.93
2018,2,15,15,15,909.5,62.5,3.6,14.5,455.5,435.93,343.85
2018,2,15,15,30,889.0,60.0,3.6,14.5,413.0,381.59,295.44
2018,2,15,15,45,857.5,57.5,2.85,13.55,365.5,324.09,243.84
2018,2,15,16,0,826.0,55.0,2.1,12.6,318.0,267.24,192.12
2018,2,15,16,15,780.0,51.0,1.9,11.4,268.0,208.84,140.41
2018,2,15,16,30,734.0,47.0,1.7,10.2,218.0,154.43,93.64
2018,2,15,16,45,661.0,42.0,1.5,9.0,169.0,100.83,52.97
2018,2,15,17,0,588.0,37.0,1.3,7.8,120.0,55.05,26.28
2018,2,15,17,15,430.5,28.5,1.3,7.45,76.5,22.04,12.66
2018,2,15,17,30,273.0,20.0,1.3,7.1,33.0,16.56,0.0
2018,2,15,17,45,136.5,10.0,1.3,6.75,16.5,9.83,0.0
2018,2,15,18,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,16,6,45,42.5,4.5,0.95,4.95,5.0,0.0,0.0
2018,2,16,7,0,85.0,9.0,0.9,5.3,10.0,28.66,0.0
2018,2,16,7,15,226.0,21.0,0.9,6.05,40.0,95.86,0.0
2018,2,16,7,30,367.0,33.0,0.9,6.8,70.0,175.11,127.48
2018,2,16,7,45,493.5,39.0,0.9,7.5,118.0,247.86,194.91
2018,2,16,8,0,620.0,45.0,0.9,8.2,166.0,328.71,265.31
2018,2,16,8,15,678.0,50.0,1.0,8.85,215.0,389.77,318.85
2018,2,16,8,30,736.0,55.0,1.1,9.5,264.0,454.13,373.17
2018,2,16,8,45,773.5,59.5,1.2,10.15,312.0,509.36,418.39
2018,2,16,9,0,811.0,64.0,1.3,10.8,360.0,565.29,462.56
2018,2,16,9,15,837.0,66.5,1.4,11.4,404.0,611.95,498.38
2018,2,16,9,30,863.0,69.0,1.5,12.0,448.0,657.7,532.54
2018,2,16,9,45,881.5,71.0,1.55,12.6,487.0,692.15,555.97
2018,2,16,10,0,900.0,73.0,1.6,13.2,526.0,728.82,580.39
2018,2,16,10,15,913.0,75.0,1.7,13.65,559.0,759.22,600.73
2018,2,16,10,30,926.0,77.0,1.8,14.1,592.0,786.9,619.05
2018,2,16,10,45,935.0,78.5,1.85,14.55,618.0,808.02,632.2
2018,2,16,11,0,944.0,80.0,1.9,15.0,644.0,825.93,643.15
2018,2,16,11,15,949.5,80.5,1.95,15.3,662.0,836.61,649.48
2018,2,16,11,30,955.0,81.0,2.0,15.6,680.0,843.79,653.55
2018,2,16,11,45,957.5,82.0,2.05,15.9,690.5,845.6,654.03
2018,2,16,12,0,960.0,83.0,2.1,16.2,701.0,843.8,652.18
2018,2,16,12,15,960.5,83.5,2.1,16.35,703.0,836.27,646.43
2018,2,16,12,30,961.0,84.0,2.1,16.5,705.0,825.17,638.37
2018,2,16,12,45,958.5,84.0,2.15,16.65,698.5,807.77,626.46
2018,2,16,13,0,956.0,84.0,2.2,16.8,692.0,787.02,612.29
2018,2,16,13,15,951.5,83.0,2.25,16.8,677.5,760.54,594.39
2018,2,16,13,30,947.0,82.0,2.3,16.8,663.0,731.05,574.29
2018,2,16,13,45,940.0,81.0,2.35,16.8,640.5,697.08,549.93
2018,2,16,14,0,933.0,80.0,2.4,16.8,618.0,660.55,522.41
2018,2,16,14,15,922.0,78.5,2.4,16.65,588.5,618.83,490.39
2018,2,16,14,30,911.0,77.0,2.4,16.5,559.0,575.27,456.15
2018,2,16,14,45,895.0,75.0,2.4,16.3,522.5,527.07,417.49
2018,2,16,15,0,879.0,73.0,2.4,16.1,486.0,477.95,376.96
2018,2,16,15,15,857.0,70.5,2.4,16.1,444.5,424.89,331.9
2018,2,16,15,30,835.0,68.0,2.4,16.1,403.0,372.07,285.79
2018,2,16,15,45,803.0,64.5,1.85,15.05,356.5,315.67,236.19
2018,2,16,16,0,771.0,61.0,1.3,14.0,310.0,261.15,187.4
2018,2,16,16,15,725.0,56.0,1.25,12.95,261.0,204.47,137.98
2018,2,16,16,30,679.0,51.0,1.2,11.9,212.0,151.87,93.27
2018,2,16,16,45,606.5,45.5,1.15,10.85,164.5,100.65,54.49
2018,2,16,17,0,534.0,40.0,1.1,9.8,117.0,55.16,26.94
2018,2,16,17,15,398.5,31.0,1.1,9.6,76.0,24.25,14.61
2018,2,16,17,30,263.0,22.0,1.1,9.4,35.0,18.45,0.0
2018,2,16,17,45,131.5,11.0,1.15,9.2,17.5,10.81,0.0
2018,2,16,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,6,45,50.0,5.5,0.8,7.1,6.0,0.0,0.0
2018,2,17,7,0,100.0,11.0,0.8,7.5,12.0,34.39,0.0
2018,2,17,7,15,263.0,22.0,0.8,8.25,45.0,108.95,16.31
2018,2,17,7,30,426.0,33.0,0.8,9.0,78.0,196.12,143.2
2018,2,17,7,45,520.0,40.5,0.85,9.75,124.0,261.34,204.22
2018,2,17,8,0,614.0,48.0,0.9,10.5,170.0,334.65,268.23
2018,2,17,8,15,671.0,53.5,0.85,11.2,219.0,392.69,318.15
2018,2,17,8,30,728.0,59.0,0.8,11.9,268.0,457.11,370.79
2018,2,17,8,45,764.0,62.5,0.7,12.65,315.0,510.27,411.95
2018,2,17,9,0,800.0,66.0,0.6,13.4,362.0,563.98,451.47
2018,2,17,9,15,826.5,69.0,0.65,14.2,406.0,611.3,485.97
2018,2,17,9,30,853.0,72.0,0.7,15.0,450.0,657.76,518.75
2018,2,17,9,45,872.5,73.0,0.7,15.8,488.5,691.53,539.83
2018,2,17,10,0,892.0,74.0,0.7,16.6,527.0,727.59,561.9
2018,2,17,10,15,904.5,76.0,0.75,16.95,559.5,757.51,580.99
2018,2,17,10,30,917.0,78.0,0.8,17.3,592.0,784.71,598.17
2018,2,17,10,45,925.5,79.5,0.85,17.65,618.0,805.35,610.86
2018,2,17,11,0,934.0,81.0,0.9,18.0,644.0,822.8,621.5
2018,2,17,11,15,939.5,82.0,0.95,18.25,662.0,833.98,628.26
2018,2,17,11,30,945.0,83.0,1.0,18.5,680.0,841.69,632.89
2018,2,17,11,45,947.5,83.0,1.05,18.8,689.5,842.38,632.85
2018,2,17,12,0,950.0,83.0,1.1,19.1,699.0,839.49,630.64
2018,2,17,12,15,950.5,83.5,1.2,19.25,701.0,832.02,626.54
2018,2,17,12,30,951.0,84.0,1.3,19.4,703.0,821.01,620.13
2018,2,17,12,45,949.0,83.5,1.4,19.55,696.5,803.55,609.36
2018,2,17,13,0,947.0,83.0,1.5,19.7,690.0,782.77,596.29
2018,2,17,13,15,942.0,82.0,1.55,19.7,675.0,756.09,578.93
2018,2,17,13,30,937.0,81.0,1.6,19.7,660.0,726.45,559.42
2018,2,17,13,45,929.5,80.5,1.65,19.7,638.0,692.91,536.33
2018,2,17,14,0,922.0,80.0,1.7,19.7,616.0,656.87,509.98
2018,2,17,14,15,910.0,78.5,1.7,19.5,586.0,614.86,478.69
2018,2,17,14,30,898.0,77.0,1.7,19.3,556.0,571.12,445.28
2018,2,17,14,45,882.5,75.0,1.75,19.1,520.0,523.61,408.3
2018,2,17,15,0,867.0,73.0,1.8,18.9,484.0,475.13,369.34
2018,2,17,15,15,845.5,70.0,1.8,18.9,442.5,422.21,325.32
2018,2,17,15,30,824.0,67.0,1.8,18.9,401.0,369.5,280.22
2018,2,17,15,45,792.5,64.5,1.55,17.75,355.5,314.65,233.11
2018,2,17,16,0,761.0,62.0,1.3,16.6,310.0,261.64,186.6
2018,2,17,16,15,714.5,57.0,1.25,15.4,261.5,205.2,137.96
2018,2,17,16,30,668.0,52.0,1.2,14.2,213.0,152.91,93.9
2018,2,17,16,45,594.5,46.5,1.15,13.0,165.5,100.27,54.07
2018,2,17,17,0,521.0,41.0,1.1,11.8,118.0,56.84,27.94
2018,2,17,17,15,387.5,31.5,1.15,11.25,77.0,24.49,14.92
2018,2,17,17,30,254.0,22.0,1.2,10.7,36.0,18.17,0.0
2018,2,17,17,45,127.0,11.0,1.25,10.15,18.0,10.81,0.0
2018,2,17,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,18,6,45,17.0,3.5,2.85,7.5,4.0,0.0,0.0
2018,2,18,7,0,34.0,7.0,3.0,7.8,8.0,14.99,0.0
2018,2,18,7,15,85.5,18.5,3.35,8.2,26.5,54.51,13.88
2018,2,18,7,30,137.0,30.0,3.7,8.6,45.0,94.2,69.09
2018,2,18,7,45,69.0,48.0,4.1,9.0,55.5,82.84,64.15
2018,2,18,8,0,1.0,66.0,4.5,9.4,66.0,67.59,52.54
2018,2,18,8,15,40.0,89.5,4.6,9.65,101.0,115.59,94.28
2018,2,18,8,30,79.0,113.0,4.7,9.9,136.0,163.19,135.56
2018,2,18,8,45,271.5,117.0,4.85,10.15,215.5,290.23,245.33
2018,2,18,9,0,464.0,121.0,5.0,10.4,295.0,427.46,361.32
2018,2,18,9,15,627.5,106.5,5.0,10.6,371.0,533.51,449.41
2018,2,18,9,30,791.0,92.0,5.0,10.8,447.0,642.32,537.8
2018,2,18,9,45,834.0,89.5,5.0,11.05,491.5,691.32,575.37
2018,2,18,10,0,877.0,87.0,5.0,11.3,536.0,739.59,610.81
2018,2,18,10,15,779.0,117.5,5.05,11.45,534.5,722.37,595.86
2018,2,18,10,30,681.0,148.0,5.1,11.6,533.0,695.1,572.84
2018,2,18,10,45,664.0,160.5,5.1,11.8,549.5,704.37,578.58
2018,2,18,11,0,647.0,173.0,5.1,12.0,566.0,710.49,581.67
2018,2,18,11,15,736.5,151.0,5.2,12.05,610.5,760.85,621.22
2018,2,18,11,30,826.0,129.0,5.3,12.1,655.0,805.88,654.97
2018,2,18,11,45,880.5,114.0,5.4,12.15,682.0,831.28,673.84
2018,2,18,12,0,935.0,99.0,5.5,12.2,709.0,848.73,686.92
2018,2,18,12,15,937.0,98.5,5.55,12.1,711.5,841.32,681.63
2018,2,18,12,30,939.0,98.0,5.6,12.0,714.0,830.4,673.95
2018,2,18,12,45,938.5,97.5,5.7,11.9,708.0,814.12,662.56
2018,2,18,13,0,938.0,97.0,5.8,11.8,702.0,794.49,648.68
2018,2,18,13,15,934.0,95.5,5.85,11.6,687.5,768.04,629.63
2018,2,18,13,30,930.0,94.0,5.9,11.4,673.0,738.61,608.23
2018,2,18,13,45,924.0,93.0,5.95,11.2,651.5,705.55,582.89
2018,2,18,14,0,918.0,92.0,6.0,11.0,630.0,669.92,554.41
2018,2,18,14,15,904.5,91.0,6.0,10.75,599.5,628.62,520.69
2018,2,18,14,30,891.0,90.0,6.0,10.5,569.0,584.23,483.78
2018,2,18,14,45,871.5,88.5,6.0,10.25,532.0,534.92,442.0
2018,2,18,15,0,852.0,87.0,6.0,10.0,495.0,485.05,398.71
2018,2,18,15,15,828.5,84.5,6.0,10.0,453.0,432.24,351.6
2018,2,18,15,30,805.0,82.0,6.0,10.0,411.0,379.87,303.79
2018,2,18,15,45,769.0,78.5,5.75,9.35,364.0,323.29,252.32
2018,2,18,16,0,733.0,75.0,5.5,8.7,317.0,267.82,201.22
2018,2,18,16,15,649.0,72.5,5.3,8.25,262.5,206.82,147.36
2018,2,18,16,30,565.0,70.0,5.1,7.8,208.0,154.12,102.58
2018,2,18,16,45,490.5,61.0,4.85,7.35,161.5,104.95,63.84
2018,2,18,17,0,416.0,52.0,4.6,6.9,115.0,63.98,37.13
2018,2,18,17,15,294.0,39.0,4.5,6.6,75.5,30.32,20.4
2018,2,18,17,30,172.0,26.0,4.4,6.3,36.0,20.76,0.0
2018,2,18,17,45,86.0,13.0,4.3,6.05,18.0,12.78,0.0
2018,2,18,18,0,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,5.65,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,5.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,5.05,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,4.6,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,4.4,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,4.05,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,3.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,3.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,3.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,3.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,3.1,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,3.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,2.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,2.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,2.9,0.0,0.0,0.0
2018,2,19,6,45,13.5,5.0,3.2,3.0,5.5,0.0,0.0
2018,2,19,7,0,27.0,10.0,3.2,3.1,11.0,16.36,0.0
2018,2,19,7,15,169.5,27.0,3.4,3.5,45.0,91.34,37.59
2018,2,19,7,30,312.0,44.0,3.6,3.9,79.0,172.79,132.67
2018,2,19,7,45,441.0,51.5,3.8,4.25,128.0,245.75,199.94
2018,2,19,8,0,570.0,59.0,4.0,4.6,177.0,332.03,277.5
2018,2,19,8,15,636.0,64.5,3.95,5.0,227.5,396.0,335.3
2018,2,19,8,30,702.0,70.0,3.9,5.4,278.0,464.02,394.68
2018,2,19,8,45,747.5,72.5,3.85,5.8,327.0,517.72,440.62
2018,2,19,9,0,793.0,75.0,3.8,6.2,376.0,575.9,488.62
2018,2,19,9,15,824.0,77.0,3.65,6.5,421.0,625.04,527.75
2018,2,19,9,30,855.0,79.0,3.5,6.8,466.0,673.55,565.19
2018,2,19,9,45,879.0,79.5,3.4,7.05,506.5,714.46,594.68
2018,2,19,10,0,903.0,80.0,3.3,7.3,547.0,749.17,618.7
2018,2,19,10,15,915.0,81.5,3.2,7.55,579.5,778.44,638.29
2018,2,19,10,30,927.0,83.0,3.1,7.8,612.0,804.94,655.62
2018,2,19,10,45,935.5,84.5,3.0,8.0,638.0,825.75,668.7
2018,2,19,11,0,944.0,86.0,2.9,8.2,664.0,843.32,679.38
2018,2,19,11,15,948.5,87.5,2.9,8.3,682.0,854.32,686.26
2018,2,19,11,30,953.0,89.0,2.9,8.4,700.0,861.79,690.73
2018,2,19,11,45,954.0,90.0,2.85,8.5,709.5,862.32,689.97
2018,2,19,12,0,955.0,91.0,2.8,8.6,719.0,859.23,686.8
2018,2,19,12,15,932.5,98.5,2.8,8.65,713.0,841.2,673.44
2018,2,19,12,30,910.0,106.0,2.8,8.7,707.0,820.0,657.98
2018,2,19,12,45,908.0,106.0,2.85,8.75,701.0,806.86,648.89
2018,2,19,13,0,906.0,106.0,2.9,8.8,695.0,786.81,634.69
2018,2,19,13,15,912.5,101.5,2.9,8.8,684.0,762.25,617.03
2018,2,19,13,30,919.0,97.0,2.9,8.8,673.0,737.36,599.17
2018,2,19,13,45,860.5,108.5,2.95,8.75,633.5,684.95,559.05
2018,2,19,14,0,802.0,120.0,3.0,8.7,594.0,630.8,516.54
2018,2,19,14,15,802.0,114.5,2.95,8.55,569.0,595.21,488.25
2018,2,19,14,30,802.0,109.0,2.9,8.4,544.0,557.36,457.33
2018,2,19,14,45,733.5,116.0,2.9,8.3,494.0,494.88,405.94
2018,2,19,15,0,665.0,123.0,2.9,8.2,444.0,436.08,356.75
2018,2,19,15,15,455.0,133.0,2.9,8.2,344.0,323.83,264.29
2018,2,19,15,30,245.0,143.0,2.9,8.2,244.0,230.58,187.56
2018,2,19,15,45,312.5,125.0,2.55,7.85,239.0,221.17,176.93
2018,2,19,16,0,380.0,107.0,2.2,7.5,234.0,204.58,158.59
2018,2,19,16,15,370.5,93.0,1.9,6.85,201.5,167.12,124.5
2018,2,19,16,30,361.0,79.0,1.6,6.2,169.0,130.36,91.53
2018,2,19,16,45,308.5,66.0,1.3,5.5,131.0,90.78,59.78
2018,2,19,17,0,256.0,53.0,1.0,4.8,93.0,56.87,35.78
2018,2,19,17,15,177.5,37.5,1.05,4.4,60.5,28.9,19.62
2018,2,19,17,30,99.0,22.0,1.1,4.0,28.0,17.23,1.05
2018,2,19,17,45,49.5,11.0,1.1,3.6,14.0,10.81,0.0
2018,2,19,18,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,0.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,20,6,45,13.0,4.5,0.7,0.8,5.0,0.0,0.0
2018,2,20,7,0,26.0,9.0,0.6,1.2,10.0,15.21,0.0
2018,2,20,7,15,75.5,25.5,0.6,1.85,33.5,58.06,27.61
2018,2,20,7,30,125.0,42.0,0.6,2.5,57.0,100.3,76.99
2018,2,20,7,45,323.5,50.0,0.55,3.2,113.0,198.21,161.01
2018,2,20,8,0,522.0,58.0,0.5,3.9,169.0,311.83,257.28
2018,2,20,8,15,508.5,71.0,0.6,4.75,201.0,343.45,285.98
2018,2,20,8,30,495.0,84.0,0.7,5.6,233.0,372.62,311.57
2018,2,20,8,45,351.5,120.0,0.75,6.45,234.5,348.89,291.55
2018,2,20,9,0,208.0,156.0,0.8,7.3,236.0,300.27,250.2
2018,2,20,9,15,187.0,176.0,0.85,7.75,254.0,315.24,261.82
2018,2,20,9,30,166.0,196.0,0.9,8.2,272.0,328.18,270.95
2018,2,20,9,45,172.5,213.5,0.95,8.6,298.0,355.62,292.07
2018,2,20,10,0,179.0,231.0,1.0,9.0,324.0,382.77,312.54
2018,2,20,10,15,464.5,181.5,1.1,9.3,443.5,560.27,455.34
2018,2,20,10,30,750.0,132.0,1.2,9.6,563.0,735.44,587.34
2018,2,20,10,45,839.5,111.0,1.3,9.9,613.0,788.8,623.08
2018,2,20,11,0,929.0,90.0,1.4,10.2,663.0,839.5,658.0
2018,2,20,11,15,934.0,91.0,1.45,10.4,681.0,850.21,664.29
2018,2,20,11,30,939.0,92.0,1.5,10.6,699.0,857.45,668.77
2018,2,20,11,45,940.5,92.5,1.55,10.8,708.0,857.8,668.61
2018,2,20,12,0,942.0,93.0,1.6,11.0,717.0,854.58,666.18
2018,2,20,12,15,942.5,93.5,1.65,11.05,719.0,847.01,661.23
2018,2,20,12,30,943.0,94.0,1.7,11.1,721.0,835.92,653.97
2018,2,20,12,45,940.5,93.5,1.75,11.2,714.0,818.01,641.86
2018,2,20,13,0,938.0,93.0,1.8,11.3,707.0,796.79,627.51
2018,2,20,13,15,933.0,92.0,1.9,11.25,692.0,770.06,609.98
2018,2,20,13,30,928.0,91.0,2.0,11.2,677.0,740.39,590.18
2018,2,20,13,45,920.0,90.0,2.05,11.1,654.5,705.95,565.89
2018,2,20,14,0,912.0,89.0,2.1,11.0,632.0,669.07,538.17
2018,2,20,14,15,900.0,87.5,2.15,10.85,601.5,627.07,505.96
2018,2,20,14,30,888.0,86.0,2.2,10.7,571.0,584.05,472.07
2018,2,20,14,45,871.5,84.0,2.3,10.55,534.5,535.7,433.23
2018,2,20,15,0,855.0,82.0,2.4,10.4,498.0,486.53,392.47
2018,2,20,15,15,698.0,102.5,2.4,10.4,423.5,399.18,320.47
2018,2,20,15,30,541.0,123.0,2.4,10.4,349.0,323.76,257.94
2018,2,20,15,45,372.0,127.0,2.4,9.65,274.5,243.71,192.95
2018,2,20,16,0,203.0,131.0,2.4,8.9,200.0,179.86,142.38
2018,2,20,16,15,112.5,111.0,2.1,8.1,148.5,129.2,101.74
2018,2,20,16,30,22.0,91.0,1.8,7.3,97.0,89.1,70.88
2018,2,20,16,45,13.0,71.0,1.55,6.55,74.5,68.42,53.29
2018,2,20,17,0,4.0,51.0,1.3,5.8,52.0,48.3,35.93
2018,2,20,17,15,9.0,34.0,1.25,5.45,35.0,32.11,22.48
2018,2,20,17,30,14.0,17.0,1.2,5.1,18.0,16.32,2.48
2018,2,20,17,45,14.0,10.0,1.2,4.75,10.0,9.83,0.0
2018,2,20,18,0,14.0,3.0,1.2,4.4,2.0,0.0,0.0
2018,2,20,18,15,7.0,1.5,1.15,4.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,3.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,6,45,4.5,3.5,0.55,3.6,3.5,0.0,0.0
2018,2,21,7,0,9.0,7.0,0.5,3.8,7.0,9.11,0.0
2018,2,21,7,15,33.5,22.0,0.6,4.2,25.5,36.61,17.8
2018,2,21,7,30,58.0,37.0,0.7,4.6,44.0,64.47,48.06
2018,2,21,7,45,324.5,45.0,0.8,4.95,112.5,195.77,158.9
2018,2,21,8,0,591.0,53.0,0.9,5.3,181.0,338.79,279.43
2018,2,21,8,15,656.0,58.0,0.95,5.75,232.0,402.84,334.58
2018,2,21,8,30,721.0,63.0,1.0,6.2,283.0,468.55,389.76
2018,2,21,8,45,758.0,66.0,1.05,6.65,330.5,522.09,433.41
2018,2,21,9,0,795.0,69.0,1.1,7.1,378.0,576.26,476.1
2018,2,21,9,15,823.0,72.0,1.1,7.55,423.0,624.85,512.7
2018,2,21,9,30,851.0,75.0,1.1,8.0,468.0,672.68,547.26
2018,2,21,9,45,872.0,76.0,1.1,8.5,507.5,712.11,573.5
2018,2,21,10,0,893.0,77.0,1.1,9.0,547.0,745.21,594.75
2018,2,21,10,15,905.5,79.0,1.05,9.45,580.0,775.34,613.1
2018,2,21,10,30,918.0,81.0,1.0,9.9,613.0,802.73,629.25
2018,2,21,10,45,926.5,83.0,0.95,10.35,639.5,824.05,640.97
2018,2,21,11,0,935.0,85.0,0.9,10.8,666.0,842.13,650.44
2018,2,21,11,15,940.0,86.5,0.9,11.1,684.5,853.48,656.51
2018,2,21,11,30,945.0,88.0,0.9,11.4,703.0,861.32,660.39
2018,2,21,11,45,946.5,89.5,0.9,11.7,713.0,862.77,660.11
2018,2,21,12,0,948.0,91.0,0.9,12.0,723.0,860.62,657.61
2018,2,21,12,15,947.0,91.5,1.1,12.15,724.5,851.8,654.35
2018,2,21,12,30,946.0,92.0,1.3,12.3,726.0,839.46,648.47
2018,2,21,12,45,942.0,93.0,1.5,12.45,719.0,821.93,638.71
2018,2,21,13,0,938.0,94.0,1.7,12.6,712.0,801.11,626.38
2018,2,21,13,15,932.5,93.5,1.85,12.55,697.0,774.48,609.59
2018,2,21,13,30,927.0,93.0,2.0,12.5,682.0,744.92,590.44
2018,2,21,13,45,918.0,92.5,2.1,12.45,659.5,710.26,566.48
2018,2,21,14,0,909.0,92.0,2.2,12.4,637.0,673.24,539.0
2018,2,21,14,15,896.5,90.5,2.2,12.2,606.5,632.01,507.35
2018,2,21,14,30,884.0,89.0,2.2,12.0,576.0,587.67,472.56
2018,2,21,14,45,865.0,87.5,2.2,11.85,539.0,538.56,433.05
2018,2,21,15,0,846.0,86.0,2.2,11.7,502.0,488.86,391.96
2018,2,21,15,15,823.5,82.5,2.2,11.7,459.5,435.37,346.52
2018,2,21,15,30,801.0,79.0,2.2,11.7,417.0,382.26,300.12
2018,2,21,15,45,759.5,78.0,1.85,11.0,370.0,326.09,250.6
2018,2,21,16,0,718.0,77.0,1.5,10.3,323.0,271.54,201.8
2018,2,21,16,15,665.0,72.0,1.35,9.5,273.5,214.94,152.06
2018,2,21,16,30,612.0,67.0,1.2,8.7,224.0,163.3,107.55
2018,2,21,16,45,542.0,59.0,1.05,7.9,176.0,112.23,67.17
2018,2,21,17,0,472.0,51.0,0.9,7.1,128.0,68.77,38.35
2018,2,21,17,15,352.0,39.0,0.9,6.75,85.5,30.89,21.43
2018,2,21,17,30,232.0,27.0,0.9,6.4,43.0,22.39,7.35
2018,2,21,17,45,124.0,15.0,0.95,6.0,22.5,14.74,0.0
2018,2,21,18,0,16.0,3.0,1.0,5.6,2.0,0.0,0.0
2018,2,21,18,15,8.0,1.5,1.0,5.35,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
