Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,15,881.0,71.0,1.0,8.75,493.5,694.28,559.66
2018,3,4,9,30,899.0,74.0,1.1,9.1,538.0,737.72,589.8
2018,3,4,9,45,911.0,77.0,1.2,9.45,577.0,774.78,614.97
2018,3,4,10,0,923.0,80.0,1.3,9.8,616.0,809.35,638.23
2018,3,4,10,15,934.5,81.5,1.35,10.1,649.0,839.09,657.43
2018,3,4,10,30,946.0,83.0,1.4,10.4,682.0,865.9,674.57
2018,3,4,10,45,760.5,142.0,1.45,10.7,635.5,798.52,625.81
2018,3,4,11,0,575.0,201.0,1.5,11.0,589.0,710.4,560.74
2018,3,4,11,15,443.5,244.0,1.55,11.2,548.0,648.42,512.64
2018,3,4,11,30,312.0,287.0,1.6,11.4,507.0,574.75,454.87
2018,3,4,11,45,327.5,300.5,1.6,11.6,534.0,600.23,473.76
2018,3,4,12,0,343.0,314.0,1.6,11.8,561.0,624.13,490.49
2018,3,4,12,15,266.5,321.0,1.65,11.9,513.0,562.99,443.3
2018,3,4,12,30,190.0,328.0,1.7,12.0,465.0,495.52,391.42
2018,3,4,12,45,205.5,332.0,1.7,12.05,479.0,507.24,400.94
2018,3,4,13,0,221.0,336.0,1.7,12.1,493.0,517.55,408.79
2018,3,4,13,15,309.5,297.5,1.75,12.1,512.5,543.03,430.62
2018,3,4,13,30,398.0,259.0,1.8,12.1,532.0,562.5,447.52
2018,3,4,13,45,431.0,241.5,1.8,12.1,528.0,553.44,441.28
2018,3,4,14,0,464.0,224.0,1.8,12.1,524.0,541.05,432.51
2018,3,4,14,15,583.5,186.5,1.8,12.0,546.5,559.63,448.27
2018,3,4,14,30,703.0,149.0,1.8,11.9,569.0,569.57,456.3
2018,3,4,14,45,740.0,129.5,1.85,11.8,548.0,538.88,432.17
2018,3,4,15,0,777.0,110.0,1.9,11.7,527.0,503.27,403.43
2018,3,4,15,15,731.5,110.5,1.9,11.7,478.5,444.74,355.18
2018,3,4,15,30,686.0,111.0,1.9,11.7,430.0,388.96,308.19
2018,3,4,15,45,712.5,95.0,1.85,11.2,397.0,346.06,269.94
2018,3,4,16,0,739.0,79.0,1.8,10.7,364.0,299.39,226.87
2018,3,4,16,15,684.5,76.5,1.6,9.9,312.5,241.68,175.96
2018,3,4,16,30,630.0,74.0,1.4,9.1,261.0,189.09,129.95
2018,3,4,16,45,593.0,63.5,1.2,8.25,213.5,136.87,85.58
2018,3,4,17,0,556.0,53.0,1.0,7.4,166.0,88.52,48.92
2018,3,4,17,15,471.5,44.5,1.0,6.95,121.5,45.09,25.58
2018,3,4,17,30,387.0,36.0,1.0,6.5,77.0,28.69,19.11
2018,3,4,17,45,232.5,23.0,1.05,6.05,44.0,19.04,0.0
2018,3,4,18,0,78.0,10.0,1.1,5.6,11.0,9.83,0.0
2018,3,4,18,15,39.0,5.0,1.1,5.5,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,5,6,15,11.0,2.0,1.35,-0.3,1.5,0.0,0.0
2018,3,5,6,30,22.0,4.0,1.5,0.6,3.0,0.0,0.0
2018,3,5,6,45,164.5,17.0,1.65,1.5,29.0,55.96,0.0
2018,3,5,7,0,307.0,30.0,1.8,2.4,55.0,135.67,85.08
2018,3,5,7,15,434.5,39.5,1.9,3.0,102.0,208.57,162.72
2018,3,5,7,30,562.0,49.0,2.0,3.6,149.0,292.09,238.25
2018,3,5,7,45,632.0,55.0,2.05,4.2,201.0,357.98,298.36
2018,3,5,8,0,702.0,61.0,2.1,4.8,253.0,426.59,358.9
2018,3,5,8,15,746.5,65.0,2.15,5.55,305.0,487.1,410.5
2018,3,5,8,30,791.0,69.0,2.2,6.3,357.0,549.52,461.61
2018,3,5,8,45,821.0,72.5,2.25,7.05,406.5,603.84,504.44
2018,3,5,9,0,851.0,76.0,2.3,7.8,456.0,658.08,545.75
2018,3,5,9,15,873.5,78.5,2.35,8.5,502.0,705.49,579.59
2018,3,5,9,30,896.0,81.0,2.4,9.2,548.0,747.12,607.77
2018,3,5,9,45,912.5,82.0,2.4,9.9,587.5,785.15,632.51
2018,3,5,10,0,929.0,83.0,2.4,10.6,627.0,820.95,655.24
2018,3,5,10,15,940.0,84.5,2.4,11.15,660.0,850.41,673.49
2018,3,5,10,30,951.0,86.0,2.4,11.7,693.0,876.9,689.52
2018,3,5,10,45,958.5,86.5,2.35,12.3,718.5,896.18,699.84
2018,3,5,11,0,966.0,87.0,2.3,12.9,744.0,912.05,707.81
2018,3,5,11,15,970.5,87.5,2.3,13.2,761.5,921.85,712.91
2018,3,5,11,30,975.0,88.0,2.3,13.5,779.0,927.97,715.66
2018,3,5,11,45,977.5,88.5,2.25,13.8,788.5,928.67,714.35
2018,3,5,12,0,980.0,89.0,2.2,14.1,798.0,925.62,710.66
2018,3,5,12,15,981.0,88.0,2.2,14.3,799.0,915.93,703.39
2018,3,5,12,30,982.0,87.0,2.2,14.5,800.0,902.54,693.77
2018,3,5,12,45,981.5,86.0,2.2,14.65,793.0,884.3,681.09
2018,3,5,13,0,981.0,85.0,2.2,14.8,786.0,862.52,666.08
2018,3,5,13,15,977.0,84.5,2.2,14.85,770.5,835.16,647.48
2018,3,5,13,30,973.0,84.0,2.2,14.9,755.0,804.64,626.67
2018,3,5,13,45,966.0,83.5,2.2,15.0,731.5,768.99,602.04
2018,3,5,14,0,959.0,83.0,2.2,15.1,708.0,730.69,575.38
2018,3,5,14,15,949.5,81.5,2.2,15.0,677.0,687.34,543.5
2018,3,5,14,30,940.0,80.0,2.2,14.9,646.0,641.95,508.92
2018,3,5,14,45,926.5,78.0,2.2,14.8,608.0,592.05,470.01
2018,3,5,15,0,913.0,76.0,2.2,14.7,570.0,540.95,429.01
2018,3,5,15,15,894.5,74.0,2.2,14.7,526.5,486.62,384.1
2018,3,5,15,30,876.0,72.0,2.2,14.7,483.0,432.1,337.64
2018,3,5,15,45,849.5,69.0,1.95,14.15,434.5,372.72,286.23
2018,3,5,16,0,823.0,66.0,1.7,13.6,386.0,315.52,235.38
2018,3,5,16,15,738.5,68.5,1.55,12.6,327.0,250.69,179.93
2018,3,5,16,30,654.0,71.0,1.4,11.6,268.0,192.31,130.59
2018,3,5,16,45,549.0,64.0,1.25,10.55,208.5,132.48,83.13
2018,3,5,17,0,444.0,57.0,1.1,9.5,149.0,84.29,49.14
2018,3,5,17,15,381.5,47.0,1.15,8.85,110.5,46.27,27.34
2018,3,5,17,30,319.0,37.0,1.2,8.2,72.0,29.41,19.74
2018,3,5,17,45,188.5,23.0,1.25,7.5,41.0,18.12,0.44
2018,3,5,18,0,58.0,9.0,1.3,6.8,10.0,8.85,0.0
2018,3,5,18,15,29.0,4.5,1.25,6.55,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,4.4,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,5.1,4.0,0.0,0.0
2018,3,6,6,45,50.5,18.0,1.15,5.8,21.5,29.92,0.0
2018,3,6,7,0,85.0,32.0,1.1,6.5,39.0,70.57,45.27
2018,3,6,7,15,170.5,46.5,1.25,7.3,73.5,119.9,92.5
2018,3,6,7,30,256.0,61.0,1.4,8.1,108.0,184.43,149.02
2018,3,6,7,45,255.5,82.0,1.5,8.85,141.0,213.87,176.32
2018,3,6,8,0,255.0,103.0,1.6,9.6,174.0,248.98,207.08
2018,3,6,8,15,307.0,116.5,1.7,10.4,218.5,302.79,252.39
2018,3,6,8,30,359.0,130.0,1.8,11.2,263.0,368.44,305.89
2018,3,6,8,45,449.5,132.5,1.85,12.05,321.0,441.71,364.51
2018,3,6,9,0,540.0,135.0,1.9,12.9,379.0,520.7,425.83
2018,3,6,9,15,602.0,135.5,1.9,13.5,432.0,586.19,474.87
2018,3,6,9,30,664.0,136.0,1.9,14.1,485.0,650.64,521.95
2018,3,6,9,45,793.5,109.0,1.95,14.75,556.0,733.66,581.43
2018,3,6,10,0,923.0,82.0,2.0,15.4,627.0,818.63,639.09
2018,3,6,10,15,933.5,83.5,2.0,15.85,660.0,847.58,656.18
2018,3,6,10,30,944.0,85.0,2.0,16.3,693.0,873.55,671.64
2018,3,6,10,45,951.0,86.0,2.0,16.8,718.0,892.87,682.37
2018,3,6,11,0,958.0,87.0,2.0,17.3,743.0,908.79,690.86
2018,3,6,11,15,962.5,88.0,1.9,17.65,761.0,919.05,694.89
2018,3,6,11,30,967.0,89.0,1.8,18.0,779.0,925.66,696.57
2018,3,6,11,45,969.5,89.5,1.75,18.35,788.5,926.32,694.98
2018,3,6,12,0,972.0,90.0,1.7,18.7,798.0,923.25,691.13
2018,3,6,12,15,971.5,90.0,1.6,18.9,798.5,913.39,682.7
2018,3,6,12,30,971.0,90.0,1.5,19.1,799.0,899.89,672.06
2018,3,6,12,45,958.0,93.5,1.45,19.3,787.5,876.44,655.61
2018,3,6,13,0,945.0,97.0,1.4,19.5,776.0,849.91,637.3
2018,3,6,13,15,899.5,110.0,1.35,19.5,745.5,805.58,607.47
2018,3,6,13,30,854.0,123.0,1.3,19.5,715.0,762.72,578.64
2018,3,6,13,45,787.0,139.0,1.2,19.55,671.0,704.34,537.32
2018,3,6,14,0,720.0,155.0,1.1,19.6,627.0,648.23,495.89
2018,3,6,14,15,736.5,140.0,1.05,19.55,604.0,615.22,472.41
2018,3,6,14,30,753.0,125.0,1.0,19.5,581.0,578.97,445.73
2018,3,6,14,45,757.5,113.5,0.9,19.45,549.0,536.35,413.16
2018,3,6,15,0,762.0,102.0,0.8,19.4,517.0,492.2,378.6
2018,3,6,15,15,705.0,106.5,0.8,19.4,467.5,432.12,331.73
2018,3,6,15,30,648.0,111.0,0.8,19.4,418.0,376.52,287.32
2018,3,6,15,45,582.5,112.5,0.6,18.9,367.5,319.32,240.78
2018,3,6,16,0,517.0,114.0,0.4,18.4,317.0,267.0,197.74
2018,3,6,16,15,511.0,98.5,0.45,17.5,277.0,221.69,159.43
2018,3,6,16,30,505.0,83.0,0.5,16.6,237.0,175.61,119.88
2018,3,6,16,45,441.0,74.0,0.6,15.75,190.5,127.34,81.73
2018,3,6,17,0,377.0,65.0,0.7,14.9,144.0,86.44,52.3
2018,3,6,17,15,308.0,51.5,0.75,14.25,104.5,48.64,29.58
2018,3,6,17,30,239.0,38.0,0.8,13.6,65.0,29.23,19.24
2018,3,6,17,45,132.5,23.0,0.9,13.0,36.5,18.03,2.29
2018,3,6,18,0,26.0,8.0,1.0,12.4,8.0,7.86,0.0
2018,3,6,18,15,13.0,4.0,1.0,12.15,4.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,7,6,15,4.5,1.0,1.05,8.55,1.0,0.0,0.0
2018,3,7,6,30,9.0,2.0,1.0,8.5,2.0,0.0,0.0
2018,3,7,6,45,4.5,7.5,1.0,8.5,7.5,8.48,0.0
2018,3,7,7,0,0.0,13.0,1.0,8.5,13.0,12.54,4.04
2018,3,7,7,15,0.0,19.5,1.05,9.15,19.5,18.81,10.32
2018,3,7,7,30,0.0,26.0,1.1,9.8,26.0,25.09,16.0
2018,3,7,7,45,0.0,36.0,1.15,10.45,36.0,34.75,24.49
2018,3,7,8,0,0.0,46.0,1.2,11.1,46.0,44.43,32.84
2018,3,7,8,15,0.0,39.0,1.35,11.75,39.0,37.65,26.91
2018,3,7,8,30,0.0,32.0,1.5,12.4,32.0,30.89,20.98
2018,3,7,8,45,2.0,68.5,1.65,13.05,69.5,67.48,52.03
2018,3,7,9,0,4.0,105.0,1.8,13.7,107.0,105.38,83.51
2018,3,7,9,15,39.5,154.5,1.95,14.6,175.5,187.06,151.09
2018,3,7,9,30,75.0,204.0,2.1,15.5,244.0,268.06,215.97
2018,3,7,9,45,64.5,220.5,2.25,16.4,256.5,279.05,222.91
2018,3,7,10,0,54.0,237.0,2.4,17.3,269.0,289.25,229.37
2018,3,7,10,15,295.5,222.5,2.55,17.75,412.5,485.0,386.55
2018,3,7,10,30,537.0,208.0,2.7,18.2,556.0,681.46,535.48
2018,3,7,10,45,704.0,160.5,2.8,18.65,635.0,779.84,606.57
2018,3,7,11,0,871.0,113.0,2.9,19.1,714.0,872.25,669.63
2018,3,7,11,15,855.0,123.5,2.95,19.25,725.0,874.59,669.73
2018,3,7,11,30,839.0,134.0,3.0,19.4,736.0,873.26,668.2
2018,3,7,11,45,899.5,111.0,3.0,19.6,764.0,893.1,681.04
2018,3,7,12,0,960.0,88.0,3.0,19.8,792.0,914.13,694.56
2018,3,7,12,15,961.5,87.5,3.0,19.9,793.5,905.47,688.06
2018,3,7,12,30,963.0,87.0,3.0,20.0,795.0,893.17,679.44
2018,3,7,12,45,962.5,86.0,3.05,20.05,788.0,875.11,667.46
2018,3,7,13,0,962.0,85.0,3.1,20.1,781.0,853.58,653.16
2018,3,7,13,15,959.0,84.5,3.05,20.05,766.0,827.27,635.2
2018,3,7,13,30,956.0,84.0,3.0,20.0,751.0,797.82,615.06
2018,3,7,13,45,951.0,82.0,3.0,19.95,728.0,762.37,590.91
2018,3,7,14,0,946.0,80.0,3.0,19.9,705.0,724.22,564.68
2018,3,7,14,15,936.5,78.5,2.95,19.7,674.0,681.18,533.49
2018,3,7,14,30,927.0,77.0,2.9,19.5,643.0,636.15,499.34
2018,3,7,14,45,914.0,75.5,2.9,19.25,605.5,587.42,461.78
2018,3,7,15,0,901.0,74.0,2.9,19.0,568.0,537.47,422.16
2018,3,7,15,15,883.0,71.5,2.9,19.0,525.0,483.25,377.69
2018,3,7,15,30,865.0,69.0,2.9,19.0,482.0,428.86,331.75
2018,3,7,15,45,839.5,66.0,2.6,18.0,434.0,370.12,281.89
2018,3,7,16,0,814.0,63.0,2.3,17.0,386.0,313.57,232.43
2018,3,7,16,15,777.5,60.0,2.05,15.95,335.5,255.73,181.48
2018,3,7,16,30,741.0,57.0,1.8,14.9,285.0,200.94,133.19
2018,3,7,16,45,686.0,52.0,1.6,13.85,233.5,144.97,86.64
2018,3,7,17,0,631.0,47.0,1.4,12.8,182.0,94.83,49.61
2018,3,7,17,15,528.5,41.0,1.45,12.2,133.0,46.23,23.23
2018,3,7,17,30,426.0,35.0,1.5,11.6,84.0,26.95,17.57
2018,3,7,17,45,273.0,24.0,1.6,10.95,49.5,19.37,4.66
2018,3,7,18,0,120.0,13.0,1.7,10.3,15.0,12.78,0.0
2018,3,7,18,15,60.0,6.5,1.65,10.15,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,0.95,9.9,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,10.5,1.0,0.98,0.0
2018,3,8,6,45,0.0,4.5,1.05,11.05,4.5,4.33,0.0
2018,3,8,7,0,0.0,8.0,1.1,11.6,8.0,7.71,0.38
2018,3,8,7,15,0.0,11.5,1.15,12.0,11.5,11.08,3.69
2018,3,8,7,30,0.0,15.0,1.2,12.4,15.0,14.46,6.74
2018,3,8,7,45,6.0,32.0,1.2,12.8,33.5,33.63,23.31
2018,3,8,8,0,12.0,49.0,1.2,13.2,52.0,54.53,41.32
2018,3,8,8,15,33.0,94.5,1.25,13.6,106.0,115.54,93.09
2018,3,8,8,30,54.0,140.0,1.3,14.0,160.0,179.68,146.16
2018,3,8,8,45,150.5,164.0,1.35,14.4,231.0,275.71,225.21
2018,3,8,9,0,247.0,188.0,1.4,14.8,302.0,379.9,308.08
2018,3,8,9,15,318.5,195.5,1.4,15.1,357.0,445.89,358.99
2018,3,8,9,30,390.0,203.0,1.4,15.4,412.0,515.65,411.73
2018,3,8,9,45,590.0,162.0,1.4,15.7,503.5,645.57,510.16
2018,3,8,10,0,790.0,121.0,1.4,16.0,595.0,769.07,597.49
2018,3,8,10,15,810.5,119.5,1.45,16.35,628.0,800.08,616.32
2018,3,8,10,30,831.0,118.0,1.5,16.7,661.0,828.8,634.5
2018,3,8,10,45,766.5,147.5,1.55,17.05,662.5,820.61,627.32
2018,3,8,11,0,702.0,177.0,1.6,17.4,664.0,804.43,615.17
2018,3,8,11,15,747.0,165.0,1.65,17.8,694.5,833.13,634.06
2018,3,8,11,30,792.0,153.0,1.7,18.2,725.0,855.89,648.34
2018,3,8,11,45,826.5,140.5,1.8,18.6,744.0,869.94,657.36
2018,3,8,12,0,861.0,128.0,1.9,19.0,763.0,880.44,664.13
2018,3,8,12,15,904.0,111.0,1.95,19.1,778.5,885.24,667.43
2018,3,8,12,30,947.0,94.0,2.0,19.2,794.0,890.43,671.19
2018,3,8,12,45,943.0,95.0,2.1,19.3,786.5,871.8,659.39
2018,3,8,13,0,939.0,96.0,2.2,19.4,779.0,849.86,645.54
2018,3,8,13,15,937.0,94.0,2.2,19.35,764.0,823.15,627.9
2018,3,8,13,30,935.0,92.0,2.2,19.3,749.0,793.34,608.1
2018,3,8,13,45,920.5,94.0,2.25,19.25,723.5,755.77,583.12
2018,3,8,14,0,906.0,96.0,2.3,19.2,698.0,716.13,556.44
2018,3,8,14,15,894.0,94.5,2.25,19.0,666.5,672.75,524.71
2018,3,8,14,30,882.0,93.0,2.2,18.8,635.0,627.69,490.86
2018,3,8,14,45,843.5,96.5,2.15,18.55,590.0,571.6,447.89
2018,3,8,15,0,805.0,100.0,2.1,18.3,545.0,516.06,404.38
2018,3,8,15,15,817.0,89.5,2.1,18.3,511.5,471.84,368.19
2018,3,8,15,30,829.0,79.0,2.1,18.3,478.0,424.79,328.33
2018,3,8,15,45,785.0,76.0,1.95,17.6,423.5,361.9,275.83
2018,3,8,16,0,741.0,73.0,1.8,16.9,369.0,302.28,224.84
2018,3,8,16,15,693.0,71.0,1.6,16.05,319.5,244.67,175.0
2018,3,8,16,30,645.0,69.0,1.4,15.2,270.0,192.78,130.08
2018,3,8,16,45,559.5,63.5,1.25,14.4,215.5,136.93,85.25
2018,3,8,17,0,474.0,58.0,1.1,13.6,161.0,90.49,51.89
2018,3,8,17,15,400.0,47.5,1.1,12.8,118.5,49.45,27.93
2018,3,8,17,30,326.0,37.0,1.1,12.0,76.0,28.63,19.09
2018,3,8,17,45,206.0,24.5,1.05,11.25,45.0,19.64,6.15
2018,3,8,18,0,86.0,12.0,1.0,10.5,14.0,11.8,0.0
2018,3,8,18,15,43.0,6.0,1.0,10.2,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,6,15,35.0,4.5,0.95,7.6,4.5,0.0,0.0
2018,3,9,6,30,70.0,9.0,1.1,8.1,9.0,23.01,0.0
2018,3,9,6,45,149.5,20.0,1.25,8.6,31.5,67.24,0.0
2018,3,9,7,0,229.0,31.0,1.4,9.1,54.0,118.78,83.82
2018,3,9,7,15,258.0,45.5,1.55,9.55,85.5,157.06,122.34
2018,3,9,7,30,287.0,60.0,1.7,10.0,117.0,198.25,160.36
2018,3,9,7,45,176.5,44.5,1.85,10.5,82.5,140.68,115.16
2018,3,9,8,0,66.0,29.0,2.0,11.0,48.0,67.22,53.11
2018,3,9,8,15,33.0,50.5,2.05,11.6,60.0,68.07,53.57
2018,3,9,8,30,0.0,72.0,2.1,12.2,72.0,69.61,54.03
2018,3,9,8,45,10.0,119.0,2.15,12.75,123.5,124.07,99.82
2018,3,9,9,0,20.0,166.0,2.2,13.3,175.0,180.26,145.91
2018,3,9,9,15,49.0,199.0,2.1,13.75,224.5,243.45,197.14
2018,3,9,9,30,78.0,232.0,2.0,14.2,274.0,301.96,243.41
2018,3,9,9,45,107.0,254.5,1.95,14.7,316.5,349.91,280.47
2018,3,9,10,0,136.0,277.0,1.9,15.2,359.0,407.63,324.22
2018,3,9,10,15,168.5,290.0,1.9,15.45,397.0,449.69,355.91
2018,3,9,10,30,201.0,303.0,1.9,15.7,435.0,492.35,387.67
2018,3,9,10,45,163.5,306.5,1.85,16.0,416.5,465.56,365.17
2018,3,9,11,0,126.0,310.0,1.8,16.3,398.0,437.33,342.01
2018,3,9,11,15,248.0,313.5,1.9,16.45,492.0,553.94,432.08
2018,3,9,11,30,370.0,317.0,2.0,16.6,586.0,661.73,512.27
2018,3,9,11,45,355.5,325.0,2.05,16.7,586.0,655.31,506.05
2018,3,9,12,0,341.0,333.0,2.1,16.8,586.0,647.46,499.8
2018,3,9,12,15,368.5,322.0,2.1,16.8,596.0,653.81,505.13
2018,3,9,12,30,396.0,311.0,2.1,16.8,606.0,658.26,508.99
2018,3,9,12,45,425.5,300.0,2.05,16.8,614.0,667.93,516.21
2018,3,9,13,0,455.0,289.0,2.0,16.8,622.0,668.99,517.31
2018,3,9,13,15,503.0,264.0,2.0,16.75,625.0,667.3,517.52
2018,3,9,13,30,551.0,239.0,2.0,16.7,628.0,661.56,514.69
2018,3,9,13,45,594.5,213.5,2.0,16.65,621.5,647.67,505.74
2018,3,9,14,0,638.0,188.0,2.0,16.6,615.0,631.23,494.61
2018,3,9,14,15,644.0,176.0,2.0,16.45,590.5,597.41,469.85
2018,3,9,14,30,650.0,164.0,2.0,16.3,566.0,561.38,442.97
2018,3,9,14,45,625.5,159.5,1.95,16.15,528.0,513.46,405.92
2018,3,9,15,0,601.0,155.0,1.9,16.0,490.0,466.13,368.61
2018,3,9,15,15,555.0,152.5,1.9,16.0,443.5,410.33,323.91
2018,3,9,15,30,509.0,150.0,1.9,16.0,397.0,359.1,282.01
2018,3,9,15,45,434.0,147.5,1.75,15.4,343.5,300.8,234.62
2018,3,9,16,0,359.0,145.0,1.6,14.8,290.0,249.52,192.74
2018,3,9,16,15,336.5,128.5,1.45,14.15,250.5,207.2,156.9
2018,3,9,16,30,314.0,112.0,1.3,13.5,211.0,166.8,122.54
2018,3,9,16,45,239.5,97.0,1.15,12.85,164.5,122.39,87.68
2018,3,9,17,0,165.0,82.0,1.0,12.2,118.0,86.33,61.12
2018,3,9,17,15,131.5,63.0,1.0,11.8,87.0,56.87,39.7
2018,3,9,17,30,98.0,44.0,1.0,11.4,56.0,35.92,25.54
2018,3,9,17,45,64.5,27.5,0.95,11.05,34.0,22.88,9.34
2018,3,9,18,0,31.0,11.0,0.9,10.7,12.0,10.81,0.0
2018,3,9,18,15,15.5,5.5,0.9,10.5,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,0.85,8.5,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,0.8,8.8,2.0,3.61,0.0
2018,3,10,6,45,4.0,4.0,0.7,9.1,4.0,4.91,0.0
2018,3,10,7,0,0.0,6.0,0.6,9.4,6.0,5.78,0.0
2018,3,10,7,15,0.0,7.0,0.55,9.7,7.0,6.74,0.12
2018,3,10,7,30,0.0,8.0,0.5,10.0,8.0,7.71,1.04
2018,3,10,7,45,0.0,10.5,0.4,10.3,10.5,10.12,3.19
2018,3,10,8,0,0.0,13.0,0.3,10.6,13.0,12.54,5.32
2018,3,10,8,15,0.0,15.5,0.35,10.75,15.5,14.95,7.4
2018,3,10,8,30,0.0,18.0,0.4,10.9,18.0,17.37,9.47
2018,3,10,8,45,0.0,29.5,0.45,11.1,29.5,28.48,19.01
2018,3,10,9,0,0.0,41.0,0.5,11.3,41.0,39.6,28.44
2018,3,10,9,15,0.0,58.0,0.55,11.55,58.0,56.06,42.27
2018,3,10,9,30,0.0,75.0,0.6,11.8,75.0,72.54,55.93
2018,3,10,9,45,0.0,82.5,0.6,12.05,82.5,79.81,61.76
2018,3,10,10,0,0.0,90.0,0.6,12.3,90.0,87.1,67.57
2018,3,10,10,15,0.0,96.5,0.55,12.55,96.5,93.47,72.59
2018,3,10,10,30,0.0,103.0,0.5,12.8,103.0,99.89,77.62
2018,3,10,10,45,0.5,107.5,0.45,13.1,108.0,104.76,81.37
2018,3,10,11,0,1.0,112.0,0.4,13.4,113.0,109.63,85.11
2018,3,10,11,15,5.0,161.5,0.35,13.55,165.5,162.31,127.39
2018,3,10,11,30,9.0,211.0,0.3,13.7,218.0,215.46,168.76
2018,3,10,11,45,7.5,204.5,0.25,13.9,210.0,207.33,161.67
2018,3,10,12,0,6.0,198.0,0.2,14.1,202.0,199.25,155.07
2018,3,10,12,15,9.5,217.5,0.3,14.1,224.5,221.51,172.76
2018,3,10,12,30,13.0,237.0,0.4,14.1,247.0,243.62,190.07
2018,3,10,12,45,8.0,205.5,0.5,14.15,211.5,207.55,162.02
2018,3,10,13,0,3.0,174.0,0.6,14.2,176.0,171.98,134.27
2018,3,10,13,15,2.0,162.5,0.65,14.15,164.0,159.67,124.79
2018,3,10,13,30,1.0,151.0,0.7,14.1,152.0,147.47,115.24
2018,3,10,13,45,0.5,126.5,0.7,14.0,127.0,123.04,95.78
2018,3,10,14,0,0.0,102.0,0.7,13.9,102.0,98.78,76.29
2018,3,10,14,15,0.5,110.0,0.7,13.8,110.5,106.85,83.13
2018,3,10,14,30,1.0,118.0,0.7,13.7,119.0,114.86,89.86
2018,3,10,14,45,1.0,125.0,0.65,13.6,126.0,121.52,95.49
2018,3,10,15,0,1.0,132.0,0.6,13.5,133.0,128.12,101.1
2018,3,10,15,15,1.5,132.5,0.6,13.5,133.5,128.61,101.75
2018,3,10,15,30,2.0,133.0,0.6,13.5,134.0,128.98,102.33
2018,3,10,15,45,1.0,110.0,0.45,13.15,110.5,106.35,84.02
2018,3,10,16,0,0.0,87.0,0.3,12.8,87.0,83.95,65.72
2018,3,10,16,15,6.0,92.0,0.3,12.55,94.0,89.97,70.91
2018,3,10,16,30,12.0,97.0,0.3,12.3,101.0,94.93,74.94
2018,3,10,16,45,6.0,64.0,0.35,12.0,66.0,62.46,47.76
2018,3,10,17,0,0.0,31.0,0.4,11.7,31.0,29.92,20.16
2018,3,10,17,15,0.0,24.0,0.5,11.45,24.0,23.16,14.17
2018,3,10,17,30,0.0,17.0,0.6,11.2,17.0,16.4,8.7
2018,3,10,17,45,0.0,10.5,0.65,10.9,10.5,10.12,1.43
2018,3,10,18,0,0.0,4.0,0.7,10.6,4.0,3.93,0.0
2018,3,10,18,15,0.0,2.0,0.75,10.4,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,8.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,7.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,7.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,11,6,15,39.5,5.0,0.95,6.6,5.5,0.0,0.0
2018,3,11,6,30,79.0,10.0,1.1,7.2,11.0,26.35,0.0
2018,3,11,6,45,183.0,20.5,1.2,7.75,36.5,79.57,17.37
2018,3,11,7,0,287.0,31.0,1.3,8.3,62.0,139.84,102.18
2018,3,11,7,15,393.5,42.0,1.3,8.9,109.5,206.42,162.24
2018,3,11,7,30,500.0,53.0,1.3,9.5,157.0,283.8,229.83
2018,3,11,7,45,357.5,54.5,1.25,10.1,139.0,243.26,200.65
2018,3,11,8,0,215.0,56.0,1.2,10.7,121.0,183.3,152.31
2018,3,11,8,15,231.5,85.0,1.15,11.4,166.5,236.44,196.94
2018,3,11,8,30,248.0,114.0,1.1,12.1,212.0,280.79,232.7
2018,3,11,8,45,366.5,125.0,1.0,12.8,289.5,387.81,318.35
2018,3,11,9,0,485.0,136.0,0.9,13.5,367.0,494.28,399.48
2018,3,11,9,15,636.0,121.0,0.8,14.4,453.5,606.18,481.32
2018,3,11,9,30,787.0,106.0,0.7,15.3,540.0,718.83,557.82
2018,3,11,9,45,773.0,119.5,0.65,16.15,570.0,747.29,572.2
2018,3,11,10,0,759.0,133.0,0.6,17.0,600.0,769.53,583.15
2018,3,11,10,15,776.5,134.5,0.65,17.55,633.0,800.64,602.32
2018,3,11,10,30,794.0,136.0,0.7,18.1,666.0,826.31,617.59
2018,3,11,10,45,815.5,133.5,0.75,18.65,695.0,851.9,632.83
2018,3,11,11,0,837.0,131.0,0.8,19.2,724.0,874.81,646.27
2018,3,11,11,15,858.0,127.0,0.9,19.45,747.5,892.72,658.12
2018,3,11,11,30,879.0,123.0,1.0,19.7,771.0,907.44,668.02
2018,3,11,11,45,881.5,123.5,1.15,19.9,780.0,907.58,669.47
2018,3,11,12,0,884.0,124.0,1.3,20.1,789.0,904.26,668.82
2018,3,11,12,15,845.5,141.0,1.35,20.25,777.5,880.0,653.1
2018,3,11,12,30,807.0,158.0,1.4,20.4,766.0,852.88,635.7
2018,3,11,12,45,803.0,158.0,1.45,20.55,758.0,834.52,624.14
2018,3,11,13,0,799.0,158.0,1.5,20.7,750.0,813.35,610.57
2018,3,11,13,15,849.5,134.5,1.5,20.75,752.5,807.93,607.44
2018,3,11,13,30,900.0,111.0,1.5,20.8,755.0,794.5,598.81
2018,3,11,13,45,826.5,130.0,1.45,20.85,707.0,734.4,557.7
2018,3,11,14,0,753.0,149.0,1.4,20.9,659.0,674.2,514.35
2018,3,11,14,15,759.0,139.0,1.3,20.85,633.5,638.22,488.37
2018,3,11,14,30,765.0,129.0,1.2,20.8,608.0,599.71,459.77
2018,3,11,14,45,785.5,113.0,1.1,20.75,580.0,561.41,430.82
2018,3,11,15,0,806.0,97.0,1.0,20.7,552.0,519.35,398.17
2018,3,11,15,15,800.5,93.0,1.0,20.7,516.0,473.18,361.73
2018,3,11,15,30,795.0,89.0,1.0,20.7,480.0,425.86,323.17
2018,3,11,15,45,766.5,86.5,0.7,20.45,433.5,370.48,276.52
2018,3,11,16,0,738.0,84.0,0.4,20.2,387.0,315.27,229.2
2018,3,11,16,15,697.5,78.0,0.4,19.55,335.5,256.84,180.57
2018,3,11,16,30,657.0,72.0,0.4,18.9,284.0,202.07,134.57
2018,3,11,16,45,590.5,64.5,0.4,18.3,230.0,145.92,89.63
2018,3,11,17,0,524.0,57.0,0.4,17.7,176.0,97.02,53.86
2018,3,11,17,15,438.0,49.0,0.5,17.0,131.0,54.46,29.53
2018,3,11,17,30,352.0,41.0,0.6,16.3,86.0,31.84,21.7
2018,3,11,17,45,225.0,28.0,0.7,15.6,52.0,22.53,10.57
2018,3,11,18,0,98.0,15.0,0.8,14.9,18.0,14.74,0.0
2018,3,11,18,15,49.0,7.5,0.85,14.5,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,12,6,15,28.5,5.0,1.4,10.3,5.5,0.0,0.0
2018,3,12,6,30,57.0,10.0,1.6,11.0,11.0,21.94,0.0
2018,3,12,6,45,147.5,24.5,1.75,11.65,38.5,75.98,27.18
2018,3,12,7,0,238.0,39.0,1.9,12.3,66.0,133.54,97.72
2018,3,12,7,15,350.5,51.0,2.0,13.05,114.0,200.52,156.45
2018,3,12,7,30,463.0,63.0,2.1,13.8,162.0,280.98,225.53
2018,3,12,7,45,566.0,65.0,2.15,14.5,218.0,355.47,288.94
2018,3,12,8,0,669.0,67.0,2.2,15.2,274.0,438.25,357.26
2018,3,12,8,15,710.0,70.5,2.35,16.05,324.0,493.36,401.85
2018,3,12,8,30,751.0,74.0,2.5,16.9,374.0,552.65,448.15
2018,3,12,8,45,780.5,76.5,2.65,17.75,422.0,604.6,487.34
2018,3,12,9,0,810.0,79.0,2.8,18.6,470.0,656.5,524.92
2018,3,12,9,15,822.0,84.0,2.95,19.05,511.5,698.23,553.71
2018,3,12,9,30,834.0,89.0,3.1,19.5,553.0,738.06,580.79
2018,3,12,9,45,771.0,117.0,3.2,19.95,568.5,742.85,582.04
2018,3,12,10,0,708.0,145.0,3.3,20.4,584.0,744.63,581.47
2018,3,12,10,15,517.0,212.0,3.4,20.65,541.0,670.4,523.12
2018,3,12,10,30,326.0,279.0,3.5,20.9,498.0,581.51,452.4
2018,3,12,10,45,352.5,283.5,3.55,21.2,528.5,612.01,474.9
2018,3,12,11,0,379.0,288.0,3.6,21.5,559.0,641.72,496.01
2018,3,12,11,15,433.0,283.5,3.6,21.65,599.5,692.8,533.08
2018,3,12,11,30,487.0,279.0,3.6,21.8,640.0,734.35,562.97
2018,3,12,11,45,535.5,258.5,3.65,21.95,660.0,752.27,576.47
2018,3,12,12,0,584.0,238.0,3.7,22.1,680.0,767.7,588.33
2018,3,12,12,15,526.5,227.0,3.7,22.1,625.5,699.44,538.81
2018,3,12,12,30,469.0,216.0,3.7,22.1,571.0,630.51,488.6
2018,3,12,12,45,239.0,206.0,3.7,22.15,387.0,413.37,323.22
2018,3,12,13,0,9.0,196.0,3.7,22.2,203.0,198.55,151.97
2018,3,12,13,15,59.5,228.5,3.7,22.05,271.5,273.49,212.32
2018,3,12,13,30,110.0,261.0,3.7,21.9,340.0,346.32,269.46
2018,3,12,13,45,64.5,251.0,3.7,21.75,297.0,294.72,228.75
2018,3,12,14,0,19.0,241.0,3.7,21.6,254.0,247.7,191.6
2018,3,12,14,15,15.5,217.5,3.7,21.4,228.0,221.32,171.5
2018,3,12,14,30,12.0,194.0,3.7,21.2,202.0,195.34,151.51
2018,3,12,14,45,6.0,147.0,3.65,21.0,151.0,145.64,112.42
2018,3,12,15,0,0.0,100.0,3.6,20.8,100.0,96.74,73.41
2018,3,12,15,15,0.0,76.5,3.6,20.8,76.5,73.99,55.15
2018,3,12,15,30,0.0,53.0,3.6,20.8,53.0,51.22,36.67
2018,3,12,15,45,21.5,74.0,3.35,20.05,83.0,79.69,60.18
2018,3,12,16,0,43.0,95.0,3.1,19.3,113.0,105.12,80.83
2018,3,12,16,15,80.0,98.5,2.75,18.65,126.5,114.6,87.53
2018,3,12,16,30,117.0,102.0,2.4,18.0,140.0,119.75,90.04
2018,3,12,16,45,82.5,82.0,2.1,17.4,106.5,88.46,65.13
2018,3,12,17,0,48.0,62.0,1.8,16.8,73.0,62.97,45.4
2018,3,12,17,15,37.0,45.5,1.9,16.35,52.5,44.28,30.55
2018,3,12,17,30,26.0,29.0,2.0,15.9,32.0,27.78,18.29
2018,3,12,17,45,15.0,18.0,2.1,15.5,19.5,17.48,7.38
2018,3,12,18,0,4.0,7.0,2.2,15.1,7.0,6.88,0.0
2018,3,12,18,15,2.0,3.5,2.15,14.9,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,13,6,15,5.5,2.0,2.3,13.15,2.0,0.0,0.0
2018,3,13,6,30,11.0,4.0,2.4,13.3,4.0,6.31,0.0
2018,3,13,6,45,5.5,5.0,2.5,13.4,5.0,6.64,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.5,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.5,7.5,7.23,0.46
2018,3,13,7,30,0.0,9.0,2.6,13.5,9.0,8.67,1.77
2018,3,13,7,45,0.0,11.0,2.6,13.5,11.0,10.6,3.47
2018,3,13,8,0,0.0,13.0,2.6,13.5,13.0,12.54,5.14
2018,3,13,8,15,0.0,15.5,2.7,13.4,15.5,14.95,7.21
2018,3,13,8,30,0.0,18.0,2.8,13.3,18.0,17.37,9.26
2018,3,13,8,45,0.0,21.5,2.9,13.2,21.5,20.75,12.11
2018,3,13,9,0,0.0,25.0,3.0,13.1,25.0,24.14,14.95
2018,3,13,9,15,0.0,28.5,3.1,13.1,28.5,27.53,17.77
2018,3,13,9,30,0.0,32.0,3.2,13.1,32.0,30.92,20.57
2018,3,13,9,45,0.0,38.0,3.3,13.1,38.0,36.73,25.4
2018,3,13,10,0,0.0,44.0,3.4,13.1,44.0,42.54,30.22
2018,3,13,10,15,0.0,54.0,3.5,13.2,54.0,52.23,38.23
2018,3,13,10,30,0.0,64.0,3.6,13.3,64.0,61.92,46.22
2018,3,13,10,45,0.0,81.0,3.7,13.4,81.0,78.41,59.78
2018,3,13,11,0,0.0,98.0,3.8,13.5,98.0,94.96,73.32
2018,3,13,11,15,3.5,148.5,3.85,13.65,151.0,148.01,116.71
2018,3,13,11,30,7.0,199.0,3.9,13.8,204.0,201.54,159.82
2018,3,13,11,45,5.0,170.5,4.0,13.95,174.0,171.05,134.97
2018,3,13,12,0,3.0,142.0,4.1,14.1,144.0,140.89,110.44
2018,3,13,12,15,2.0,132.0,4.1,14.2,133.5,130.08,101.6
2018,3,13,12,30,1.0,122.0,4.1,14.3,123.0,119.33,92.79
2018,3,13,12,45,1.5,126.0,4.15,14.45,127.0,123.62,96.29
2018,3,13,13,0,2.0,130.0,4.2,14.6,131.0,127.87,99.76
2018,3,13,13,15,14.5,180.0,4.15,14.65,190.5,186.68,147.83
2018,3,13,13,30,27.0,230.0,4.1,14.7,250.0,248.15,197.33
2018,3,13,13,45,66.5,239.5,4.1,14.75,286.0,284.76,227.61
2018,3,13,14,0,106.0,249.0,4.1,14.8,322.0,321.7,257.8
2018,3,13,14,15,164.0,262.0,4.1,14.8,369.0,367.1,294.67
2018,3,13,14,30,222.0,275.0,4.1,14.8,416.0,407.2,326.68
2018,3,13,14,45,143.0,255.5,4.1,14.8,344.5,331.71,266.07
2018,3,13,15,0,64.0,236.0,4.1,14.8,273.0,261.88,209.82
2018,3,13,15,15,51.0,209.5,4.1,14.8,237.5,226.06,181.28
2018,3,13,15,30,38.0,183.0,4.1,14.8,202.0,191.72,153.62
2018,3,13,15,45,61.0,166.0,3.85,14.35,193.0,181.36,145.31
2018,3,13,16,0,84.0,149.0,3.6,13.9,184.0,168.59,134.42
2018,3,13,16,15,178.0,135.5,3.15,13.35,198.0,174.72,136.54
2018,3,13,16,30,272.0,122.0,2.7,12.8,212.0,169.35,127.41
2018,3,13,16,45,259.0,103.0,2.3,12.3,177.0,132.67,95.98
2018,3,13,17,0,246.0,84.0,1.9,11.8,142.0,97.51,67.25
2018,3,13,17,15,200.0,66.0,1.65,11.1,105.5,63.46,43.28
2018,3,13,17,30,154.0,48.0,1.4,10.4,69.0,39.05,28.71
2018,3,13,17,45,103.0,31.5,1.2,9.75,43.0,26.1,14.79
2018,3,13,18,0,52.0,15.0,1.0,9.1,17.0,14.74,0.0
2018,3,13,18,15,26.0,7.5,1.0,8.95,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.5,1.35,6.4,1.5,0.0,0.0
2018,3,14,6,30,0.0,3.0,1.6,7.2,3.0,2.95,0.0
2018,3,14,6,45,0.0,8.0,1.85,8.0,8.0,7.71,0.0
2018,3,14,7,0,0.0,13.0,2.1,8.8,13.0,12.53,4.87
2018,3,14,7,15,0.0,18.0,2.25,9.1,18.0,17.36,9.3
2018,3,14,7,30,0.0,23.0,2.4,9.4,23.0,22.19,13.63
2018,3,14,7,45,0.0,41.5,2.55,9.75,41.5,40.07,29.22
2018,3,14,8,0,0.0,60.0,2.7,10.1,60.0,57.98,44.65
2018,3,14,8,15,0.0,70.5,2.8,10.15,70.5,68.16,53.29
2018,3,14,8,30,0.0,81.0,2.9,10.2,81.0,78.54,62.01
2018,3,14,8,45,0.0,102.0,2.95,10.2,102.0,99.66,79.75
2018,3,14,9,0,0.0,123.0,3.0,10.2,123.0,120.83,97.32
2018,3,14,9,15,9.0,149.0,3.05,10.2,154.0,153.78,124.85
2018,3,14,9,30,18.0,175.0,3.1,10.2,185.0,187.34,152.56
2018,3,14,9,45,62.5,230.0,3.15,10.15,268.5,288.04,235.77
2018,3,14,10,0,107.0,285.0,3.2,10.1,352.0,385.27,313.91
2018,3,14,10,15,67.0,260.5,3.15,10.15,303.0,325.47,264.26
2018,3,14,10,30,27.0,236.0,3.1,10.2,254.0,264.98,214.12
2018,3,14,10,45,13.5,159.0,3.1,10.25,168.0,167.3,134.37
2018,3,14,11,0,0.0,82.0,3.1,10.3,82.0,79.39,61.13
2018,3,14,11,15,80.0,182.5,3.05,10.3,242.5,260.81,213.22
2018,3,14,11,30,160.0,283.0,3.0,10.3,403.0,437.33,354.09
2018,3,14,11,45,193.0,294.0,2.95,10.35,440.5,476.39,384.02
2018,3,14,12,0,226.0,305.0,2.9,10.4,478.0,521.82,418.99
2018,3,14,12,15,119.0,231.0,2.85,10.45,322.0,340.92,275.84
2018,3,14,12,30,12.0,157.0,2.8,10.5,166.0,163.14,130.01
2018,3,14,12,45,11.5,155.0,2.75,10.55,163.5,160.46,128.14
2018,3,14,13,0,11.0,153.0,2.7,10.6,161.0,157.76,125.93
2018,3,14,13,15,5.5,117.5,2.7,10.6,121.5,118.3,93.42
2018,3,14,13,30,0.0,82.0,2.7,10.6,82.0,79.39,61.08
2018,3,14,13,45,1.0,106.0,2.65,10.65,106.5,103.42,81.21
2018,3,14,14,0,2.0,130.0,2.6,10.7,131.0,127.41,101.16
2018,3,14,14,15,91.0,173.5,2.55,10.75,231.5,231.98,189.17
2018,3,14,14,30,180.0,217.0,2.5,10.8,332.0,324.99,264.97
2018,3,14,14,45,462.0,169.5,2.5,10.8,441.0,435.02,355.15
2018,3,14,15,0,744.0,122.0,2.5,10.8,550.0,516.06,418.04
2018,3,14,15,15,801.0,98.5,2.5,10.8,528.5,484.18,390.04
2018,3,14,15,30,858.0,75.0,2.5,10.8,507.0,445.56,355.73
2018,3,14,15,45,743.0,90.0,2.4,10.6,438.5,369.86,291.81
