Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,0,628.0,105.0,2.3,10.4,370.0,303.98,235.81
2018,3,14,16,15,500.5,108.5,2.05,10.0,303.0,235.81,178.91
2018,3,14,16,30,373.0,112.0,1.8,9.6,236.0,181.37,134.83
2018,3,14,16,45,396.0,90.5,1.55,9.15,202.5,142.11,98.98
2018,3,14,17,0,419.0,69.0,1.3,8.7,169.0,100.32,62.96
2018,3,14,17,15,405.0,55.5,1.25,8.05,132.5,61.64,36.57
2018,3,14,17,30,391.0,42.0,1.2,7.4,96.0,32.07,22.97
2018,3,14,17,45,283.0,30.0,1.15,6.75,60.5,23.86,13.68
2018,3,14,18,0,175.0,18.0,1.1,6.1,25.0,17.69,0.0
2018,3,14,18,15,87.5,9.0,1.1,5.9,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,6,15,65.0,7.5,1.5,4.0,9.5,0.0,0.0
2018,3,15,6,30,130.0,15.0,1.7,4.9,19.0,43.81,0.0
2018,3,15,6,45,286.0,27.0,1.95,5.8,57.5,121.93,74.0
2018,3,15,7,0,442.0,39.0,2.2,6.7,96.0,204.14,156.13
2018,3,15,7,15,392.0,55.0,2.4,7.25,122.5,226.04,182.12
2018,3,15,7,30,342.0,71.0,2.6,7.8,149.0,240.98,199.42
2018,3,15,7,45,292.0,96.0,2.8,8.3,174.5,254.95,213.68
2018,3,15,8,0,242.0,121.0,3.0,8.8,200.0,269.99,227.04
2018,3,15,8,15,243.0,144.0,3.1,9.2,234.0,306.73,257.79
2018,3,15,8,30,244.0,167.0,3.2,9.6,268.0,342.79,287.04
2018,3,15,8,45,231.5,180.0,3.3,9.95,285.0,357.69,298.39
2018,3,15,9,0,219.0,193.0,3.4,10.3,302.0,371.0,308.16
2018,3,15,9,15,218.5,207.0,3.5,10.5,324.0,392.67,324.84
2018,3,15,9,30,218.0,221.0,3.6,10.7,346.0,413.55,340.65
2018,3,15,9,45,112.0,195.0,3.65,10.85,259.5,296.92,243.89
2018,3,15,10,0,6.0,169.0,3.7,11.0,173.0,171.31,137.63
2018,3,15,10,15,3.0,126.0,3.8,11.15,128.0,125.29,99.5
2018,3,15,10,30,0.0,83.0,3.9,11.3,83.0,80.34,61.9
2018,3,15,10,45,0.5,102.5,3.95,11.4,103.0,99.82,78.03
2018,3,15,11,0,1.0,122.0,4.0,11.5,123.0,119.53,94.19
2018,3,15,11,15,1.5,130.5,4.1,11.5,132.0,128.36,101.37
2018,3,15,11,30,2.0,139.0,4.2,11.5,141.0,137.18,108.55
2018,3,15,11,45,3.0,152.0,4.3,11.5,154.5,150.88,119.76
2018,3,15,12,0,4.0,165.0,4.4,11.5,168.0,164.55,130.92
2018,3,15,12,15,12.0,195.0,4.45,11.4,204.0,201.15,161.04
2018,3,15,12,30,20.0,225.0,4.5,11.3,240.0,242.14,194.48
2018,3,15,12,45,23.0,202.0,4.55,11.15,219.5,220.36,177.16
2018,3,15,13,0,26.0,179.0,4.6,11.0,199.0,198.65,159.93
2018,3,15,13,15,26.0,203.5,4.55,10.9,223.0,222.15,179.11
2018,3,15,13,30,26.0,228.0,4.5,10.8,247.0,245.38,197.98
2018,3,15,13,45,35.0,240.5,4.45,10.65,265.0,262.91,212.61
2018,3,15,14,0,44.0,253.0,4.4,10.5,283.0,279.55,226.52
2018,3,15,14,15,64.5,263.5,4.3,10.4,306.0,300.81,244.34
2018,3,15,14,30,85.0,274.0,4.2,10.3,329.0,320.03,260.33
2018,3,15,14,45,105.5,257.0,4.1,10.2,321.0,310.38,253.1
2018,3,15,15,0,126.0,240.0,4.0,10.1,313.0,299.9,244.99
2018,3,15,15,15,73.0,210.5,4.0,10.1,252.0,237.78,194.03
2018,3,15,15,30,20.0,181.0,4.0,10.1,191.0,182.32,148.46
2018,3,15,15,45,54.5,174.0,4.0,10.15,198.0,186.53,151.99
2018,3,15,16,0,89.0,167.0,4.0,10.2,205.0,187.01,151.64
2018,3,15,16,15,119.5,144.0,3.8,10.05,188.0,167.08,133.66
2018,3,15,16,30,150.0,121.0,3.6,9.9,171.0,144.5,112.73
2018,3,15,16,45,90.5,97.0,3.45,9.7,125.5,103.38,79.61
2018,3,15,17,0,31.0,73.0,3.3,9.5,80.0,71.18,54.57
2018,3,15,17,15,15.5,53.0,3.2,9.4,56.5,50.1,37.03
2018,3,15,17,30,0.0,33.0,3.1,9.3,33.0,31.87,22.63
2018,3,15,17,45,1.0,20.5,3.0,9.15,20.5,19.79,10.5
2018,3,15,18,0,2.0,8.0,2.9,9.0,8.0,7.86,0.0
2018,3,15,18,15,1.0,4.0,2.9,9.0,4.0,3.93,0.0
2018,3,15,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.7,7.95,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,8.1,6.0,6.35,0.0
2018,3,16,6,45,1.0,14.5,2.05,8.2,14.5,14.27,4.97
2018,3,16,7,0,0.0,23.0,2.2,8.3,23.0,22.19,13.16
2018,3,16,7,15,0.0,34.5,2.35,8.3,34.5,33.31,23.15
2018,3,16,7,30,0.0,46.0,2.5,8.3,46.0,44.43,33.07
2018,3,16,7,45,0.0,47.0,2.7,8.3,47.0,45.4,34.03
2018,3,16,8,0,0.0,48.0,2.9,8.3,48.0,46.36,34.86
2018,3,16,8,15,1.5,73.0,3.0,8.35,73.5,71.49,56.57
2018,3,16,8,30,3.0,98.0,3.1,8.4,99.0,97.73,78.93
2018,3,16,8,45,4.5,102.0,3.25,8.4,104.0,102.55,82.83
2018,3,16,9,0,6.0,106.0,3.4,8.4,109.0,107.56,86.89
2018,3,16,9,15,10.0,106.5,3.5,8.55,112.0,111.01,89.68
2018,3,16,9,30,14.0,107.0,3.6,8.7,115.0,118.11,95.55
2018,3,16,9,45,147.0,190.0,3.75,8.85,283.5,319.5,266.2
2018,3,16,10,0,280.0,273.0,3.9,9.0,452.0,531.61,436.53
2018,3,16,10,15,259.0,293.5,3.9,9.15,465.5,540.96,441.0
2018,3,16,10,30,238.0,314.0,3.9,9.3,479.0,539.3,438.07
2018,3,16,10,45,211.0,306.5,3.95,9.45,456.5,509.14,413.45
2018,3,16,11,0,184.0,299.0,4.0,9.6,434.0,477.78,387.94
2018,3,16,11,15,173.5,310.0,4.05,9.7,439.5,479.97,388.91
2018,3,16,11,30,163.0,321.0,4.1,9.8,445.0,481.28,389.11
2018,3,16,11,45,136.5,289.0,4.15,9.9,393.5,421.98,342.08
2018,3,16,12,0,110.0,257.0,4.2,10.0,342.0,362.91,294.89
2018,3,16,12,15,66.5,223.0,4.25,10.05,274.5,281.35,228.48
2018,3,16,12,30,23.0,189.0,4.3,10.1,207.0,208.07,167.67
2018,3,16,12,45,123.5,242.0,4.4,10.2,336.5,350.76,286.37
2018,3,16,13,0,224.0,295.0,4.5,10.3,466.0,488.86,397.3
2018,3,16,13,15,262.0,306.0,4.5,10.35,502.0,522.64,423.78
2018,3,16,13,30,300.0,317.0,4.5,10.4,538.0,553.28,447.96
2018,3,16,13,45,307.0,311.5,4.5,10.4,531.5,541.11,438.6
2018,3,16,14,0,314.0,306.0,4.5,10.4,525.0,527.51,428.21
2018,3,16,14,15,315.0,282.5,4.45,10.3,494.0,490.75,399.8
2018,3,16,14,30,316.0,259.0,4.4,10.2,463.0,453.33,370.54
2018,3,16,14,45,310.0,246.0,4.35,10.1,436.5,421.42,344.96
2018,3,16,15,0,304.0,233.0,4.3,10.0,410.0,389.39,318.87
2018,3,16,15,15,526.5,170.0,4.3,10.0,449.5,421.53,344.82
2018,3,16,15,30,749.0,107.0,4.3,10.0,489.0,430.65,348.89
2018,3,16,15,45,759.5,95.5,4.1,9.55,451.5,383.13,305.94
2018,3,16,16,0,770.0,84.0,3.9,9.1,414.0,334.94,261.17
2018,3,16,16,15,698.5,82.5,3.6,8.8,354.0,268.33,202.11
2018,3,16,16,30,627.0,81.0,3.3,8.5,294.0,210.36,150.88
2018,3,16,16,45,595.0,71.0,2.95,8.15,246.5,158.38,104.81
2018,3,16,17,0,563.0,61.0,2.6,7.8,199.0,109.75,64.97
2018,3,16,17,15,483.0,53.5,2.3,7.2,152.0,64.76,36.51
2018,3,16,17,30,403.0,46.0,2.0,6.6,105.0,35.49,26.19
2018,3,16,17,45,249.0,32.5,1.7,6.05,64.0,25.17,15.43
2018,3,16,18,0,95.0,19.0,1.4,5.5,23.0,15.04,0.0
2018,3,16,18,15,47.5,9.5,1.4,5.4,11.5,9.34,0.0
2018,3,16,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,17,6,15,3.0,6.5,1.05,5.8,6.5,0.0,0.0
2018,3,17,6,30,6.0,13.0,1.2,6.1,13.0,14.17,0.0
2018,3,17,6,45,19.0,31.0,1.4,6.45,33.0,39.84,24.84
2018,3,17,7,0,32.0,49.0,1.6,6.8,53.0,64.3,48.54
2018,3,17,7,15,60.5,70.5,1.7,7.05,83.0,100.25,80.37
2018,3,17,7,30,89.0,92.0,1.8,7.3,113.0,143.94,118.78
2018,3,17,7,45,144.0,108.5,1.85,7.5,152.5,192.43,161.05
2018,3,17,8,0,199.0,125.0,1.9,7.7,192.0,252.77,212.69
2018,3,17,8,15,275.5,140.0,1.9,8.0,248.5,322.46,271.25
2018,3,17,8,30,352.0,155.0,1.9,8.3,305.0,398.22,333.33
2018,3,17,8,45,363.0,172.0,1.9,8.55,342.0,437.8,364.15
2018,3,17,9,0,374.0,189.0,1.9,8.8,379.0,477.11,394.25
2018,3,17,9,15,274.5,207.0,1.85,8.9,353.0,435.3,358.18
2018,3,17,9,30,175.0,225.0,1.8,9.0,327.0,377.31,309.36
2018,3,17,9,45,234.5,243.5,1.75,9.15,389.5,457.81,373.17
2018,3,17,10,0,294.0,262.0,1.7,9.3,452.0,531.67,429.52
2018,3,17,10,15,446.5,238.5,1.7,9.45,542.5,648.39,519.48
2018,3,17,10,30,599.0,215.0,1.7,9.6,633.0,763.39,604.77
2018,3,17,10,45,479.0,250.5,1.65,9.8,592.0,700.79,553.78
2018,3,17,11,0,359.0,286.0,1.6,10.0,551.0,627.32,496.23
2018,3,17,11,15,254.0,323.0,1.65,10.1,512.5,574.42,454.07
2018,3,17,11,30,149.0,360.0,1.7,10.2,474.0,510.95,403.25
2018,3,17,11,45,270.5,346.5,1.75,10.35,556.0,610.23,481.07
2018,3,17,12,0,392.0,333.0,1.8,10.5,638.0,699.3,548.28
2018,3,17,12,15,488.0,295.0,1.85,10.55,675.0,744.08,582.59
2018,3,17,12,30,584.0,257.0,1.9,10.6,712.0,778.23,609.55
2018,3,17,12,45,470.0,293.0,1.9,10.65,657.0,706.91,554.73
2018,3,17,13,0,356.0,329.0,1.9,10.7,602.0,632.51,497.94
2018,3,17,13,15,431.0,300.0,1.95,10.65,623.5,656.23,518.43
2018,3,17,13,30,506.0,271.0,2.0,10.6,645.0,670.0,530.67
2018,3,17,13,45,524.0,254.0,2.05,10.5,631.0,647.87,515.27
2018,3,17,14,0,542.0,237.0,2.1,10.4,617.0,623.05,497.84
2018,3,17,14,15,578.0,212.0,2.1,10.3,601.5,599.55,481.14
2018,3,17,14,30,614.0,187.0,2.1,10.2,586.0,573.3,461.74
2018,3,17,14,45,481.5,199.5,2.1,10.05,501.5,478.45,387.09
2018,3,17,15,0,349.0,212.0,2.1,9.9,417.0,393.88,319.58
2018,3,17,15,15,303.5,201.0,2.1,9.9,370.0,342.49,278.08
2018,3,17,15,30,258.0,190.0,2.1,9.9,323.0,294.99,239.07
2018,3,17,15,45,318.5,168.0,1.95,9.75,316.5,282.38,227.12
2018,3,17,16,0,379.0,146.0,1.8,9.6,310.0,262.54,207.72
2018,3,17,16,15,311.5,112.5,1.55,9.3,236.5,189.93,146.94
2018,3,17,16,30,244.0,79.0,1.3,9.0,163.0,125.08,92.81
2018,3,17,16,45,122.0,45.0,1.05,8.65,87.0,61.11,42.14
2018,3,17,17,0,0.0,11.0,0.8,8.3,11.0,10.6,3.64
2018,3,17,17,15,53.5,18.0,0.85,7.75,26.0,18.34,8.75
2018,3,17,17,30,107.0,25.0,0.9,7.2,41.0,18.15,10.7
2018,3,17,17,45,93.5,22.0,0.9,6.7,32.0,16.54,8.36
2018,3,17,18,0,80.0,19.0,0.9,6.2,23.0,16.02,0.0
2018,3,17,18,15,40.0,9.5,0.95,5.95,11.5,9.34,0.0
2018,3,17,18,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,4.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,4.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,4.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,4.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,4.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,4.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,4.1,0.0,0.0,0.0
2018,3,18,6,15,68.5,10.0,0.4,4.4,13.0,9.83,0.0
2018,3,18,6,30,137.0,20.0,0.5,4.7,26.0,60.25,0.0
2018,3,18,6,45,164.0,35.0,0.6,5.0,52.0,100.62,70.26
2018,3,18,7,0,191.0,50.0,0.7,5.3,78.0,134.64,105.46
2018,3,18,7,15,195.0,70.5,0.75,5.9,109.0,163.36,132.93
2018,3,18,7,30,199.0,91.0,0.8,6.5,140.0,197.63,163.89
2018,3,18,7,45,240.0,108.5,0.85,7.1,181.0,246.64,206.09
2018,3,18,8,0,281.0,126.0,0.9,7.7,222.0,299.15,250.03
2018,3,18,8,15,379.5,130.5,0.95,8.4,281.5,381.59,317.36
2018,3,18,8,30,478.0,135.0,1.0,9.1,341.0,464.71,383.13
2018,3,18,8,45,601.5,125.5,1.05,9.8,414.5,559.5,456.27
2018,3,18,9,0,725.0,116.0,1.1,10.5,488.0,658.87,530.24
2018,3,18,9,15,507.0,178.5,1.1,10.95,449.0,586.35,469.86
2018,3,18,9,30,289.0,241.0,1.1,11.4,410.0,492.75,393.91
2018,3,18,9,45,222.0,272.5,1.1,11.85,407.5,471.85,375.73
2018,3,18,10,0,155.0,304.0,1.1,12.3,405.0,455.3,359.87
2018,3,18,10,15,161.5,319.5,1.0,12.6,429.0,479.42,376.56
2018,3,18,10,30,168.0,335.0,0.9,12.9,453.0,503.09,392.26
2018,3,18,10,45,193.0,345.5,0.85,13.2,485.5,536.95,416.08
2018,3,18,11,0,218.0,356.0,0.8,13.5,518.0,570.54,439.22
2018,3,18,11,15,217.0,363.5,0.7,13.55,527.5,577.14,442.03
2018,3,18,11,30,216.0,371.0,0.6,13.6,537.0,582.81,444.42
2018,3,18,11,45,301.5,355.0,0.5,13.65,589.5,647.48,490.7
2018,3,18,12,0,387.0,339.0,0.4,13.7,642.0,702.17,528.18
2018,3,18,12,15,377.0,338.5,0.45,13.55,633.5,686.9,517.6
2018,3,18,12,30,367.0,338.0,0.5,13.4,625.0,670.36,507.09
2018,3,18,12,45,239.5,355.0,0.55,13.3,541.5,571.65,435.57
2018,3,18,13,0,112.0,372.0,0.6,13.2,458.0,465.69,357.45
2018,3,18,13,15,81.5,345.0,0.7,13.05,407.0,409.46,317.39
2018,3,18,13,30,51.0,318.0,0.8,12.9,356.0,354.99,277.06
2018,3,18,13,45,36.0,289.5,0.85,12.8,316.0,312.51,245.27
2018,3,18,14,0,21.0,261.0,0.9,12.7,276.0,268.72,211.82
2018,3,18,14,15,16.5,240.0,0.9,12.6,251.5,243.93,192.96
2018,3,18,14,30,12.0,219.0,0.9,12.5,227.0,219.6,174.18
2018,3,18,14,45,9.5,203.0,0.9,12.35,209.0,201.74,160.45
2018,3,18,15,0,7.0,187.0,0.9,12.2,191.0,184.16,146.82
2018,3,18,15,15,4.0,163.5,0.9,12.2,166.0,159.48,127.23
2018,3,18,15,30,1.0,140.0,0.9,12.2,141.0,135.23,107.8
2018,3,18,15,45,4.5,137.5,0.75,11.7,139.5,133.79,107.12
2018,3,18,16,0,8.0,135.0,0.6,11.2,138.0,131.84,105.87
2018,3,18,16,15,74.5,134.0,0.6,10.85,160.0,147.24,117.2
2018,3,18,16,30,141.0,133.0,0.6,10.5,182.0,153.93,120.01
2018,3,18,16,45,125.5,114.5,0.65,10.15,153.0,124.8,95.69
2018,3,18,17,0,110.0,96.0,0.7,9.8,124.0,97.47,73.35
2018,3,18,17,15,119.0,75.0,0.75,9.55,98.5,71.29,51.98
2018,3,18,17,30,128.0,54.0,0.8,9.3,73.0,43.62,33.22
2018,3,18,17,45,82.5,36.5,0.8,9.05,47.0,30.06,19.8
2018,3,18,18,0,37.0,19.0,0.8,8.8,21.0,16.93,0.0
2018,3,18,18,15,18.5,9.5,0.85,8.7,10.5,9.34,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,19,6,15,102.5,11.0,1.15,3.7,16.0,29.98,0.0
2018,3,19,6,30,205.0,22.0,1.2,4.6,32.0,79.14,0.0
2018,3,19,6,45,305.5,34.5,1.3,5.5,70.0,141.48,100.67
2018,3,19,7,0,406.0,47.0,1.4,6.4,108.0,207.07,162.08
2018,3,19,7,15,517.5,53.0,1.5,7.15,162.0,280.56,227.43
2018,3,19,7,30,629.0,59.0,1.6,7.9,216.0,364.48,300.27
2018,3,19,7,45,665.0,66.0,1.65,8.6,265.5,421.64,349.67
2018,3,19,8,0,701.0,73.0,1.7,9.3,315.0,480.86,398.77
2018,3,19,8,15,660.0,92.0,1.9,10.05,348.0,509.72,422.01
2018,3,19,8,30,619.0,111.0,2.1,10.8,381.0,532.91,439.71
2018,3,19,8,45,550.5,142.0,2.3,11.5,402.0,541.9,445.0
2018,3,19,9,0,482.0,173.0,2.5,12.2,423.0,547.5,446.95
2018,3,19,9,15,499.0,184.5,2.5,12.6,462.0,588.75,477.4
2018,3,19,9,30,516.0,196.0,2.5,13.0,501.0,629.38,506.51
2018,3,19,9,45,489.5,220.0,2.5,13.4,524.0,647.73,517.43
2018,3,19,10,0,463.0,244.0,2.5,13.8,547.0,662.67,525.79
2018,3,19,10,15,536.5,230.0,2.55,14.2,597.0,718.5,567.19
2018,3,19,10,30,610.0,216.0,2.6,14.6,647.0,777.9,610.04
2018,3,19,10,45,631.5,216.5,2.65,14.95,675.5,804.35,627.67
2018,3,19,11,0,653.0,217.0,2.7,15.3,704.0,828.67,643.97
2018,3,19,11,15,555.0,262.0,2.75,15.65,682.0,788.03,611.02
2018,3,19,11,30,457.0,307.0,2.8,16.0,660.0,746.7,577.86
2018,3,19,11,45,385.5,336.0,2.85,16.4,636.0,703.02,543.86
2018,3,19,12,0,314.0,365.0,2.9,16.8,612.0,665.74,514.11
2018,3,19,12,15,462.0,308.5,2.8,16.95,672.0,737.63,569.66
2018,3,19,12,30,610.0,252.0,2.7,17.1,732.0,800.18,616.6
2018,3,19,12,45,596.0,255.0,2.6,17.3,720.5,776.85,598.17
2018,3,19,13,0,582.0,258.0,2.5,17.5,709.0,753.48,580.37
2018,3,19,13,15,455.5,298.0,2.35,17.65,646.5,675.7,520.74
2018,3,19,13,30,329.0,338.0,2.2,17.8,584.0,598.57,461.45
2018,3,19,13,45,307.0,330.0,2.05,17.9,554.0,561.3,433.78
2018,3,19,14,0,285.0,322.0,1.9,18.0,524.0,524.57,406.07
2018,3,19,14,15,338.5,287.5,1.65,17.65,517.0,513.11,398.78
2018,3,19,14,30,392.0,253.0,1.4,17.3,510.0,496.99,387.32
2018,3,19,14,45,439.0,229.0,1.2,16.9,502.0,483.93,377.53
2018,3,19,15,0,486.0,205.0,1.0,16.5,494.0,463.71,361.67
2018,3,19,15,15,415.0,206.0,1.0,16.5,440.0,403.94,315.29
2018,3,19,15,30,344.0,207.0,1.0,16.5,386.0,349.84,273.02
2018,3,19,15,45,343.5,185.0,0.75,15.9,350.0,309.05,240.07
2018,3,19,16,0,343.0,163.0,0.5,15.3,314.0,268.03,205.99
2018,3,19,16,15,379.5,136.0,0.5,15.0,284.0,231.67,174.34
2018,3,19,16,30,416.0,109.0,0.5,14.7,254.0,191.74,138.56
2018,3,19,16,45,412.5,92.5,0.5,14.4,217.0,150.36,102.85
2018,3,19,17,0,409.0,76.0,0.5,14.1,180.0,109.3,69.06
2018,3,19,17,15,343.0,63.5,0.55,13.6,137.0,68.8,42.14
2018,3,19,17,30,277.0,51.0,0.6,13.1,94.0,38.48,28.26
2018,3,19,17,45,189.0,36.5,0.7,12.6,60.5,28.21,18.13
2018,3,19,18,0,101.0,22.0,0.8,12.1,27.0,17.38,0.0
2018,3,19,18,15,50.5,11.0,0.85,11.8,13.5,10.81,0.0
2018,3,19,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.0,1.1,8.8,2.0,2.73,0.0
2018,3,20,6,30,8.0,4.0,1.3,8.9,4.0,6.02,0.0
2018,3,20,6,45,4.0,5.0,1.55,9.0,5.0,6.05,0.0
2018,3,20,7,0,0.0,6.0,1.8,9.1,6.0,5.78,0.0
2018,3,20,7,15,0.0,8.0,1.7,9.2,8.0,7.71,1.04
2018,3,20,7,30,0.0,10.0,1.6,9.3,10.0,9.64,2.77
2018,3,20,7,45,0.0,17.0,1.5,9.35,17.0,16.4,8.7
2018,3,20,8,0,0.0,24.0,1.4,9.4,24.0,23.16,14.58
2018,3,20,8,15,0.0,36.5,1.6,9.55,36.5,35.24,25.0
2018,3,20,8,30,0.0,49.0,1.8,9.7,49.0,47.34,35.3
2018,3,20,8,45,0.0,58.5,1.95,9.85,58.5,56.54,43.02
2018,3,20,9,0,0.0,68.0,2.1,10.0,68.0,65.75,50.68
2018,3,20,9,15,0.0,90.0,2.3,10.1,90.0,87.08,68.52
2018,3,20,9,30,0.0,112.0,2.5,10.2,112.0,108.96,86.61
2018,3,20,9,45,0.5,136.0,2.65,10.3,136.5,133.36,106.64
2018,3,20,10,0,1.0,160.0,2.8,10.4,161.0,157.85,126.55
2018,3,20,10,15,0.5,134.5,2.95,10.45,135.0,131.63,104.66
2018,3,20,10,30,0.0,109.0,3.1,10.5,109.0,105.81,83.15
2018,3,20,10,45,1.0,128.5,3.2,10.6,129.5,125.99,99.76
2018,3,20,11,0,2.0,148.0,3.3,10.7,150.0,146.22,116.24
2018,3,20,11,15,2.0,152.5,3.4,10.8,154.5,150.63,119.68
2018,3,20,11,30,2.0,157.0,3.5,10.9,159.0,155.02,123.14
2018,3,20,11,45,1.0,116.5,3.55,11.05,117.5,114.06,89.4
2018,3,20,12,0,0.0,76.0,3.6,11.2,76.0,73.61,55.9
2018,3,20,12,15,0.0,83.0,3.6,11.2,83.0,80.4,61.56
2018,3,20,12,30,0.0,90.0,3.6,11.2,90.0,87.19,67.18
2018,3,20,12,45,0.0,77.5,3.65,11.2,77.5,75.06,57.15
2018,3,20,13,0,0.0,65.0,3.7,11.2,65.0,62.93,47.1
2018,3,20,13,15,0.0,62.5,3.65,11.2,62.5,60.51,45.12
2018,3,20,13,30,0.0,60.0,3.6,11.2,60.0,58.08,43.14
2018,3,20,13,45,0.0,63.0,3.5,11.15,63.0,60.97,45.63
2018,3,20,14,0,0.0,66.0,3.4,11.1,66.0,63.87,48.14
2018,3,20,14,15,0.0,68.0,3.3,11.15,68.0,65.8,49.82
2018,3,20,14,30,0.0,70.0,3.2,11.2,70.0,67.73,51.53
2018,3,20,14,45,0.0,77.5,3.1,11.2,77.5,74.99,57.74
2018,3,20,15,0,0.0,85.0,3.0,11.2,85.0,82.24,63.97
2018,3,20,15,15,0.0,91.5,3.0,11.2,91.5,88.53,69.43
2018,3,20,15,30,0.0,98.0,3.0,11.2,98.0,94.72,74.84
2018,3,20,15,45,0.0,96.5,2.8,11.15,96.5,93.19,73.78
2018,3,20,16,0,0.0,95.0,2.6,11.1,95.0,91.61,72.7
2018,3,20,16,15,0.0,83.0,2.5,11.0,83.0,80.08,63.14
2018,3,20,16,30,0.0,71.0,2.4,10.9,71.0,68.58,53.51
2018,3,20,16,45,0.0,65.5,2.3,10.8,65.5,63.19,48.98
2018,3,20,17,0,0.0,60.0,2.2,10.7,60.0,57.7,44.21
2018,3,20,17,15,0.0,48.5,2.05,10.6,48.5,46.68,34.52
2018,3,20,17,30,0.0,37.0,1.9,10.5,37.0,35.71,26.15
2018,3,20,17,45,4.5,24.5,1.8,10.4,25.0,23.66,14.56
2018,3,20,18,0,9.0,12.0,1.7,10.3,13.0,11.67,0.0
2018,3,20,18,15,4.5,6.0,2.0,10.35,6.5,5.9,0.0
2018,3,20,18,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.45,11.4,3.5,3.44,0.0
2018,3,21,6,30,0.0,7.0,1.5,11.7,7.0,6.75,0.0
2018,3,21,6,45,2.5,12.5,1.6,12.0,13.0,12.81,4.73
2018,3,21,7,0,5.0,18.0,1.7,12.3,19.0,19.28,10.62
2018,3,21,7,15,2.5,28.5,1.8,12.55,29.0,28.53,18.8
2018,3,21,7,30,0.0,39.0,1.9,12.8,39.0,37.65,26.75
2018,3,21,7,45,0.0,48.0,2.05,13.05,48.0,46.36,34.21
2018,3,21,8,0,0.0,57.0,2.2,13.3,57.0,55.08,41.55
2018,3,21,8,15,0.0,45.5,2.35,13.5,45.5,43.95,31.94
2018,3,21,8,30,0.0,34.0,2.5,13.7,34.0,32.83,22.37
2018,3,21,8,45,0.0,54.0,2.6,13.95,54.0,52.19,38.62
2018,3,21,9,0,0.0,74.0,2.7,14.2,74.0,71.56,54.68
2018,3,21,9,15,0.0,82.5,2.8,14.45,82.5,79.81,61.3
2018,3,21,9,30,0.0,91.0,2.9,14.7,91.0,88.06,67.89
2018,3,21,9,45,0.0,116.0,2.95,14.95,116.0,112.86,88.02
2018,3,21,10,0,0.0,141.0,3.0,15.2,141.0,137.81,108.03
2018,3,21,10,15,3.0,168.0,3.15,15.45,170.0,167.43,131.73
2018,3,21,10,30,6.0,195.0,3.3,15.7,199.0,197.21,155.33
2018,3,21,10,45,18.5,247.5,3.5,16.0,261.0,261.6,206.36
2018,3,21,11,0,31.0,300.0,3.7,16.3,323.0,335.21,263.54
2018,3,21,11,15,32.0,308.0,3.8,16.4,332.5,343.7,269.61
2018,3,21,11,30,33.0,316.0,3.9,16.5,342.0,352.03,275.79
2018,3,21,11,45,57.5,342.5,4.0,16.65,388.0,400.83,313.82
2018,3,21,12,0,82.0,369.0,4.1,16.8,434.0,448.98,350.8
2018,3,21,12,15,100.5,379.5,4.05,16.8,459.5,474.05,369.99
2018,3,21,12,30,119.0,390.0,4.0,16.8,485.0,504.65,393.24
2018,3,21,12,45,105.0,379.5,3.95,16.85,462.5,471.64,367.88
2018,3,21,13,0,91.0,369.0,3.9,16.9,440.0,445.42,347.78
2018,3,21,13,15,78.0,352.0,3.8,16.9,412.0,413.85,323.62
2018,3,21,13,30,65.0,335.0,3.7,16.9,384.0,382.93,299.88
2018,3,21,13,45,130.0,338.0,3.55,16.85,432.5,434.59,341.38
2018,3,21,14,0,195.0,341.0,3.4,16.8,481.0,477.16,374.98
2018,3,21,14,15,125.0,306.5,3.4,16.75,395.0,386.56,304.67
2018,3,21,14,30,55.0,272.0,3.4,16.7,309.0,299.65,236.5
2018,3,21,14,45,57.0,256.0,3.4,16.65,292.0,281.7,223.07
2018,3,21,15,0,59.0,240.0,3.4,16.6,275.0,263.56,209.14
2018,3,21,15,15,47.5,219.5,3.4,16.6,246.5,234.27,186.04
2018,3,21,15,30,36.0,199.0,3.4,16.6,218.0,206.2,163.81
2018,3,21,15,45,48.0,185.5,3.4,16.2,208.5,195.15,155.31
2018,3,21,16,0,60.0,172.0,3.4,15.8,199.0,182.75,145.32
2018,3,21,16,15,76.0,146.0,3.3,15.55,176.0,158.93,125.37
2018,3,21,16,30,92.0,120.0,3.2,15.3,153.0,132.2,102.43
2018,3,21,16,45,178.0,104.5,3.1,15.05,155.5,124.17,91.74
2018,3,21,17,0,264.0,89.0,3.0,14.8,158.0,107.89,74.25
2018,3,21,17,15,231.5,70.0,2.95,14.55,120.5,72.15,48.0
2018,3,21,17,30,199.0,51.0,2.9,14.3,83.0,38.21,27.92
2018,3,21,17,45,146.5,37.0,2.85,14.1,56.0,30.52,20.19
2018,3,21,18,0,94.0,23.0,2.8,13.9,29.0,19.27,1.32
2018,3,21,18,15,47.0,11.5,2.85,13.8,14.5,11.3,0.0
2018,3,21,18,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,11.95,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.3,12.0,4.0,3.85,0.0
2018,3,22,6,45,0.0,5.5,3.4,12.1,5.5,5.3,0.0
2018,3,22,7,0,0.0,7.0,3.5,12.2,7.0,6.74,0.07
2018,3,22,7,15,0.0,12.0,3.55,12.25,12.0,11.57,4.29
2018,3,22,7,30,0.0,17.0,3.6,12.3,17.0,16.39,8.5
2018,3,22,7,45,0.0,19.5,3.65,12.4,19.5,18.81,10.59
2018,3,22,8,0,0.0,22.0,3.7,12.5,22.0,21.23,12.65
2018,3,22,8,15,0.0,31.0,3.7,12.6,31.0,29.93,20.06
2018,3,22,8,30,0.0,40.0,3.7,12.7,40.0,38.63,27.4
2018,3,22,8,45,0.0,66.5,3.7,12.8,66.5,64.29,49.02
2018,3,22,9,0,0.0,93.0,3.7,12.9,93.0,90.12,70.5
2018,3,22,9,15,0.0,90.0,3.7,12.95,90.0,87.08,67.71
2018,3,22,9,30,0.0,87.0,3.7,13.0,87.0,84.19,65.1
2018,3,22,9,45,0.0,72.5,3.7,13.05,72.5,70.14,53.24
2018,3,22,10,0,0.0,58.0,3.7,13.1,58.0,56.11,41.43
2018,3,22,10,15,1.5,89.5,3.75,13.05,90.5,87.94,67.85
2018,3,22,10,30,3.0,121.0,3.8,13.0,123.0,120.32,94.45
2018,3,22,10,45,5.0,152.0,3.85,12.95,155.5,152.92,121.0
2018,3,22,11,0,7.0,183.0,3.9,12.9,188.0,185.67,147.45
2018,3,22,11,15,57.5,258.5,3.95,12.65,303.5,314.41,252.27
2018,3,22,11,30,108.0,334.0,4.0,12.4,419.0,447.1,356.9
2018,3,22,11,45,124.5,352.5,4.0,12.1,451.5,479.73,382.09
2018,3,22,12,0,141.0,371.0,4.0,11.8,484.0,511.47,406.87
2018,3,22,12,15,195.0,366.0,4.05,11.6,522.0,550.72,438.8
2018,3,22,12,30,249.0,361.0,4.1,11.4,560.0,594.44,473.79
2018,3,22,12,45,503.5,270.5,4.15,11.25,668.0,717.89,574.8
2018,3,22,13,0,758.0,180.0,4.2,11.1,776.0,826.57,660.36
2018,3,22,13,15,779.5,167.0,4.2,11.1,769.0,809.79,647.7
2018,3,22,13,30,801.0,154.0,4.2,11.1,762.0,788.12,632.36
2018,3,22,13,45,825.0,139.5,4.25,11.1,749.0,764.69,616.06
2018,3,22,14,0,849.0,125.0,4.3,11.1,736.0,737.13,596.62
2018,3,22,14,15,674.0,179.0,4.3,11.2,651.0,639.25,518.76
2018,3,22,14,30,499.0,233.0,4.3,11.3,566.0,549.84,446.24
2018,3,22,14,45,633.0,178.0,4.3,11.45,576.5,553.07,450.21
2018,3,22,15,0,767.0,123.0,4.3,11.6,587.0,541.7,440.98
2018,3,22,15,15,780.5,110.5,4.3,11.6,553.5,498.72,404.64
2018,3,22,15,30,794.0,98.0,4.3,11.6,520.0,452.07,364.21
2018,3,22,15,45,723.5,103.0,4.35,11.25,460.5,384.72,306.89
2018,3,22,16,0,653.0,108.0,4.4,10.9,401.0,324.75,254.83
2018,3,22,16,15,621.0,99.5,4.3,10.45,352.0,269.8,205.69
2018,3,22,16,30,589.0,91.0,4.2,10.0,303.0,217.78,158.8
2018,3,22,16,45,551.0,82.0,4.15,9.5,255.5,167.41,114.48
2018,3,22,17,0,513.0,73.0,4.1,9.0,208.0,121.16,76.28
2018,3,22,17,15,470.5,62.5,3.8,8.45,165.0,77.56,45.77
2018,3,22,17,30,428.0,52.0,3.5,7.9,122.0,39.8,30.16
2018,3,22,17,45,297.0,38.5,3.25,7.35,79.0,30.52,20.95
2018,3,22,18,0,166.0,25.0,3.0,6.8,36.0,19.71,3.7
2018,3,22,18,15,83.0,12.5,2.8,6.45,18.0,12.29,0.0
2018,3,22,18,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,0.95,4.3,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.9,4.5,2.0,0.0,0.0
2018,3,23,6,15,83.0,14.5,0.9,5.3,19.5,30.93,0.0
2018,3,23,6,30,152.0,26.0,0.9,6.1,37.0,77.23,36.52
2018,3,23,6,45,318.5,37.0,0.85,6.9,84.0,153.14,114.1
2018,3,23,7,0,485.0,48.0,0.8,7.7,131.0,243.49,191.81
2018,3,23,7,15,561.0,56.0,0.8,8.2,183.5,310.08,250.77
2018,3,23,7,30,637.0,64.0,0.8,8.7,236.0,383.6,313.65
2018,3,23,7,45,697.5,67.5,0.8,9.2,292.0,450.3,368.94
2018,3,23,8,0,758.0,71.0,0.8,9.7,348.0,519.28,423.87
2018,3,23,8,15,790.5,74.5,0.85,10.05,400.5,577.08,468.72
2018,3,23,8,30,823.0,78.0,0.9,10.4,453.0,635.58,512.66
2018,3,23,8,45,846.0,81.0,0.95,10.8,502.0,687.26,549.31
2018,3,23,9,0,869.0,84.0,1.0,11.2,551.0,738.16,583.59
2018,3,23,9,15,887.0,86.0,1.15,11.5,596.0,778.45,611.25
2018,3,23,9,30,905.0,88.0,1.3,11.8,641.0,821.37,640.64
2018,3,23,9,45,918.5,89.5,1.4,12.1,680.0,858.03,664.73
2018,3,23,10,0,932.0,91.0,1.5,12.4,719.0,892.16,687.01
2018,3,23,10,15,942.0,92.0,1.7,12.65,751.0,919.96,706.33
2018,3,23,10,30,952.0,93.0,1.9,12.9,783.0,944.66,723.56
2018,3,23,10,45,959.5,93.0,2.05,13.15,807.5,962.76,735.73
2018,3,23,11,0,967.0,93.0,2.2,13.4,832.0,977.39,745.68
2018,3,23,11,15,970.5,93.5,2.35,13.55,848.0,985.34,751.48
2018,3,23,11,30,974.0,94.0,2.5,13.7,864.0,989.58,754.92
2018,3,23,11,45,843.0,147.0,2.65,13.85,818.5,929.14,714.14
2018,3,23,12,0,712.0,200.0,2.8,14.0,773.0,863.47,669.51
2018,3,23,12,15,662.5,223.5,2.9,14.0,756.5,834.61,649.97
2018,3,23,12,30,613.0,247.0,3.0,14.0,740.0,803.72,627.18
2018,3,23,12,45,650.5,228.5,3.15,14.05,747.0,804.02,629.44
2018,3,23,13,0,688.0,210.0,3.3,14.1,754.0,800.47,628.6
2018,3,23,13,15,802.0,161.0,3.35,14.0,782.5,821.98,645.51
2018,3,23,13,30,916.0,112.0,3.4,13.9,811.0,834.82,655.7
2018,3,23,13,45,931.0,102.5,3.45,13.8,794.0,806.73,636.55
2018,3,23,14,0,946.0,93.0,3.5,13.7,777.0,774.76,614.77
2018,3,23,14,15,935.5,91.5,3.55,13.45,744.0,729.67,583.45
2018,3,23,14,30,925.0,90.0,3.6,13.2,711.0,682.72,548.59
2018,3,23,14,45,911.5,88.5,3.65,13.0,672.0,632.37,509.55
2018,3,23,15,0,898.0,87.0,3.7,12.8,633.0,580.92,468.51
2018,3,23,15,15,872.0,87.0,3.7,12.8,586.0,523.84,421.38
2018,3,23,15,30,846.0,87.0,3.7,12.8,539.0,466.25,372.63
2018,3,23,15,45,830.5,82.5,3.65,12.15,492.5,410.41,324.59
2018,3,23,16,0,815.0,78.0,3.6,11.5,446.0,354.85,275.22
2018,3,23,16,15,781.0,74.0,3.4,11.1,393.5,294.98,221.22
2018,3,23,16,30,747.0,70.0,3.2,10.7,341.0,237.99,169.37
2018,3,23,16,45,699.5,65.0,3.0,10.3,287.5,180.89,119.04
2018,3,23,17,0,652.0,60.0,2.8,9.9,234.0,126.42,74.23
2018,3,23,17,15,575.5,53.0,2.45,9.2,182.0,75.8,40.29
2018,3,23,17,30,499.0,46.0,2.1,8.5,130.0,34.09,25.02
2018,3,23,17,45,372.0,36.5,1.75,7.85,86.5,28.3,19.1
2018,3,23,18,0,245.0,27.0,1.4,7.2,43.0,22.49,6.8
2018,3,23,18,15,128.5,14.5,1.35,6.95,22.5,14.25,0.0
2018,3,23,18,30,12.0,2.0,1.3,6.7,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.25,6.45,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,24,5,45,1.5,1.0,0.85,6.95,1.0,0.0,0.0
2018,3,24,6,0,3.0,2.0,0.8,7.0,2.0,0.0,0.0
2018,3,24,6,15,16.5,14.5,0.95,7.35,15.5,17.63,0.0
2018,3,24,6,30,30.0,27.0,1.1,7.7,29.0,40.37,20.35
2018,3,24,6,45,72.0,45.5,1.25,8.05,56.5,76.63,56.99
2018,3,24,7,0,114.0,64.0,1.4,8.4,84.0,115.54,91.59
2018,3,24,7,15,147.0,82.0,1.55,8.55,117.0,159.7,130.71
2018,3,24,7,30,180.0,100.0,1.7,8.7,150.0,202.17,168.02
2018,3,24,7,45,99.0,83.0,1.8,8.85,111.5,141.32,117.18
2018,3,24,8,0,18.0,66.0,1.9,9.0,73.0,75.95,60.49
2018,3,24,8,15,9.5,65.5,1.95,9.2,69.0,69.14,54.4
2018,3,24,8,30,1.0,65.0,2.0,9.4,65.0,63.49,49.14
2018,3,24,8,45,86.0,129.5,2.1,9.55,176.0,197.94,164.61
2018,3,24,9,0,171.0,194.0,2.2,9.7,287.0,333.95,276.69
2018,3,24,9,15,154.5,230.0,2.3,10.0,319.0,365.97,300.09
2018,3,24,9,30,138.0,266.0,2.4,10.3,351.0,396.25,322.21
2018,3,24,9,45,161.0,280.5,2.55,10.55,385.5,433.5,351.18
2018,3,24,10,0,184.0,295.0,2.7,10.8,420.0,471.3,380.26
2018,3,24,10,15,154.0,281.0,2.85,11.0,388.5,432.19,348.61
2018,3,24,10,30,124.0,267.0,3.0,11.2,357.0,391.79,316.08
2018,3,24,10,45,163.5,271.5,3.1,11.35,394.5,432.5,348.94
2018,3,24,11,0,203.0,276.0,3.2,11.5,432.0,481.88,387.69
2018,3,24,11,15,549.5,203.5,3.35,11.55,637.5,731.74,586.24
2018,3,24,11,30,896.0,131.0,3.5,11.6,843.0,960.68,751.35
2018,3,24,11,45,919.0,122.0,3.65,11.65,858.5,968.8,755.6
2018,3,24,12,0,942.0,113.0,3.8,11.7,874.0,973.23,759.31
2018,3,24,12,15,944.0,112.0,3.9,11.65,874.5,963.43,753.07
2018,3,24,12,30,946.0,111.0,4.0,11.6,875.0,950.05,744.5
2018,3,24,12,45,907.0,126.0,4.1,11.55,852.5,914.34,720.04
2018,3,24,13,0,868.0,141.0,4.2,11.5,830.0,880.21,696.76
2018,3,24,13,15,617.5,236.0,4.25,11.4,721.0,751.2,600.58
2018,3,24,13,30,367.0,331.0,4.3,11.3,612.0,624.17,499.52
2018,3,24,13,45,534.0,259.5,4.35,11.2,654.5,668.27,538.58
2018,3,24,14,0,701.0,188.0,4.4,11.1,697.0,697.83,564.98
2018,3,24,14,15,730.5,168.5,4.4,10.95,679.5,669.9,544.09
2018,3,24,14,30,760.0,149.0,4.4,10.8,662.0,637.74,519.66
2018,3,24,14,45,599.0,181.0,4.35,10.65,571.5,538.0,439.25
2018,3,24,15,0,438.0,213.0,4.3,10.5,481.0,449.21,366.76
2018,3,24,15,15,368.0,203.0,4.3,10.5,417.0,380.39,310.6
2018,3,24,15,30,298.0,193.0,4.3,10.5,353.0,318.84,259.7
2018,3,24,15,45,320.5,177.0,4.15,10.05,335.0,295.39,239.34
2018,3,24,16,0,343.0,161.0,4.0,9.6,317.0,269.19,215.71
2018,3,24,16,15,391.5,137.0,3.75,9.25,295.5,239.28,187.32
2018,3,24,16,30,440.0,113.0,3.5,8.9,274.0,204.62,153.75
2018,3,24,16,45,335.5,106.0,3.2,8.55,217.5,152.34,111.29
2018,3,24,17,0,231.0,99.0,2.9,8.2,161.0,113.9,82.69
2018,3,24,17,15,317.0,74.0,2.55,7.55,139.5,79.32,52.2
2018,3,24,17,30,403.0,49.0,2.2,6.9,118.0,37.48,28.29
2018,3,24,17,45,336.0,38.5,1.8,6.2,82.5,30.04,20.86
2018,3,24,18,0,269.0,28.0,1.4,5.5,47.0,23.31,8.81
2018,3,24,18,15,141.5,15.5,1.4,5.3,24.5,15.24,0.0
2018,3,24,18,30,14.0,3.0,1.4,5.1,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.5,1.35,4.9,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
