Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.1,7.25,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.1,7.9,2.0,0.0,0.0
2018,4,14,5,45,110.0,16.0,1.05,8.5,24.0,34.63,0.0
2018,4,14,6,0,210.0,30.0,1.0,9.1,46.0,89.42,48.59
2018,4,14,6,15,324.5,42.0,1.1,9.8,89.0,148.36,108.15
2018,4,14,6,30,439.0,54.0,1.2,10.5,132.0,218.74,169.38
2018,4,14,6,45,512.0,62.0,1.35,11.25,182.5,280.81,224.33
2018,4,14,7,0,585.0,70.0,1.5,12.0,233.0,349.89,283.87
2018,4,14,7,15,634.0,76.0,1.4,12.65,286.0,411.48,335.24
2018,4,14,7,30,683.0,82.0,1.3,13.3,339.0,476.81,387.35
2018,4,14,7,45,717.0,87.0,1.25,13.95,391.5,535.44,432.31
2018,4,14,8,0,751.0,92.0,1.2,14.6,444.0,593.57,475.13
2018,4,14,8,15,776.5,96.0,1.1,15.3,495.0,647.98,512.88
2018,4,14,8,30,802.0,100.0,1.0,16.0,546.0,702.39,547.81
2018,4,14,8,45,821.0,103.0,0.9,16.7,592.5,750.42,576.51
2018,4,14,9,0,840.0,106.0,0.8,17.4,639.0,797.32,603.46
2018,4,14,9,15,857.0,107.5,0.75,18.0,682.0,839.47,627.37
2018,4,14,9,30,874.0,109.0,0.7,18.6,725.0,874.74,646.25
2018,4,14,9,45,888.0,108.5,0.7,19.25,761.5,908.03,664.39
2018,4,14,10,0,902.0,108.0,0.7,19.9,798.0,938.87,680.76
2018,4,14,10,15,911.0,109.0,0.7,20.2,828.0,964.05,694.34
2018,4,14,10,30,920.0,110.0,0.7,20.5,858.0,986.18,706.06
2018,4,14,10,45,926.5,110.5,0.75,20.85,880.5,1002.2,715.01
2018,4,14,11,0,933.0,111.0,0.8,21.2,903.0,1014.84,722.04
2018,4,14,11,15,936.5,111.5,0.85,21.35,917.5,1021.13,725.86
2018,4,14,11,30,940.0,112.0,0.9,21.5,932.0,1023.87,727.71
2018,4,14,11,45,941.0,112.5,0.95,21.7,938.5,1020.63,725.89
2018,4,14,12,0,942.0,113.0,1.0,21.9,945.0,1013.83,722.05
2018,4,14,12,15,941.0,113.0,1.1,22.0,942.5,1001.11,715.88
2018,4,14,12,30,940.0,113.0,1.2,22.1,940.0,984.95,707.57
2018,4,14,12,45,936.5,114.0,1.3,22.15,930.0,964.19,696.42
2018,4,14,13,0,933.0,115.0,1.4,22.2,920.0,940.26,683.15
2018,4,14,13,15,928.5,113.5,1.5,22.15,901.5,909.93,665.83
2018,4,14,13,30,924.0,112.0,1.6,22.1,883.0,876.77,646.42
2018,4,14,13,45,917.0,111.0,1.75,22.05,857.0,839.46,624.44
2018,4,14,14,0,910.0,110.0,1.9,22.0,831.0,799.82,600.36
2018,4,14,14,15,901.5,108.5,1.95,21.8,798.5,756.47,572.72
2018,4,14,14,30,893.0,107.0,2.0,21.6,766.0,711.32,543.09
2018,4,14,14,45,881.5,104.5,2.1,21.45,727.0,661.71,507.99
2018,4,14,15,0,870.0,102.0,2.2,21.3,688.0,611.02,470.94
2018,4,14,15,15,854.5,99.5,2.2,21.3,644.0,556.13,428.87
2018,4,14,15,30,839.0,97.0,2.2,21.3,600.0,501.93,386.03
2018,4,14,15,45,817.5,94.0,2.35,20.5,551.0,444.75,341.06
2018,4,14,16,0,796.0,91.0,2.5,19.7,502.0,388.61,295.04
2018,4,14,16,15,766.5,87.5,2.5,19.05,450.0,330.68,245.84
2018,4,14,16,30,737.0,84.0,2.5,18.4,398.0,275.24,197.65
2018,4,14,16,45,695.5,79.5,2.5,17.75,345.0,216.47,147.1
2018,4,14,17,0,654.0,75.0,2.5,17.1,292.0,164.35,103.34
2018,4,14,17,15,594.0,68.5,2.3,16.15,239.0,113.21,64.92
2018,4,14,17,30,534.0,62.0,2.1,15.2,186.0,69.03,38.89
2018,4,14,17,45,419.0,53.0,1.9,14.25,135.0,39.31,29.15
2018,4,14,18,0,304.0,44.0,1.7,13.3,84.0,33.58,23.54
2018,4,14,18,15,170.0,27.5,1.65,12.85,48.0,21.35,10.29
2018,4,14,18,30,36.0,11.0,1.6,12.4,12.0,10.81,0.0
2018,4,14,18,45,18.0,5.5,1.55,12.0,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,15,5,15,1.5,1.0,1.5,8.7,1.0,0.0,0.0
2018,4,15,5,30,3.0,2.0,1.7,8.9,2.0,0.0,0.0
2018,4,15,5,45,26.5,15.5,1.85,9.15,17.5,19.87,0.0
2018,4,15,6,0,50.0,29.0,2.0,9.4,33.0,45.57,25.53
2018,4,15,6,15,143.5,46.5,2.2,9.9,70.0,98.03,72.38
2018,4,15,6,30,237.0,64.0,2.4,10.4,107.0,161.44,126.84
2018,4,15,6,45,407.5,69.5,2.65,10.9,172.5,247.36,199.97
2018,4,15,7,0,578.0,75.0,2.9,11.4,238.0,353.95,290.32
2018,4,15,7,15,624.0,82.0,2.95,11.9,290.5,414.97,342.5
2018,4,15,7,30,670.0,89.0,3.0,12.4,343.0,479.44,395.86
2018,4,15,7,45,639.0,107.0,3.05,12.95,377.5,513.03,422.44
2018,4,15,8,0,608.0,125.0,3.1,13.5,412.0,542.09,444.35
2018,4,15,8,15,559.0,154.0,3.15,13.9,440.0,563.06,458.88
2018,4,15,8,30,510.0,183.0,3.2,14.3,468.0,581.74,470.9
2018,4,15,8,45,675.0,147.5,3.3,14.75,558.0,692.23,556.53
2018,4,15,9,0,840.0,112.0,3.4,15.2,648.0,805.93,637.96
2018,4,15,9,15,854.5,114.5,3.5,15.5,690.5,847.09,665.02
2018,4,15,9,30,869.0,117.0,3.6,15.8,733.0,886.26,690.96
2018,4,15,9,45,879.5,119.0,3.75,16.1,768.5,913.75,708.79
2018,4,15,10,0,890.0,121.0,3.9,16.4,804.0,943.84,728.52
2018,4,15,10,15,897.5,122.0,3.95,16.5,833.0,967.29,743.53
2018,4,15,10,30,905.0,123.0,4.0,16.6,862.0,987.69,756.52
2018,4,15,10,45,910.5,124.0,4.1,16.75,884.0,1003.0,766.27
2018,4,15,11,0,916.0,125.0,4.2,16.9,906.0,1014.96,773.86
2018,4,15,11,15,919.5,125.5,4.3,16.9,920.0,1021.05,778.01
2018,4,15,11,30,923.0,126.0,4.4,16.9,934.0,1023.66,780.12
2018,4,15,11,45,924.5,126.0,4.5,16.9,940.0,1020.31,778.49
2018,4,15,12,0,926.0,126.0,4.6,16.9,946.0,1013.46,774.6
2018,4,15,12,15,925.5,125.5,4.65,16.85,943.5,1000.75,766.45
2018,4,15,12,30,925.0,125.0,4.7,16.8,941.0,984.66,756.08
2018,4,15,12,45,923.0,123.0,4.8,16.75,930.0,962.4,741.85
2018,4,15,13,0,921.0,121.0,4.9,16.7,919.0,936.99,725.39
2018,4,15,13,15,914.5,120.5,4.95,16.55,899.5,906.2,704.94
2018,4,15,13,30,908.0,120.0,5.0,16.4,880.0,872.73,682.48
2018,4,15,13,45,899.0,119.5,5.1,16.25,853.0,834.77,656.87
2018,4,15,14,0,890.0,119.0,5.2,16.1,826.0,794.68,629.4
2018,4,15,14,15,868.5,122.0,5.2,15.85,789.0,747.04,595.76
2018,4,15,14,30,847.0,125.0,5.2,15.6,752.0,698.99,560.34
2018,4,15,14,45,672.0,140.0,5.25,15.35,621.5,563.4,454.91
2018,4,15,15,0,497.0,155.0,5.3,15.1,491.0,442.13,358.26
2018,4,15,15,15,248.5,115.5,5.3,15.1,283.5,244.47,197.99
2018,4,15,15,30,0.0,76.0,5.3,15.1,76.0,73.52,55.69
2018,4,15,15,45,0.0,70.0,5.25,14.05,70.0,67.7,51.32
2018,4,15,16,0,0.0,64.0,5.2,13.0,64.0,61.87,46.81
2018,4,15,16,15,0.0,56.5,5.1,12.5,56.5,54.6,40.91
2018,4,15,16,30,0.0,49.0,5.0,12.0,49.0,47.34,34.95
2018,4,15,16,45,14.5,54.5,4.9,11.5,59.5,55.72,41.77
2018,4,15,17,0,29.0,60.0,4.8,11.0,70.0,62.05,46.67
2018,4,15,17,15,64.0,70.5,4.55,10.6,87.0,70.21,52.29
2018,4,15,17,30,99.0,81.0,4.3,10.2,104.0,74.12,55.56
2018,4,15,17,45,66.0,61.0,4.0,9.75,74.5,52.02,41.09
2018,4,15,18,0,33.0,41.0,3.7,9.3,45.0,37.65,27.57
2018,4,15,18,15,20.5,26.0,3.55,9.15,28.0,24.24,13.17
2018,4,15,18,30,8.0,11.0,3.4,9.0,11.0,10.81,0.0
2018,4,15,18,45,4.0,5.5,3.25,8.8,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.5,1.15,6.85,1.5,0.0,0.0
2018,4,16,5,30,4.0,3.0,1.2,7.2,3.0,0.0,0.0
2018,4,16,5,45,21.0,15.0,1.25,7.55,16.5,18.49,0.0
2018,4,16,6,0,38.0,27.0,1.3,7.9,30.0,40.2,23.4
2018,4,16,6,15,186.0,44.0,1.5,8.1,76.5,112.0,83.73
2018,4,16,6,30,334.0,61.0,1.7,8.3,123.0,191.98,151.78
2018,4,16,6,45,366.5,68.5,1.85,8.5,156.5,230.96,188.2
2018,4,16,7,0,399.0,76.0,2.0,8.7,190.0,273.12,226.55
2018,4,16,7,15,243.0,54.5,2.15,8.8,128.0,189.29,158.67
2018,4,16,7,30,87.0,33.0,2.3,8.9,66.0,88.74,72.61
2018,4,16,7,45,100.5,106.5,2.5,9.05,150.0,173.2,144.66
2018,4,16,8,0,114.0,180.0,2.7,9.2,234.0,266.81,221.93
2018,4,16,8,15,59.0,130.5,2.85,9.3,158.5,172.6,142.34
2018,4,16,8,30,4.0,81.0,3.0,9.4,83.0,81.28,63.84
2018,4,16,8,45,7.0,119.0,3.2,9.55,123.0,121.26,97.4
2018,4,16,9,0,10.0,157.0,3.4,9.7,163.0,161.97,130.94
2018,4,16,9,15,162.0,226.0,3.5,9.75,341.0,373.89,307.8
2018,4,16,9,30,314.0,295.0,3.6,9.8,519.0,592.37,480.22
2018,4,16,9,45,244.5,254.0,3.7,9.9,433.5,492.92,400.88
2018,4,16,10,0,175.0,213.0,3.8,10.0,348.0,389.72,318.53
2018,4,16,10,15,107.5,257.0,3.85,10.0,341.0,368.64,298.88
2018,4,16,10,30,40.0,301.0,3.9,10.0,334.0,344.03,276.0
2018,4,16,10,45,98.5,360.0,3.95,10.0,443.5,461.5,369.61
2018,4,16,11,0,157.0,419.0,4.0,10.0,553.0,588.02,466.88
2018,4,16,11,15,151.5,426.5,3.95,9.95,557.5,589.28,466.54
2018,4,16,11,30,146.0,434.0,3.9,9.9,562.0,589.79,466.34
2018,4,16,11,45,112.5,384.0,3.9,9.9,483.0,502.94,399.75
2018,4,16,12,0,79.0,334.0,3.9,9.9,404.0,410.18,327.8
2018,4,16,12,15,42.0,238.0,3.9,9.85,275.0,276.2,221.74
2018,4,16,12,30,5.0,142.0,3.9,9.8,146.0,142.66,112.81
2018,4,16,12,45,72.5,225.5,3.95,9.8,288.5,292.83,237.22
2018,4,16,13,0,140.0,309.0,4.0,9.8,431.0,433.37,349.52
2018,4,16,13,15,208.0,345.0,4.0,9.75,522.0,525.69,422.1
2018,4,16,13,30,276.0,381.0,4.0,9.7,613.0,608.76,486.41
2018,4,16,13,45,211.5,372.0,4.0,9.7,546.5,534.36,427.91
2018,4,16,14,0,147.0,363.0,4.0,9.7,480.0,466.8,374.64
2018,4,16,14,15,332.5,308.5,4.0,9.6,559.5,541.25,437.91
2018,4,16,14,30,518.0,254.0,4.0,9.5,639.0,600.06,486.78
2018,4,16,14,45,500.0,244.5,3.95,9.35,600.5,554.31,450.59
2018,4,16,15,0,482.0,235.0,3.9,9.2,562.0,509.09,414.76
2018,4,16,15,15,558.0,197.5,3.9,9.2,552.5,489.31,399.11
2018,4,16,15,30,634.0,160.0,3.9,9.2,543.0,461.75,375.82
2018,4,16,15,45,705.0,129.5,3.9,9.0,523.5,429.34,347.1
2018,4,16,16,0,776.0,99.0,3.9,8.8,504.0,390.77,311.32
2018,4,16,16,15,631.5,116.0,3.8,8.65,423.5,312.61,244.87
2018,4,16,16,30,487.0,133.0,3.7,8.5,343.0,251.11,193.35
2018,4,16,16,45,465.5,117.0,3.6,8.3,296.5,202.46,150.01
2018,4,16,17,0,444.0,101.0,3.5,8.1,250.0,156.18,109.51
2018,4,16,17,15,411.5,86.5,3.2,7.85,206.0,112.54,74.2
2018,4,16,17,30,379.0,72.0,2.9,7.6,162.0,72.72,46.85
2018,4,16,17,45,317.0,58.5,2.6,7.3,121.0,43.33,33.7
2018,4,16,18,0,255.0,45.0,2.3,7.0,80.0,34.19,24.85
2018,4,16,18,15,161.0,30.0,2.1,6.75,49.0,23.28,13.01
2018,4,16,18,30,67.0,15.0,1.9,6.5,18.0,14.74,0.0
2018,4,16,18,45,33.5,7.5,1.7,6.3,9.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.75,4.25,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,0.7,4.7,5.0,4.91,0.0
2018,4,17,5,45,143.5,20.0,0.65,5.1,31.5,45.69,0.0
2018,4,17,6,0,260.0,35.0,0.6,5.5,58.0,110.71,71.79
2018,4,17,6,15,369.0,46.0,0.7,6.05,103.0,168.63,126.64
2018,4,17,6,30,478.0,57.0,0.8,6.6,148.0,239.66,189.18
2018,4,17,6,45,547.0,65.0,0.9,7.2,200.0,302.81,245.43
2018,4,17,7,0,616.0,73.0,1.0,7.8,252.0,372.49,305.63
2018,4,17,7,15,662.5,79.0,1.1,8.35,306.0,434.71,358.18
2018,4,17,7,30,709.0,85.0,1.2,8.9,360.0,500.36,411.62
2018,4,17,7,45,741.0,90.0,1.3,9.45,413.5,559.14,457.94
2018,4,17,8,0,773.0,95.0,1.4,10.0,467.0,617.14,502.29
2018,4,17,8,15,797.0,99.0,1.45,10.5,518.0,671.46,542.18
2018,4,17,8,30,821.0,103.0,1.5,11.0,569.0,725.59,579.28
2018,4,17,8,45,839.0,106.5,1.55,11.55,616.0,774.05,611.28
2018,4,17,9,0,857.0,110.0,1.6,12.1,663.0,821.24,641.86
2018,4,17,9,15,872.0,112.5,1.6,12.5,706.0,863.27,668.14
2018,4,17,9,30,887.0,115.0,1.6,12.9,749.0,898.12,689.17
2018,4,17,9,45,898.5,116.0,1.55,13.3,785.5,930.99,708.01
2018,4,17,10,0,910.0,117.0,1.5,13.7,822.0,961.25,724.86
2018,4,17,10,15,916.0,119.5,1.45,14.0,851.0,985.18,737.63
2018,4,17,10,30,922.0,122.0,1.4,14.3,880.0,1005.94,748.29
2018,4,17,10,45,925.5,124.0,1.4,14.6,901.5,1020.47,755.79
2018,4,17,11,0,929.0,126.0,1.4,14.9,923.0,1031.56,761.23
2018,4,17,11,15,919.0,132.5,1.4,15.1,931.5,1030.79,759.48
2018,4,17,11,30,909.0,139.0,1.4,15.3,940.0,1026.41,755.71
2018,4,17,11,45,782.0,198.5,1.4,15.5,891.0,966.22,715.96
2018,4,17,12,0,655.0,258.0,1.4,15.7,842.0,902.12,673.3
2018,4,17,12,15,784.5,198.0,1.4,15.85,896.0,949.28,705.44
2018,4,17,12,30,914.0,138.0,1.4,16.0,950.0,990.09,731.17
2018,4,17,12,45,804.5,185.0,1.4,16.15,894.0,923.9,687.2
2018,4,17,13,0,695.0,232.0,1.4,16.3,838.0,856.66,643.21
2018,4,17,13,15,530.0,292.0,1.4,16.3,748.5,753.1,569.38
2018,4,17,13,30,365.0,352.0,1.4,16.3,659.0,654.02,497.03
2018,4,17,13,45,542.0,273.0,1.4,16.35,714.0,705.7,539.2
2018,4,17,14,0,719.0,194.0,1.4,16.4,769.0,742.21,568.33
2018,4,17,14,15,796.0,160.5,1.45,16.3,773.5,735.27,565.08
2018,4,17,14,30,873.0,127.0,1.5,16.2,778.0,720.73,556.39
2018,4,17,14,45,858.5,125.0,1.55,16.1,738.0,669.99,519.82
2018,4,17,15,0,844.0,123.0,1.6,16.0,698.0,618.53,481.94
2018,4,17,15,15,827.0,120.0,1.6,16.0,653.5,564.32,440.35
2018,4,17,15,30,810.0,117.0,1.6,16.0,609.0,510.18,397.54
2018,4,17,15,45,787.5,113.0,1.75,15.6,559.5,453.03,352.2
2018,4,17,16,0,765.0,109.0,1.9,15.2,510.0,394.89,304.33
2018,4,17,16,15,721.0,101.0,1.85,14.85,448.5,329.33,249.05
2018,4,17,16,30,677.0,93.0,1.8,14.5,387.0,267.96,196.27
2018,4,17,16,45,639.5,87.5,1.75,14.1,336.5,214.74,149.81
2018,4,17,17,0,602.0,82.0,1.7,13.7,286.0,165.47,107.81
2018,4,17,17,15,550.0,72.5,1.6,12.85,234.5,115.26,68.96
2018,4,17,17,30,498.0,63.0,1.5,12.0,183.0,71.08,40.92
2018,4,17,17,45,410.0,54.0,1.35,11.15,136.5,39.59,29.88
2018,4,17,18,0,322.0,45.0,1.2,10.3,90.0,34.13,24.53
2018,4,17,18,15,207.5,32.0,1.2,9.8,56.5,24.89,14.45
2018,4,17,18,30,93.0,19.0,1.2,9.3,23.0,18.68,0.0
2018,4,17,18,45,46.5,9.5,1.25,8.8,11.5,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,6.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,6.5,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.0,0.8,6.75,3.0,2.89,0.0
2018,4,18,6,0,0.0,5.0,0.8,7.0,5.0,4.82,0.0
2018,4,18,6,15,0.0,6.5,0.95,7.4,6.5,6.26,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.8,8.0,7.71,1.07
2018,4,18,6,45,0.0,18.0,1.25,8.2,18.0,17.36,9.57
2018,4,18,7,0,0.0,28.0,1.4,8.6,28.0,27.02,18.03
2018,4,18,7,15,0.0,33.5,1.35,8.8,33.5,32.34,22.63
2018,4,18,7,30,0.0,39.0,1.3,9.0,39.0,37.66,27.17
2018,4,18,7,45,0.0,42.0,1.25,9.2,42.0,40.57,29.55
2018,4,18,8,0,0.0,45.0,1.2,9.4,45.0,43.48,31.92
2018,4,18,8,15,0.0,64.5,1.2,9.75,64.5,62.36,47.85
2018,4,18,8,30,0.0,84.0,1.2,10.1,84.0,81.27,63.54
2018,4,18,8,45,0.0,82.5,1.15,10.45,82.5,79.83,62.01
2018,4,18,9,0,0.0,81.0,1.1,10.8,81.0,78.39,60.54
2018,4,18,9,15,4.5,138.5,1.15,11.15,141.5,138.91,110.42
2018,4,18,9,30,9.0,196.0,1.2,11.5,202.0,200.62,159.86
2018,4,18,9,45,47.0,274.0,1.2,11.85,310.0,321.98,255.84
2018,4,18,10,0,85.0,352.0,1.2,12.2,418.0,440.16,345.05
2018,4,18,10,15,172.5,371.5,1.3,12.5,512.0,551.68,428.89
2018,4,18,10,30,260.0,391.0,1.4,12.8,606.0,665.08,511.37
2018,4,18,10,45,358.5,369.0,1.45,13.1,673.5,736.97,563.4
2018,4,18,11,0,457.0,347.0,1.5,13.4,741.0,816.94,620.07
2018,4,18,11,15,352.5,387.0,1.6,13.55,693.5,750.11,570.08
2018,4,18,11,30,248.0,427.0,1.7,13.7,646.0,688.58,524.2
2018,4,18,11,45,214.0,437.5,1.8,13.85,627.5,656.11,500.92
2018,4,18,12,0,180.0,448.0,1.9,14.0,609.0,630.56,481.93
2018,4,18,12,15,157.5,446.0,2.0,14.1,586.5,602.78,461.79
2018,4,18,12,30,135.0,444.0,2.1,14.2,564.0,574.98,441.47
2018,4,18,12,45,106.0,416.0,2.2,14.3,509.5,510.3,394.07
2018,4,18,13,0,77.0,388.0,2.3,14.4,455.0,452.41,351.01
2018,4,18,13,15,112.5,396.0,2.35,14.5,492.0,490.97,381.34
2018,4,18,13,30,148.0,404.0,2.4,14.6,529.0,522.57,405.75
2018,4,18,13,45,223.5,385.0,2.45,14.65,567.5,556.84,433.48
2018,4,18,14,0,299.0,366.0,2.5,14.7,606.0,587.28,457.91
2018,4,18,14,15,386.5,322.5,2.55,14.6,620.0,594.31,465.72
2018,4,18,14,30,474.0,279.0,2.6,14.5,634.0,594.93,468.43
2018,4,18,14,45,441.0,271.5,2.65,14.4,588.5,543.22,429.37
2018,4,18,15,0,408.0,264.0,2.7,14.3,543.0,493.5,391.45
2018,4,18,15,15,530.0,207.5,2.7,14.3,545.5,484.75,385.64
2018,4,18,15,30,652.0,151.0,2.7,14.3,548.0,463.72,368.47
2018,4,18,15,45,737.5,119.5,2.7,13.85,534.5,436.19,344.56
2018,4,18,16,0,823.0,88.0,2.7,13.4,521.0,400.81,312.25
2018,4,18,16,15,806.0,83.0,2.6,13.0,472.0,344.15,262.14
2018,4,18,16,30,789.0,78.0,2.5,12.6,423.0,288.56,211.92
2018,4,18,16,45,752.5,73.5,2.45,12.2,368.5,230.42,160.08
2018,4,18,17,0,716.0,69.0,2.4,11.8,314.0,176.06,112.75
2018,4,18,17,15,661.5,63.5,2.1,10.95,260.0,120.03,68.65
2018,4,18,17,30,607.0,58.0,1.8,10.1,206.0,72.8,39.1
2018,4,18,17,45,517.5,51.0,1.5,9.2,155.5,36.72,27.56
2018,4,18,18,0,428.0,44.0,1.2,8.3,105.0,33.73,24.44
2018,4,18,18,15,277.0,31.0,1.2,7.85,64.5,24.56,14.61
2018,4,18,18,30,126.0,18.0,1.2,7.4,24.0,14.23,0.0
2018,4,18,18,45,63.0,9.0,1.2,6.95,12.0,8.85,0.0
2018,4,18,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,19,5,15,31.0,4.5,1.3,5.25,4.5,0.0,0.0
2018,4,19,5,30,62.0,9.0,1.6,5.8,9.0,17.23,0.0
2018,4,19,5,45,201.0,21.0,1.9,6.35,38.0,64.45,0.0
2018,4,19,6,0,340.0,33.0,2.2,6.9,67.0,128.97,86.55
2018,4,19,6,15,439.5,42.0,2.35,7.5,112.5,188.01,141.88
2018,4,19,6,30,539.0,51.0,2.5,8.1,158.0,257.77,204.53
2018,4,19,6,45,600.0,57.5,2.6,8.7,210.0,319.35,260.48
2018,4,19,7,0,661.0,64.0,2.7,9.3,262.0,386.62,319.66
2018,4,19,7,15,702.0,70.0,2.85,9.95,316.0,448.36,372.6
2018,4,19,7,30,743.0,76.0,3.0,10.6,370.0,511.34,424.76
2018,4,19,7,45,771.5,80.5,3.1,11.25,423.0,569.09,470.92
2018,4,19,8,0,800.0,85.0,3.2,11.9,476.0,627.69,516.22
2018,4,19,8,15,821.5,88.5,3.25,12.4,526.0,680.78,555.4
2018,4,19,8,30,843.0,92.0,3.3,12.9,576.0,733.44,592.14
2018,4,19,8,45,858.5,95.0,3.4,13.4,622.5,780.13,624.03
2018,4,19,9,0,874.0,98.0,3.5,13.9,669.0,820.79,651.09
2018,4,19,9,15,887.5,100.0,3.5,14.25,711.0,861.28,677.59
2018,4,19,9,30,901.0,102.0,3.5,14.6,753.0,899.68,702.27
2018,4,19,9,45,911.5,104.0,3.5,14.95,789.5,933.05,723.19
2018,4,19,10,0,922.0,106.0,3.5,15.3,826.0,963.72,742.09
2018,4,19,10,15,929.0,107.0,3.5,15.5,855.0,987.14,756.35
2018,4,19,10,30,936.0,108.0,3.5,15.7,884.0,1007.4,768.5
2018,4,19,10,45,940.5,109.5,3.5,15.95,906.0,1022.49,777.05
2018,4,19,11,0,945.0,111.0,3.5,16.2,928.0,1034.11,783.38
2018,4,19,11,15,948.0,111.5,3.55,16.35,942.0,1039.69,786.45
2018,4,19,11,30,951.0,112.0,3.6,16.5,956.0,1041.7,787.3
2018,4,19,11,45,952.0,112.5,3.65,16.65,962.0,1038.17,784.57
2018,4,19,12,0,953.0,113.0,3.7,16.8,968.0,1031.06,779.59
2018,4,19,12,15,950.5,114.0,3.75,16.9,965.0,1017.6,770.61
2018,4,19,12,30,948.0,115.0,3.8,17.0,962.0,1000.74,759.43
2018,4,19,12,45,942.0,117.0,3.85,17.05,950.5,978.38,744.71
2018,4,19,13,0,936.0,119.0,3.9,17.1,939.0,952.94,727.92
2018,4,19,13,15,933.0,117.0,3.9,17.1,920.5,923.19,707.98
2018,4,19,13,30,930.0,115.0,3.9,17.1,902.0,890.55,685.98
2018,4,19,13,45,925.0,113.0,3.9,17.05,876.5,853.56,660.96
2018,4,19,14,0,920.0,111.0,3.9,17.0,851.0,814.12,634.03
2018,4,19,14,15,911.0,109.5,3.85,16.9,818.0,769.99,603.4
2018,4,19,14,30,902.0,108.0,3.8,16.8,785.0,724.1,571.22
2018,4,19,14,45,890.5,106.0,3.75,16.75,746.0,674.57,533.64
2018,4,19,15,0,879.0,104.0,3.7,16.7,707.0,623.96,494.33
2018,4,19,15,15,863.5,101.0,3.7,16.7,662.0,568.09,450.08
2018,4,19,15,30,848.0,98.0,3.7,16.7,617.0,512.98,405.18
2018,4,19,15,45,826.5,95.5,3.5,16.35,568.0,455.82,357.54
2018,4,19,16,0,805.0,93.0,3.3,16.0,519.0,399.68,309.43
2018,4,19,16,15,775.0,89.5,3.15,15.65,466.5,341.06,258.42
2018,4,19,16,30,745.0,86.0,3.0,15.3,414.0,284.97,208.66
2018,4,19,16,45,705.0,82.0,2.9,14.95,360.5,226.35,157.19
2018,4,19,17,0,665.0,78.0,2.8,14.6,307.0,174.25,112.38
2018,4,19,17,15,607.0,71.5,2.5,13.75,253.5,122.38,72.15
2018,4,19,17,30,549.0,65.0,2.2,12.9,200.0,77.21,43.72
2018,4,19,17,45,461.0,56.5,1.95,12.05,151.0,41.53,31.52
2018,4,19,18,0,373.0,48.0,1.7,11.2,102.0,37.43,27.42
2018,4,19,18,15,246.5,34.0,1.65,10.65,64.0,26.41,16.16
2018,4,19,18,30,120.0,20.0,1.6,10.1,26.0,15.87,0.0
2018,4,19,18,45,60.0,10.0,1.6,9.55,13.0,9.83,0.0
2018,4,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,20,5,15,25.0,4.5,1.0,7.25,4.5,0.0,0.0
2018,4,20,5,30,50.0,9.0,1.0,7.9,9.0,15.74,0.0
2018,4,20,5,45,171.0,22.5,1.0,8.5,37.5,61.66,0.0
2018,4,20,6,0,292.0,36.0,1.0,9.1,66.0,121.04,82.2
2018,4,20,6,15,394.5,46.0,1.05,9.75,111.5,179.88,135.13
2018,4,20,6,30,497.0,56.0,1.1,10.4,157.0,249.71,196.1
2018,4,20,6,45,565.5,63.0,1.15,11.05,209.5,312.95,251.58
2018,4,20,7,0,634.0,70.0,1.2,11.7,262.0,382.64,310.73
2018,4,20,7,15,678.0,75.0,1.2,12.45,315.5,443.53,360.72
2018,4,20,7,30,722.0,80.0,1.2,13.2,369.0,507.55,411.14
2018,4,20,7,45,754.0,83.5,1.25,13.95,421.5,563.63,453.92
2018,4,20,8,0,786.0,87.0,1.3,14.7,474.0,622.64,497.35
2018,4,20,8,15,808.5,91.0,1.45,15.4,524.5,676.38,535.73
2018,4,20,8,30,831.0,95.0,1.6,16.1,575.0,729.79,571.89
2018,4,20,8,45,847.5,97.5,1.75,16.75,621.0,776.22,602.56
2018,4,20,9,0,864.0,100.0,1.9,17.4,667.0,816.68,628.69
2018,4,20,9,15,879.0,100.5,2.05,17.85,708.5,856.42,654.58
2018,4,20,9,30,894.0,101.0,2.2,18.3,750.0,894.2,678.91
2018,4,20,9,45,906.5,101.0,2.3,18.75,786.0,926.97,699.23
2018,4,20,10,0,919.0,101.0,2.4,19.2,822.0,957.17,717.76
2018,4,20,10,15,925.5,102.5,2.55,19.55,850.5,980.59,732.5
2018,4,20,10,30,932.0,104.0,2.7,19.9,879.0,1000.83,745.23
2018,4,20,10,45,936.0,105.5,2.8,20.25,900.5,1015.37,753.78
2018,4,20,11,0,940.0,107.0,2.9,20.6,922.0,1026.45,760.2
2018,4,20,11,15,941.5,108.0,2.95,20.8,935.0,1031.07,762.48
2018,4,20,11,30,943.0,109.0,3.0,21.0,948.0,1032.12,762.61
2018,4,20,11,45,943.5,109.5,3.05,21.15,953.5,1028.13,759.72
2018,4,20,12,0,944.0,110.0,3.1,21.3,959.0,1020.59,754.66
2018,4,20,12,15,944.0,109.0,3.15,21.35,956.5,1007.54,746.39
2018,4,20,12,30,944.0,108.0,3.2,21.4,954.0,991.06,735.97
2018,4,20,12,45,941.5,108.0,3.2,21.45,943.5,969.96,722.16
2018,4,20,13,0,939.0,108.0,3.2,21.5,933.0,945.67,706.29
2018,4,20,13,15,934.5,107.5,3.25,21.45,915.0,916.1,687.48
2018,4,20,13,30,930.0,107.0,3.3,21.4,897.0,883.7,666.67
2018,4,20,13,45,924.0,105.5,3.35,21.3,871.0,846.45,642.49
2018,4,20,14,0,918.0,104.0,3.4,21.2,845.0,806.81,616.43
2018,4,20,14,15,909.5,103.0,3.45,20.95,813.0,763.65,587.93
2018,4,20,14,30,901.0,102.0,3.5,20.7,781.0,718.69,557.74
2018,4,20,14,45,890.0,100.0,3.55,20.5,742.0,669.58,522.03
2018,4,20,15,0,879.0,98.0,3.6,20.3,703.0,619.35,484.16
2018,4,20,15,15,864.0,95.5,3.6,20.3,659.0,565.57,442.05
2018,4,20,15,30,849.0,93.0,3.6,20.3,615.0,509.82,397.3
2018,4,20,15,45,829.5,90.0,3.55,19.5,566.5,453.06,351.47
2018,4,20,16,0,810.0,87.0,3.5,18.7,518.0,397.11,304.71
2018,4,20,16,15,784.5,83.5,3.4,18.05,467.0,339.76,255.32
2018,4,20,16,30,759.0,80.0,3.3,17.4,416.0,284.41,206.56
2018,4,20,16,45,723.0,75.5,3.2,16.75,363.0,228.06,157.12
2018,4,20,17,0,687.0,71.0,3.1,16.1,310.0,172.8,109.75
2018,4,20,17,15,636.0,65.0,2.8,15.2,257.0,120.85,69.15
2018,4,20,17,30,585.0,59.0,2.5,14.3,204.0,74.72,39.89
2018,4,20,17,45,507.5,51.0,2.15,13.35,155.5,36.34,26.77
2018,4,20,18,0,430.0,43.0,1.8,12.4,107.0,32.35,22.86
2018,4,20,18,15,305.5,31.5,1.7,11.7,68.0,24.66,14.85
2018,4,20,18,30,181.0,20.0,1.6,11.0,29.0,16.36,0.0
2018,4,20,18,45,90.5,10.0,1.45,10.35,14.5,9.83,0.0
2018,4,20,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.5,1.15,7.05,5.0,0.0,0.0
2018,4,21,5,30,69.0,9.0,1.3,7.8,10.0,18.54,0.0
2018,4,21,5,45,202.5,22.0,1.45,8.5,40.5,68.19,8.13
2018,4,21,6,0,336.0,35.0,1.6,9.2,71.0,132.04,90.61
2018,4,21,6,15,431.5,44.0,1.65,9.85,116.5,190.25,143.43
2018,4,21,6,30,527.0,53.0,1.7,10.5,162.0,258.69,203.93
2018,4,21,6,45,588.5,59.5,1.7,11.15,214.0,320.12,258.42
2018,4,21,7,0,650.0,66.0,1.7,11.8,266.0,387.28,315.91
2018,4,21,7,15,691.0,71.0,1.6,12.45,319.0,447.44,365.56
2018,4,21,7,30,732.0,76.0,1.5,13.1,372.0,508.91,414.13
2018,4,21,7,45,761.5,80.5,1.4,13.7,424.5,566.76,457.82
2018,4,21,8,0,791.0,85.0,1.3,14.3,477.0,625.56,500.3
2018,4,21,8,15,813.0,87.5,1.15,15.0,526.5,677.45,534.42
2018,4,21,8,30,835.0,90.0,1.0,15.7,576.0,728.96,565.82
2018,4,21,8,45,851.0,93.0,0.9,16.4,622.0,771.37,590.24
2018,4,21,9,0,867.0,96.0,0.8,17.1,668.0,816.45,615.72
2018,4,21,9,15,880.0,97.5,0.85,17.85,709.0,855.67,638.86
2018,4,21,9,30,893.0,99.0,0.9,18.6,750.0,892.8,660.39
2018,4,21,9,45,903.5,99.5,0.9,19.4,785.0,924.25,676.98
2018,4,21,10,0,914.0,100.0,0.9,20.2,820.0,953.05,691.74
2018,4,21,10,15,920.5,102.0,1.0,20.9,849.0,976.88,705.41
2018,4,21,10,30,927.0,104.0,1.1,21.6,878.0,997.53,717.13
2018,4,21,10,45,931.0,105.5,1.2,22.35,899.0,1011.96,724.86
2018,4,21,11,0,935.0,107.0,1.3,23.1,920.0,1022.97,730.54
2018,4,21,11,15,937.5,107.5,1.35,23.45,933.5,1027.96,732.87
2018,4,21,11,30,940.0,108.0,1.4,23.8,947.0,1029.43,733.19
2018,4,21,11,45,940.5,108.5,1.45,24.1,952.5,1025.41,730.4
2018,4,21,12,0,941.0,109.0,1.5,24.4,958.0,1017.87,725.58
2018,4,21,12,15,940.5,109.5,1.5,24.5,956.0,1005.89,717.92
2018,4,21,12,30,940.0,110.0,1.5,24.6,954.0,990.5,708.27
2018,4,21,12,45,937.0,109.5,1.5,24.7,943.0,968.48,694.56
2018,4,21,13,0,934.0,109.0,1.5,24.8,932.0,943.32,678.96
2018,4,21,13,15,929.5,108.0,1.55,24.8,913.5,913.35,661.21
2018,4,21,13,30,925.0,107.0,1.6,24.8,895.0,880.59,641.53
2018,4,21,13,45,918.0,107.0,1.65,24.75,869.5,844.18,619.38
2018,4,21,14,0,911.0,107.0,1.7,24.7,844.0,805.45,595.43
2018,4,21,14,15,901.5,106.0,1.8,24.55,811.5,761.82,568.48
2018,4,21,14,30,892.0,105.0,1.9,24.4,779.0,716.49,539.81
2018,4,21,14,45,879.5,103.5,1.95,24.25,740.0,667.28,505.54
2018,4,21,15,0,867.0,102.0,2.0,24.1,701.0,617.1,469.31
2018,4,21,15,15,852.5,99.5,2.0,24.1,657.5,562.8,428.5
2018,4,21,15,30,838.0,97.0,2.0,24.1,614.0,509.26,386.98
2018,4,21,15,45,816.5,94.5,2.05,23.5,565.5,452.64,342.85
2018,4,21,16,0,795.0,92.0,2.1,22.9,517.0,397.06,297.89
2018,4,21,16,15,764.0,89.5,2.05,22.3,465.0,339.59,250.02
2018,4,21,16,30,733.0,87.0,2.0,21.7,413.0,282.39,201.42
2018,4,21,16,45,692.5,83.0,1.9,21.15,360.0,226.65,153.93
2018,4,21,17,0,652.0,79.0,1.8,20.6,307.0,175.13,110.9
2018,4,21,17,15,600.0,72.0,1.65,19.5,255.0,124.12,71.97
2018,4,21,17,30,548.0,65.0,1.5,18.4,203.0,79.11,43.58
2018,4,21,17,45,470.5,56.5,1.35,17.3,155.0,41.11,30.5
2018,4,21,18,0,393.0,48.0,1.2,16.2,107.0,36.96,26.51
2018,4,21,18,15,276.0,35.0,1.2,15.5,68.5,27.98,17.48
2018,4,21,18,30,159.0,22.0,1.2,14.8,30.0,17.45,0.0
2018,4,21,18,45,79.5,11.0,1.15,14.05,15.0,10.81,0.0
2018,4,21,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,22,5,15,30.5,5.0,1.05,7.8,5.5,0.0,0.0
2018,4,22,5,30,61.0,10.0,1.1,8.5,11.0,18.56,0.0
2018,4,22,5,45,195.0,24.5,1.2,9.25,43.5,70.55,18.22
2018,4,22,6,0,329.0,39.0,1.3,10.0,76.0,135.08,93.8
2018,4,22,6,15,431.0,49.0,1.4,10.7,124.0,196.51,148.41
2018,4,22,6,30,533.0,59.0,1.5,11.4,172.0,268.76,211.47
2018,4,22,6,45,598.0,66.0,1.55,12.05,225.5,332.84,267.63
2018,4,22,7,0,663.0,73.0,1.6,12.7,279.0,402.91,326.97
2018,4,22,7,15,706.5,78.0,1.55,13.5,334.0,465.18,377.65
2018,4,22,7,30,750.0,83.0,1.5,14.3,389.0,530.45,428.49
2018,4,22,7,45,773.0,88.0,1.45,15.05,440.0,583.91,468.34
2018,4,22,8,0,796.0,93.0,1.4,15.8,491.0,639.52,508.1
2018,4,22,8,15,727.5,120.0,1.25,16.5,512.0,657.16,516.52
2018,4,22,8,30,659.0,147.0,1.1,17.2,533.0,664.79,517.29
2018,4,22,8,45,716.0,142.5,1.0,17.9,592.0,728.95,559.58
2018,4,22,9,0,773.0,138.0,0.9,18.6,651.0,794.81,599.64
2018,4,22,9,15,762.0,152.5,0.85,19.25,684.0,825.22,615.49
2018,4,22,9,30,751.0,167.0,0.8,19.9,717.0,852.28,629.27
2018,4,22,9,45,785.5,163.5,0.7,20.55,762.5,893.74,651.21
2018,4,22,10,0,820.0,160.0,0.6,21.2,808.0,937.91,673.92
2018,4,22,10,15,836.0,159.5,0.65,21.8,840.5,966.16,689.38
2018,4,22,10,30,852.0,159.0,0.7,22.4,873.0,991.78,703.39
2018,4,22,10,45,742.0,220.5,0.75,23.05,853.5,962.51,683.52
2018,4,22,11,0,632.0,282.0,0.8,23.7,834.0,922.62,656.2
2018,4,22,11,15,564.5,319.0,0.9,23.85,817.5,894.09,637.7
2018,4,22,11,30,497.0,356.0,1.0,24.0,801.0,863.99,617.67
2018,4,22,11,45,471.0,365.5,1.05,24.2,789.5,843.81,604.45
2018,4,22,12,0,445.0,375.0,1.1,24.4,778.0,821.88,589.92
2018,4,22,12,15,479.5,363.5,1.15,24.55,796.5,834.8,599.73
2018,4,22,12,30,514.0,352.0,1.2,24.7,815.0,844.98,607.36
2018,4,22,12,45,599.0,306.5,1.25,24.8,840.0,864.27,622.79
2018,4,22,13,0,684.0,261.0,1.3,24.9,865.0,879.1,635.1
2018,4,22,13,15,797.5,196.0,1.35,25.0,887.0,890.47,644.03
2018,4,22,13,30,911.0,131.0,1.4,25.1,909.0,893.59,646.89
2018,4,22,13,45,908.5,127.5,1.45,25.15,884.0,857.67,624.77
2018,4,22,14,0,906.0,124.0,1.5,25.2,859.0,819.21,601.15
2018,4,22,14,15,905.0,118.5,1.55,25.1,828.5,777.51,575.39
2018,4,22,14,30,904.0,113.0,1.6,25.0,798.0,733.48,547.64
2018,4,22,14,45,892.5,110.5,1.65,24.9,758.5,683.39,513.14
2018,4,22,15,0,881.0,108.0,1.7,24.8,719.0,632.22,476.75
2018,4,22,15,15,865.5,106.0,1.7,24.8,674.5,577.23,435.98
2018,4,22,15,30,850.0,104.0,1.7,24.8,630.0,522.99,394.48
2018,4,22,15,45,828.5,101.0,1.65,24.35,580.5,465.25,349.55
2018,4,22,16,0,807.0,98.0,1.6,23.9,531.0,408.54,303.93
2018,4,22,16,15,779.0,94.5,1.5,23.45,479.0,350.47,255.93
2018,4,22,16,30,751.0,91.0,1.4,23.0,427.0,292.21,206.83
2018,4,22,16,45,714.0,85.5,1.35,22.55,373.0,234.87,158.44
2018,4,22,17,0,677.0,80.0,1.3,22.1,319.0,181.36,114.01
2018,4,22,17,15,623.0,72.0,1.25,20.85,264.0,127.75,73.4
2018,4,22,17,30,569.0,64.0,1.2,19.6,209.0,80.36,43.37
2018,4,22,17,45,488.0,56.5,1.1,18.3,160.5,40.92,30.22
2018,4,22,18,0,407.0,49.0,1.0,17.0,112.0,37.72,27.12
2018,4,22,18,15,273.5,36.0,1.0,16.3,71.5,27.83,17.46
2018,4,22,18,30,140.0,23.0,1.0,15.6,31.0,18.23,0.0
2018,4,22,18,45,70.0,11.5,1.05,14.85,15.5,11.3,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,5,15,14.5,5.0,1.05,9.65,5.5,0.0,0.0
2018,4,23,5,30,29.0,10.0,1.1,10.2,11.0,14.06,0.0
2018,4,23,5,45,96.5,25.0,1.15,10.75,35.0,49.78,16.92
2018,4,23,6,0,164.0,40.0,1.2,11.3,59.0,95.06,66.97
2018,4,23,6,15,213.5,56.0,1.25,11.9,94.0,136.92,104.31
2018,4,23,6,30,263.0,72.0,1.3,12.5,129.0,184.26,145.85
2018,4,23,6,45,283.0,91.0,1.4,13.1,167.0,222.26,179.53
2018,4,23,7,0,303.0,110.0,1.5,13.7,205.0,267.03,217.71
2018,4,23,7,15,354.0,123.5,1.35,14.5,254.5,329.83,268.61
2018,4,23,7,30,405.0,137.0,1.2,15.3,304.0,391.21,316.57
2018,4,23,7,45,437.5,152.0,1.1,16.15,353.5,446.83,358.19
2018,4,23,8,0,470.0,167.0,1.0,17.0,403.0,504.41,399.63
2018,4,23,8,15,610.5,148.5,0.9,17.85,487.5,606.88,474.0
2018,4,23,8,30,751.0,130.0,0.8,18.7,572.0,716.25,548.8
2018,4,23,8,45,769.5,134.5,0.65,19.55,618.0,763.45,574.19
2018,4,23,9,0,788.0,139.0,0.5,20.4,664.0,809.61,598.41
2018,4,23,9,15,814.0,136.0,0.5,21.2,707.0,849.73,620.6
2018,4,23,9,30,840.0,133.0,0.5,22.0,750.0,891.61,643.54
2018,4,23,9,45,865.0,127.5,0.5,22.85,789.0,928.29,662.62
2018,4,23,10,0,890.0,122.0,0.5,23.7,828.0,957.53,676.85
2018,4,23,10,15,897.0,123.0,0.45,24.1,856.0,980.09,687.03
2018,4,23,10,30,904.0,124.0,0.4,24.5,884.0,999.6,695.39
2018,4,23,10,45,909.0,125.0,0.35,24.95,905.0,1014.0,700.58
2018,4,23,11,0,914.0,126.0,0.3,25.4,926.0,1025.08,703.92
2018,4,23,11,15,902.5,135.0,0.35,25.65,935.0,1024.95,703.65
2018,4,23,11,30,891.0,144.0,0.4,25.9,944.0,1021.25,701.59
2018,4,23,11,45,905.5,136.0,0.45,26.1,953.5,1022.06,702.53
2018,4,23,12,0,920.0,128.0,0.5,26.3,963.0,1019.38,701.44
2018,4,23,12,15,917.0,129.0,0.6,26.4,959.5,1005.6,695.31
2018,4,23,12,30,914.0,130.0,0.7,26.5,956.0,988.56,687.33
2018,4,23,12,45,908.5,131.5,0.75,26.6,944.5,966.59,675.27
2018,4,23,13,0,903.0,133.0,0.8,26.7,933.0,941.67,661.4
2018,4,23,13,15,897.5,132.0,0.95,26.65,914.0,911.48,646.31
2018,4,23,13,30,892.0,131.0,1.1,26.6,895.0,878.68,629.08
2018,4,23,13,45,884.5,130.0,1.2,26.55,869.0,841.8,608.03
2018,4,23,14,0,877.0,129.0,1.3,26.5,843.0,802.77,585.14
2018,4,23,14,15,840.5,139.0,1.4,26.3,801.5,752.07,554.29
2018,4,23,14,30,804.0,149.0,1.5,26.1,760.0,700.66,520.75
2018,4,23,14,45,798.5,142.0,1.6,25.95,723.0,653.82,489.22
2018,4,23,15,0,793.0,135.0,1.7,25.8,686.0,605.67,455.56
2018,4,23,15,15,795.5,125.0,1.7,25.8,648.5,557.95,420.31
2018,4,23,15,30,798.0,115.0,1.7,25.8,611.0,508.53,382.61
2018,4,23,15,45,774.0,111.5,1.9,24.95,561.5,451.84,340.05
2018,4,23,16,0,750.0,108.0,2.1,24.1,512.0,394.37,295.05
2018,4,23,16,15,722.5,103.5,2.2,23.35,461.5,338.34,249.21
2018,4,23,16,30,695.0,99.0,2.3,22.6,411.0,284.63,203.98
2018,4,23,16,45,655.0,93.5,2.4,21.85,358.5,229.71,157.74
2018,4,23,17,0,615.0,88.0,2.5,21.1,306.0,179.01,115.66
2018,4,23,17,15,558.5,81.0,2.45,20.0,254.5,129.53,77.96
2018,4,23,17,30,502.0,74.0,2.4,18.9,203.0,86.64,50.55
2018,4,23,17,45,420.5,64.0,2.4,17.8,155.0,47.72,36.23
2018,4,23,18,0,339.0,54.0,2.4,16.7,107.0,40.89,29.91
2018,4,23,18,15,230.0,39.0,2.4,15.9,69.0,30.23,19.61
2018,4,23,18,30,121.0,24.0,2.4,15.1,31.0,19.0,0.0
2018,4,23,18,45,60.5,12.0,2.4,14.35,15.5,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
