Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,1,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,24,5,15,34.0,6.0,1.1,8.55,7.0,0.0,0.0
2018,4,24,5,30,68.0,12.0,1.3,9.2,14.0,21.9,0.0
2018,4,24,5,45,171.5,26.0,1.45,9.85,43.5,69.53,30.08
2018,4,24,6,0,275.0,40.0,1.6,10.5,73.0,123.94,87.71
2018,4,24,6,15,288.5,48.5,1.65,11.05,98.0,152.15,115.93
2018,4,24,6,30,302.0,57.0,1.7,11.6,123.0,181.98,144.41
2018,4,24,6,45,155.5,80.5,1.7,12.2,115.0,156.88,126.99
2018,4,24,7,0,9.0,104.0,1.7,12.8,107.0,107.78,86.22
2018,4,24,7,15,11.5,124.0,1.65,13.4,128.5,129.58,104.27
2018,4,24,7,30,14.0,144.0,1.6,14.0,150.0,151.59,121.97
2018,4,24,7,45,28.0,171.5,1.6,14.55,185.0,194.42,156.55
2018,4,24,8,0,42.0,199.0,1.6,15.1,220.0,233.8,187.6
2018,4,24,8,15,92.0,229.5,1.55,15.7,282.0,303.08,242.45
2018,4,24,8,30,142.0,260.0,1.5,16.3,344.0,383.77,304.3
2018,4,24,8,45,404.5,216.5,1.45,16.9,481.5,563.17,443.37
2018,4,24,9,0,667.0,173.0,1.4,17.5,619.0,748.74,577.94
2018,4,24,9,15,759.5,148.5,1.4,18.05,686.0,821.3,623.44
2018,4,24,9,30,852.0,124.0,1.4,18.6,753.0,893.78,668.75
2018,4,24,9,45,877.5,119.0,1.4,19.2,793.0,926.34,686.56
2018,4,24,10,0,903.0,114.0,1.4,19.8,833.0,962.35,706.88
2018,4,24,10,15,908.5,116.0,1.45,20.2,861.0,984.79,719.53
2018,4,24,10,30,914.0,118.0,1.5,20.6,889.0,1004.08,730.35
2018,4,24,10,45,917.0,120.0,1.55,20.95,909.5,1017.69,737.8
2018,4,24,11,0,920.0,122.0,1.6,21.3,930.0,1027.91,743.25
2018,4,24,11,15,922.5,123.0,1.65,21.55,943.5,1033.15,745.98
2018,4,24,11,30,925.0,124.0,1.7,21.8,957.0,1034.92,746.69
2018,4,24,11,45,925.5,124.5,1.75,22.0,962.0,1030.74,743.95
2018,4,24,12,0,926.0,125.0,1.8,22.2,967.0,1023.12,739.19
2018,4,24,12,15,928.0,123.0,1.9,22.3,965.0,1010.97,732.62
2018,4,24,12,30,930.0,121.0,2.0,22.4,963.0,995.43,723.92
2018,4,24,12,45,931.0,118.0,2.05,22.5,953.0,974.63,711.25
2018,4,24,13,0,932.0,115.0,2.1,22.6,943.0,950.59,696.5
2018,4,24,13,15,928.5,114.0,2.2,22.55,925.0,921.48,679.3
2018,4,24,13,30,925.0,113.0,2.3,22.5,907.0,889.54,660.04
2018,4,24,13,45,903.5,119.5,2.4,22.45,876.5,847.78,633.9
2018,4,24,14,0,882.0,126.0,2.5,22.4,846.0,804.65,606.47
2018,4,24,14,15,865.0,128.0,2.55,22.15,811.0,759.43,577.26
2018,4,24,14,30,848.0,130.0,2.6,21.9,776.0,713.43,546.38
2018,4,24,14,45,859.5,117.5,2.65,21.65,744.5,670.43,516.15
2018,4,24,15,0,871.0,105.0,2.7,21.4,713.0,625.51,483.43
2018,4,24,15,15,850.0,104.0,2.7,21.4,666.5,568.89,440.04
2018,4,24,15,30,829.0,103.0,2.7,21.4,620.0,513.67,396.52
2018,4,24,15,45,806.5,101.5,2.7,20.55,572.0,458.02,352.57
2018,4,24,16,0,784.0,100.0,2.7,19.7,524.0,403.53,307.96
2018,4,24,16,15,753.5,96.0,2.7,19.05,471.5,345.4,259.07
2018,4,24,16,30,723.0,92.0,2.7,18.4,419.0,287.35,209.21
2018,4,24,16,45,635.0,92.0,2.65,17.7,353.5,224.77,157.26
2018,4,24,17,0,547.0,92.0,2.6,17.0,288.0,171.85,114.59
2018,4,24,17,15,521.5,80.5,2.5,16.05,243.0,125.72,77.57
2018,4,24,17,30,496.0,69.0,2.4,15.1,198.0,82.57,47.83
2018,4,24,17,45,436.0,59.5,2.3,14.15,154.0,44.27,33.77
2018,4,24,18,0,376.0,50.0,2.2,13.2,110.0,38.22,28.07
2018,4,24,18,15,270.0,37.5,2.1,12.55,72.5,28.9,18.93
2018,4,24,18,30,164.0,25.0,2.0,11.9,35.0,19.79,1.74
2018,4,24,18,45,82.0,12.5,1.95,11.25,17.5,12.29,0.0
2018,4,24,19,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,25,5,15,38.0,6.5,1.45,6.85,7.5,0.0,0.0
2018,4,25,5,30,76.0,13.0,1.7,7.4,15.0,24.27,0.0
2018,4,25,5,45,143.5,23.5,1.95,7.9,37.5,61.65,29.86
2018,4,25,6,0,211.0,34.0,2.2,8.4,60.0,100.51,71.68
2018,4,25,6,15,155.5,42.5,2.15,8.9,66.5,103.52,79.36
2018,4,25,6,30,100.0,51.0,2.1,9.4,73.0,95.28,75.29
2018,4,25,6,45,50.5,73.0,2.1,9.85,84.0,95.4,76.62
2018,4,25,7,0,1.0,95.0,2.1,10.3,95.0,94.32,75.68
2018,4,25,7,15,13.5,124.5,2.05,10.9,130.0,131.08,106.63
2018,4,25,7,30,26.0,154.0,2.0,11.5,165.0,174.06,142.1
2018,4,25,7,45,56.5,184.0,1.95,12.05,211.5,225.92,184.49
2018,4,25,8,0,87.0,214.0,1.9,12.6,258.0,280.4,228.06
2018,4,25,8,15,173.0,233.5,1.85,13.3,332.5,372.3,301.31
2018,4,25,8,30,259.0,253.0,1.8,14.0,407.0,471.79,377.71
2018,4,25,8,45,521.5,192.5,1.75,14.65,533.0,630.02,500.02
2018,4,25,9,0,784.0,132.0,1.7,15.3,659.0,798.63,619.96
2018,4,25,9,15,822.5,125.0,1.7,15.95,707.5,847.87,649.35
2018,4,25,9,30,861.0,118.0,1.7,16.6,756.0,896.51,678.98
2018,4,25,9,45,869.5,120.5,1.65,17.2,790.0,922.05,692.14
2018,4,25,10,0,878.0,123.0,1.6,17.8,824.0,950.14,707.06
2018,4,25,10,15,883.5,125.0,1.65,18.35,851.5,972.03,719.27
2018,4,25,10,30,889.0,127.0,1.7,18.9,879.0,990.87,729.56
2018,4,25,10,45,892.5,128.0,1.7,19.4,898.5,1003.55,735.39
2018,4,25,11,0,896.0,129.0,1.7,19.9,918.0,1012.95,739.25
2018,4,25,11,15,897.5,130.5,1.8,20.25,931.0,1017.58,742.03
2018,4,25,11,30,899.0,132.0,1.9,20.6,944.0,1018.82,742.77
2018,4,25,11,45,898.0,133.5,1.95,20.95,948.5,1014.24,739.25
2018,4,25,12,0,897.0,135.0,2.0,21.3,953.0,1006.33,733.74
2018,4,25,12,15,897.5,134.0,2.1,21.45,950.5,994.03,726.7
2018,4,25,12,30,898.0,133.0,2.2,21.6,948.0,978.5,717.6
2018,4,25,12,45,896.5,131.0,2.25,21.75,937.0,956.96,704.05
2018,4,25,13,0,895.0,129.0,2.3,21.9,926.0,932.4,688.57
2018,4,25,13,15,890.0,128.5,2.35,21.85,908.0,903.36,670.6
2018,4,25,13,30,885.0,128.0,2.4,21.8,890.0,871.71,650.78
2018,4,25,13,45,878.0,127.0,2.45,21.8,864.5,835.48,627.58
2018,4,25,14,0,871.0,126.0,2.5,21.8,839.0,797.1,602.69
2018,4,25,14,15,860.5,125.0,2.55,21.55,806.5,754.18,574.9
2018,4,25,14,30,850.0,124.0,2.6,21.3,774.0,709.89,545.36
2018,4,25,14,45,836.5,122.0,2.65,21.1,735.0,660.86,510.14
2018,4,25,15,0,823.0,120.0,2.7,20.9,696.0,611.12,473.42
2018,4,25,15,15,807.0,117.0,2.7,20.9,652.5,558.57,433.03
2018,4,25,15,30,791.0,114.0,2.7,20.9,609.0,506.06,391.55
2018,4,25,15,45,768.0,111.0,2.8,20.0,561.0,450.69,348.15
2018,4,25,16,0,745.0,108.0,2.9,19.1,513.0,394.42,302.48
2018,4,25,16,15,713.0,105.0,2.95,18.35,462.0,338.51,255.49
2018,4,25,16,30,681.0,102.0,3.0,17.6,411.0,285.4,209.73
2018,4,25,16,45,640.5,96.0,3.05,16.9,358.5,230.66,162.6
2018,4,25,17,0,600.0,90.0,3.1,16.2,306.0,180.21,119.78
2018,4,25,17,15,545.0,83.0,3.1,15.2,255.0,131.66,81.76
2018,4,25,17,30,490.0,76.0,3.1,14.2,204.0,89.52,53.8
2018,4,25,17,45,411.0,65.5,3.1,13.25,156.5,49.95,38.95
2018,4,25,18,0,332.0,55.0,3.1,12.3,109.0,41.49,31.08
2018,4,25,18,15,227.5,40.0,3.05,11.7,71.0,30.88,20.79
2018,4,25,18,30,123.0,25.0,3.0,11.1,33.0,19.7,3.51
2018,4,25,18,45,61.5,12.5,2.95,10.45,16.5,12.29,0.0
2018,4,25,19,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,26,5,15,0.0,3.0,1.8,6.55,3.0,0.0,0.0
2018,4,26,5,30,0.0,6.0,2.1,7.0,6.0,5.9,0.0
2018,4,26,5,45,0.0,17.5,2.35,7.45,17.5,16.89,6.04
2018,4,26,6,0,0.0,29.0,2.6,7.9,29.0,28.0,17.95
2018,4,26,6,15,3.0,46.5,2.6,8.35,47.0,46.47,34.3
2018,4,26,6,30,6.0,64.0,2.6,8.8,65.0,65.3,50.9
2018,4,26,6,45,18.0,90.5,2.65,9.3,96.0,97.86,79.02
2018,4,26,7,0,30.0,117.0,2.7,9.8,127.0,135.51,111.1
2018,4,26,7,15,17.5,128.0,2.7,10.25,134.0,136.83,111.79
2018,4,26,7,30,5.0,139.0,2.7,10.7,141.0,140.93,114.56
2018,4,26,7,45,19.0,167.5,2.7,11.2,177.0,178.89,145.88
2018,4,26,8,0,33.0,196.0,2.7,11.7,213.0,224.27,182.65
2018,4,26,8,15,39.0,218.5,2.7,12.2,240.5,253.18,205.22
2018,4,26,8,30,45.0,241.0,2.7,12.7,268.0,282.44,227.77
2018,4,26,8,45,61.5,269.0,2.7,13.2,309.0,326.29,261.82
2018,4,26,9,0,78.0,297.0,2.7,13.7,350.0,371.07,295.94
2018,4,26,9,15,212.5,293.0,2.7,14.2,448.5,491.14,391.17
2018,4,26,9,30,347.0,289.0,2.7,14.7,547.0,618.97,488.35
2018,4,26,9,45,612.0,204.0,2.75,15.15,684.5,788.32,616.67
2018,4,26,10,0,877.0,119.0,2.8,15.6,822.0,946.18,724.31
2018,4,26,10,15,884.0,120.5,2.85,15.9,850.0,968.92,736.92
2018,4,26,10,30,891.0,122.0,2.9,16.2,878.0,988.66,748.79
2018,4,26,10,45,896.0,122.5,2.95,16.5,898.5,1002.28,756.62
2018,4,26,11,0,901.0,123.0,3.0,16.8,919.0,1012.64,762.4
2018,4,26,11,15,904.5,123.5,3.1,16.95,932.5,1018.2,765.98
2018,4,26,11,30,908.0,124.0,3.2,17.1,946.0,1020.37,767.43
2018,4,26,11,45,909.5,124.0,3.25,17.25,951.5,1016.67,764.66
2018,4,26,12,0,911.0,124.0,3.3,17.4,957.0,1009.58,759.79
2018,4,26,12,15,911.0,123.5,3.4,17.4,954.5,997.2,752.29
2018,4,26,12,30,911.0,123.0,3.5,17.4,952.0,981.54,742.64
2018,4,26,12,45,909.5,122.5,3.55,17.35,942.5,961.29,729.7
2018,4,26,13,0,908.0,122.0,3.6,17.3,933.0,937.96,714.69
2018,4,26,13,15,904.0,121.5,3.65,17.1,915.5,909.5,696.49
2018,4,26,13,30,900.0,121.0,3.7,16.9,898.0,878.31,676.31
2018,4,26,13,45,895.0,119.5,3.75,16.7,873.0,842.77,652.91
2018,4,26,14,0,890.0,118.0,3.8,16.5,848.0,804.9,627.64
2018,4,26,14,15,882.5,116.0,3.85,16.2,816.5,762.55,599.07
2018,4,26,14,30,875.0,114.0,3.9,15.9,785.0,718.43,568.82
2018,4,26,14,45,865.0,112.0,3.9,15.65,747.5,671.11,533.47
2018,4,26,15,0,855.0,110.0,3.9,15.4,710.0,621.72,495.51
2018,4,26,15,15,840.5,106.5,3.9,15.4,666.0,568.06,452.83
2018,4,26,15,30,826.0,103.0,3.9,15.4,622.0,514.24,408.87
2018,4,26,15,45,807.5,100.0,3.95,14.7,575.0,459.17,363.71
2018,4,26,16,0,789.0,97.0,4.0,14.0,528.0,404.85,317.61
2018,4,26,16,15,764.5,93.0,3.95,13.6,477.5,348.55,268.23
2018,4,26,16,30,740.0,89.0,3.9,13.2,427.0,294.18,219.49
2018,4,26,16,45,704.5,84.5,3.85,12.75,374.5,236.28,167.96
2018,4,26,17,0,669.0,80.0,3.8,12.3,322.0,184.44,122.4
2018,4,26,17,15,618.5,73.5,3.65,11.8,269.5,132.88,80.63
2018,4,26,17,30,568.0,67.0,3.5,11.3,217.0,87.11,49.38
2018,4,26,17,45,492.0,58.5,3.3,10.75,168.0,45.35,35.24
2018,4,26,18,0,416.0,50.0,3.1,10.2,119.0,37.79,28.11
2018,4,26,18,15,302.0,38.5,2.9,9.8,79.0,30.41,20.68
2018,4,26,18,30,188.0,27.0,2.7,9.4,39.0,21.35,5.9
2018,4,26,18,45,98.0,14.5,2.45,9.0,20.5,14.25,0.0
2018,4,26,19,0,8.0,2.0,2.2,8.6,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.25,8.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,27,5,15,2.5,5.5,1.1,8.7,5.5,0.0,0.0
2018,4,27,5,30,5.0,11.0,1.3,9.3,11.0,11.6,0.0
2018,4,27,5,45,113.0,29.0,1.5,9.9,43.5,60.05,33.79
2018,4,27,6,0,221.0,47.0,1.7,10.5,76.0,119.29,86.88
2018,4,27,6,15,287.0,59.0,1.8,10.95,114.0,165.61,128.0
2018,4,27,6,30,353.0,71.0,1.9,11.4,152.0,219.17,175.29
2018,4,27,6,45,277.0,98.0,2.05,11.85,171.5,229.83,187.5
2018,4,27,7,0,201.0,125.0,2.2,12.3,191.0,237.12,194.88
2018,4,27,7,15,360.5,124.0,2.2,12.75,267.5,336.7,277.73
2018,4,27,7,30,520.0,123.0,2.2,13.2,344.0,445.91,366.15
2018,4,27,7,45,421.0,147.0,2.2,13.65,340.5,434.36,355.16
2018,4,27,8,0,322.0,171.0,2.2,14.1,337.0,404.84,329.95
2018,4,27,8,15,208.0,205.0,2.2,14.55,316.5,373.66,302.09
2018,4,27,8,30,94.0,239.0,2.2,15.0,296.0,317.17,253.79
2018,4,27,8,45,152.0,267.0,2.25,15.4,366.5,403.55,321.62
2018,4,27,9,0,210.0,295.0,2.3,15.8,437.0,485.99,384.14
2018,4,27,9,15,157.0,284.5,2.4,16.15,394.5,434.58,342.67
2018,4,27,9,30,104.0,274.0,2.5,16.5,352.0,379.84,298.9
2018,4,27,9,45,98.0,318.0,2.55,16.8,394.0,423.15,330.57
2018,4,27,10,0,92.0,362.0,2.6,17.1,436.0,456.92,354.29
2018,4,27,10,15,87.0,357.0,2.65,17.3,429.0,447.25,346.19
2018,4,27,10,30,82.0,352.0,2.7,17.5,422.0,437.27,338.13
2018,4,27,10,45,195.0,377.5,2.8,17.7,549.0,581.87,448.08
2018,4,27,11,0,308.0,403.0,2.9,17.9,676.0,726.87,553.47
2018,4,27,11,15,349.0,398.0,2.9,18.0,711.5,760.63,576.83
2018,4,27,11,30,390.0,393.0,2.9,18.1,747.0,793.07,599.88
2018,4,27,11,45,394.0,390.5,2.95,18.25,750.0,790.27,597.59
2018,4,27,12,0,398.0,388.0,3.0,18.4,753.0,791.11,598.03
2018,4,27,12,15,469.0,344.0,3.05,18.4,773.0,806.91,611.96
2018,4,27,12,30,540.0,300.0,3.1,18.4,793.0,819.04,623.19
2018,4,27,12,45,662.5,245.5,3.15,18.4,843.5,865.01,658.98
2018,4,27,13,0,785.0,191.0,3.2,18.4,894.0,900.66,684.19
2018,4,27,13,15,640.5,257.0,3.25,18.3,823.0,819.76,627.0
2018,4,27,13,30,496.0,323.0,3.3,18.2,752.0,740.89,568.2
2018,4,27,13,45,500.0,311.5,3.35,18.15,733.5,713.85,550.11
2018,4,27,14,0,504.0,300.0,3.4,18.1,715.0,685.18,530.22
2018,4,27,14,15,534.0,275.0,3.45,17.9,699.5,661.12,514.37
2018,4,27,14,30,564.0,250.0,3.5,17.7,684.0,633.55,495.45
2018,4,27,14,45,680.5,196.0,3.55,17.55,693.5,631.43,496.19
2018,4,27,15,0,797.0,142.0,3.6,17.4,703.0,618.37,487.61
2018,4,27,15,15,790.0,135.0,3.6,17.4,662.5,568.19,448.11
2018,4,27,15,30,783.0,128.0,3.6,17.4,622.0,517.25,407.13
2018,4,27,15,45,761.0,124.0,3.6,16.8,573.5,459.66,360.68
2018,4,27,16,0,739.0,120.0,3.6,16.2,525.0,405.09,315.14
2018,4,27,16,15,710.0,115.0,3.55,15.8,474.0,348.65,266.73
2018,4,27,16,30,681.0,110.0,3.5,15.4,423.0,294.71,219.48
2018,4,27,16,45,641.5,103.5,3.45,15.0,370.0,239.71,171.47
2018,4,27,17,0,602.0,97.0,3.4,14.6,317.0,188.89,127.79
2018,4,27,17,15,547.0,89.5,3.15,14.0,265.0,139.72,88.69
2018,4,27,17,30,492.0,82.0,2.9,13.4,213.0,96.99,59.66
2018,4,27,17,45,413.5,71.0,2.6,12.8,164.5,56.06,44.49
2018,4,27,18,0,335.0,60.0,2.3,12.2,116.0,45.35,34.59
2018,4,27,18,15,228.5,45.5,2.1,11.65,77.5,35.29,24.8
2018,4,27,18,30,122.0,31.0,1.9,11.1,39.0,25.55,9.58
2018,4,27,18,45,62.5,16.5,1.65,10.5,20.5,16.22,0.0
2018,4,27,19,0,3.0,2.0,1.4,9.9,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.4,9.7,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,28,5,15,2.5,3.0,1.25,9.4,3.0,0.0,0.0
2018,4,28,5,30,5.0,6.0,1.5,9.9,6.0,6.69,0.0
2018,4,28,5,45,2.5,11.5,1.8,10.4,11.5,11.62,2.91
2018,4,28,6,0,0.0,17.0,2.1,10.9,17.0,16.39,8.12
2018,4,28,6,15,0.0,26.0,2.25,11.25,26.0,25.09,15.83
2018,4,28,6,30,0.0,35.0,2.4,11.6,35.0,33.79,23.49
2018,4,28,6,45,0.0,35.5,2.55,12.0,35.5,34.27,23.95
2018,4,28,7,0,0.0,36.0,2.7,12.4,36.0,34.75,24.32
2018,4,28,7,15,0.0,50.0,2.75,12.75,50.0,48.3,35.81
2018,4,28,7,30,0.0,64.0,2.8,13.1,64.0,61.86,47.14
2018,4,28,7,45,7.0,100.5,2.85,13.45,104.0,102.2,80.96
2018,4,28,8,0,14.0,137.0,2.9,13.8,144.0,143.93,115.3
2018,4,28,8,15,181.0,180.0,2.9,14.05,288.5,327.03,267.51
2018,4,28,8,30,348.0,223.0,2.9,14.3,433.0,507.11,410.01
2018,4,28,8,45,522.0,193.0,2.9,14.55,535.0,633.37,507.58
2018,4,28,9,0,696.0,163.0,2.9,14.8,637.0,766.23,606.03
2018,4,28,9,15,402.0,208.0,2.95,15.0,485.5,579.57,461.3
2018,4,28,9,30,108.0,253.0,3.0,15.2,334.0,360.94,286.29
2018,4,28,9,45,54.0,186.0,3.05,15.45,226.5,236.25,187.51
2018,4,28,10,0,0.0,119.0,3.1,15.7,119.0,115.67,88.82
2018,4,28,10,15,2.5,144.5,3.15,15.8,146.5,143.19,111.06
2018,4,28,10,30,5.0,170.0,3.2,15.9,174.0,170.83,133.0
2018,4,28,10,45,19.0,220.5,3.25,16.05,237.0,239.78,187.75
2018,4,28,11,0,33.0,271.0,3.3,16.2,300.0,304.9,238.45
2018,4,28,11,15,81.0,357.5,3.35,16.2,430.5,440.49,343.02
2018,4,28,11,30,129.0,444.0,3.4,16.2,561.0,583.3,449.07
2018,4,28,11,45,73.5,351.5,3.4,16.2,418.5,424.4,329.28
2018,4,28,12,0,18.0,259.0,3.4,16.2,276.0,270.77,210.55
2018,4,28,12,15,51.5,310.5,3.45,16.05,358.0,358.19,279.74
2018,4,28,12,30,85.0,362.0,3.5,15.9,440.0,439.61,342.46
2018,4,28,12,45,86.5,377.5,3.55,15.8,456.0,453.54,352.77
2018,4,28,13,0,88.0,393.0,3.6,15.7,472.0,466.88,362.94
2018,4,28,13,15,87.0,398.0,3.65,15.5,475.0,467.02,363.4
2018,4,28,13,30,86.0,403.0,3.7,15.3,478.0,466.8,363.68
2018,4,28,13,45,68.0,374.0,3.7,15.1,432.0,419.38,327.9
2018,4,28,14,0,50.0,345.0,3.7,14.9,386.0,373.34,292.95
2018,4,28,14,15,50.5,331.5,3.75,14.9,371.5,357.28,281.15
2018,4,28,14,30,51.0,318.0,3.8,14.9,357.0,341.14,269.13
2018,4,28,14,45,259.0,270.0,3.8,14.9,454.5,427.2,341.03
2018,4,28,15,0,467.0,222.0,3.8,14.9,552.0,493.76,394.89
2018,4,28,15,15,647.0,165.5,3.8,14.9,592.0,516.74,413.05
2018,4,28,15,30,827.0,109.0,3.8,14.9,632.0,522.49,416.01
2018,4,28,15,45,756.5,119.0,3.75,14.45,569.5,453.94,359.8
2018,4,28,16,0,686.0,129.0,3.7,14.0,507.0,393.06,308.96
2018,4,28,16,15,520.0,149.5,3.65,13.75,420.0,314.95,245.16
2018,4,28,16,30,354.0,170.0,3.6,13.5,333.0,255.98,198.12
2018,4,28,16,45,354.5,147.5,3.55,13.3,294.0,214.42,161.86
2018,4,28,17,0,355.0,125.0,3.5,13.1,255.0,169.7,122.96
2018,4,28,17,15,413.0,100.5,3.25,12.65,229.0,133.36,89.69
2018,4,28,17,30,471.0,76.0,3.0,12.2,203.0,90.84,55.22
2018,4,28,17,45,400.0,65.5,2.8,11.8,157.0,52.41,36.22
2018,4,28,18,0,329.0,55.0,2.6,11.4,111.0,41.18,31.04
2018,4,28,18,15,256.5,42.5,2.4,11.05,77.0,32.69,22.71
2018,4,28,18,30,184.0,30.0,2.2,10.7,43.0,23.75,9.66
2018,4,28,18,45,96.0,16.0,2.0,10.35,22.5,15.73,0.0
2018,4,28,19,0,8.0,2.0,1.8,10.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.75,9.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,29,5,15,36.5,9.0,1.4,9.0,10.5,8.85,0.0
2018,4,29,5,30,73.0,18.0,1.7,9.4,21.0,29.5,0.0
2018,4,29,5,45,71.0,21.0,1.95,9.85,27.5,41.33,23.51
2018,4,29,6,0,69.0,24.0,2.2,10.3,34.0,46.85,31.82
2018,4,29,6,15,34.5,31.0,2.4,10.55,36.0,43.87,31.31
2018,4,29,6,30,0.0,38.0,2.6,10.8,38.0,36.69,26.07
2018,4,29,6,45,7.0,63.0,2.75,11.1,65.5,64.12,49.74
2018,4,29,7,0,14.0,88.0,2.9,11.4,93.0,93.06,74.45
2018,4,29,7,15,21.5,116.0,2.95,11.65,125.0,129.67,105.31
2018,4,29,7,30,29.0,144.0,3.0,11.9,157.0,164.42,134.11
2018,4,29,7,45,24.5,138.0,3.05,12.15,149.5,155.52,126.15
2018,4,29,8,0,20.0,132.0,3.1,12.4,142.0,146.64,118.26
2018,4,29,8,15,127.5,179.5,3.15,12.7,256.0,281.13,230.69
2018,4,29,8,30,235.0,227.0,3.2,13.0,370.0,426.21,347.11
2018,4,29,8,45,173.5,238.5,3.3,13.35,348.5,389.83,315.48
2018,4,29,9,0,112.0,250.0,3.4,13.7,327.0,356.29,286.45
2018,4,29,9,15,99.0,265.0,3.45,14.0,336.0,363.88,291.14
2018,4,29,9,30,86.0,280.0,3.5,14.3,345.0,362.12,288.44
2018,4,29,9,45,202.0,288.5,3.55,14.65,449.5,494.77,393.49
2018,4,29,10,0,318.0,297.0,3.6,15.0,554.0,615.24,485.69
2018,4,29,10,15,368.0,266.5,3.65,15.2,574.0,643.54,507.14
2018,4,29,10,30,418.0,236.0,3.7,15.4,594.0,663.12,522.81
2018,4,29,10,45,399.0,286.0,3.8,15.55,634.0,700.53,547.85
2018,4,29,11,0,380.0,336.0,3.9,15.7,674.0,734.96,570.46
2018,4,29,11,15,251.0,347.5,3.9,15.65,572.0,611.97,476.68
2018,4,29,11,30,122.0,359.0,3.9,15.6,470.0,488.29,380.65
2018,4,29,11,45,143.5,407.5,3.95,15.6,539.0,557.06,432.58
2018,4,29,12,0,165.0,456.0,4.0,15.6,608.0,624.34,481.84
2018,4,29,12,15,206.0,442.5,4.0,15.55,631.5,645.37,498.5
2018,4,29,12,30,247.0,429.0,4.0,15.5,655.0,669.53,517.52
2018,4,29,12,45,349.0,383.5,4.0,15.5,699.0,710.04,550.62
2018,4,29,13,0,451.0,338.0,4.0,15.5,743.0,749.4,582.28
2018,4,29,13,15,653.5,242.5,3.95,15.45,817.0,817.84,637.55
2018,4,29,13,30,856.0,147.0,3.9,15.4,891.0,871.58,676.88
2018,4,29,13,45,862.5,139.5,3.85,15.4,870.5,838.41,653.31
2018,4,29,14,0,869.0,132.0,3.8,15.4,850.0,804.79,629.95
2018,4,29,14,15,852.5,133.0,3.8,15.35,815.0,760.15,598.79
2018,4,29,14,30,836.0,134.0,3.8,15.3,780.0,713.39,565.22
2018,4,29,14,45,838.0,125.5,3.8,15.25,746.0,668.83,531.72
2018,4,29,15,0,840.0,117.0,3.8,15.2,712.0,622.24,495.8
2018,4,29,15,15,825.0,114.0,3.8,15.2,668.5,569.54,453.95
2018,4,29,15,30,810.0,111.0,3.8,15.2,625.0,516.76,410.94
2018,4,29,15,45,791.5,107.0,3.8,14.9,577.5,461.6,365.32
2018,4,29,16,0,773.0,103.0,3.8,14.6,530.0,407.24,318.98
2018,4,29,16,15,749.0,98.5,3.75,14.25,480.0,351.55,270.44
2018,4,29,16,30,725.0,94.0,3.7,13.9,430.0,295.17,220.43
2018,4,29,16,45,691.5,88.5,3.65,13.6,378.0,240.09,171.34
2018,4,29,17,0,658.0,83.0,3.6,13.3,326.0,188.43,125.93
2018,4,29,17,15,611.0,76.0,3.45,12.85,274.5,137.39,84.28
2018,4,29,17,30,564.0,69.0,3.3,12.4,223.0,91.72,52.31
2018,4,29,17,45,467.5,61.5,3.1,11.95,170.5,50.55,33.42
2018,4,29,18,0,371.0,54.0,2.9,11.5,118.0,40.3,30.27
2018,4,29,18,15,243.5,40.5,2.65,11.0,77.0,30.94,21.28
2018,4,29,18,30,116.0,27.0,2.4,10.5,36.0,21.1,8.78
2018,4,29,18,45,62.0,14.5,2.15,10.05,19.0,14.25,0.0
2018,4,29,19,0,8.0,2.0,1.9,9.6,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,9.55,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,5,15,21.0,8.0,2.05,9.05,9.0,10.23,0.0
2018,4,30,5,30,42.0,16.0,2.2,9.3,18.0,25.16,0.0
2018,4,30,5,45,88.5,32.5,2.4,9.55,43.0,59.81,37.85
2018,4,30,6,0,135.0,49.0,2.6,9.8,68.0,95.01,70.39
2018,4,30,6,15,171.0,67.5,2.65,10.15,102.0,134.22,105.32
2018,4,30,6,30,207.0,86.0,2.7,10.5,136.0,177.17,143.38
2018,4,30,6,45,167.5,97.0,2.75,10.85,143.5,182.2,149.55
2018,4,30,7,0,128.0,108.0,2.8,11.2,151.0,177.81,146.64
2018,4,30,7,15,64.0,102.0,2.75,11.65,123.5,142.24,116.36
2018,4,30,7,30,0.0,96.0,2.7,12.1,96.0,93.47,73.97
2018,4,30,7,45,11.5,132.5,2.7,12.5,138.5,137.55,110.78
2018,4,30,8,0,23.0,169.0,2.7,12.9,181.0,182.9,147.83
2018,4,30,8,15,48.0,214.5,2.7,13.25,243.0,254.95,206.12
2018,4,30,8,30,73.0,260.0,2.7,13.6,305.0,324.08,260.62
2018,4,30,8,45,78.5,281.5,2.65,13.9,333.0,353.14,282.24
2018,4,30,9,0,84.0,303.0,2.6,14.2,361.0,382.31,303.81
2018,4,30,9,15,124.0,330.0,2.65,14.45,421.0,455.58,360.01
2018,4,30,9,30,164.0,357.0,2.7,14.7,481.0,522.48,410.16
2018,4,30,9,45,157.0,373.5,2.75,14.95,496.5,536.49,418.91
2018,4,30,10,0,150.0,390.0,2.8,15.2,512.0,549.53,427.22
2018,4,30,10,15,219.5,394.0,2.9,15.3,579.0,621.02,481.55
2018,4,30,10,30,289.0,398.0,3.0,15.4,646.0,702.25,541.44
2018,4,30,10,45,295.5,405.0,3.05,15.45,664.0,717.14,551.26
2018,4,30,11,0,302.0,412.0,3.1,15.5,682.0,730.84,560.72
2018,4,30,11,15,283.5,428.5,3.15,15.45,684.5,728.58,558.15
2018,4,30,11,30,265.0,445.0,3.2,15.4,687.0,724.88,554.71
2018,4,30,11,45,307.5,427.5,3.25,15.3,710.0,744.52,570.6
2018,4,30,12,0,350.0,410.0,3.3,15.2,733.0,762.52,585.14
2018,4,30,12,15,566.5,307.5,3.35,15.15,828.5,864.15,664.5
2018,4,30,12,30,783.0,205.0,3.4,15.1,924.0,951.03,728.21
2018,4,30,12,45,818.5,186.0,3.4,15.05,930.5,948.08,725.83
2018,4,30,13,0,854.0,167.0,3.4,15.0,937.0,940.85,721.37
2018,4,30,13,15,832.5,174.0,3.45,15.05,912.0,905.15,697.27
2018,4,30,13,30,811.0,181.0,3.5,15.1,887.0,867.83,672.08
2018,4,30,13,45,796.0,181.5,3.55,15.15,858.0,828.18,645.04
2018,4,30,14,0,781.0,182.0,3.6,15.2,829.0,787.18,616.78
2018,4,30,14,15,802.0,166.0,3.65,15.15,808.5,755.75,595.23
2018,4,30,14,30,823.0,150.0,3.7,15.1,788.0,720.63,570.0
2018,4,30,14,45,813.0,145.5,3.7,15.0,750.0,672.62,533.91
2018,4,30,15,0,803.0,141.0,3.7,14.9,712.0,623.67,496.32
2018,4,30,15,15,786.5,138.0,3.7,14.9,668.5,571.81,455.3
2018,4,30,15,30,770.0,135.0,3.7,14.9,625.0,518.2,411.92
2018,4,30,15,45,748.0,130.5,3.65,14.45,577.0,462.63,366.43
2018,4,30,16,0,726.0,126.0,3.6,14.0,529.0,408.31,320.63
2018,4,30,16,15,696.5,121.0,3.55,13.65,478.0,352.4,272.41
2018,4,30,16,30,667.0,116.0,3.5,13.3,427.0,299.07,225.45
2018,4,30,16,45,626.5,110.0,3.45,12.95,374.5,245.03,178.01
2018,4,30,17,0,586.0,104.0,3.4,12.6,322.0,195.31,134.96
2018,4,30,17,15,531.5,95.5,3.3,12.15,270.0,146.08,95.26
2018,4,30,17,30,477.0,87.0,3.2,11.7,218.0,102.21,64.3
2018,4,30,17,45,401.0,75.5,3.1,11.3,169.5,62.07,43.38
2018,4,30,18,0,325.0,64.0,3.0,10.9,121.0,48.27,37.46
2018,4,30,18,15,224.5,48.5,2.85,10.55,82.0,37.49,27.08
2018,4,30,18,30,124.0,33.0,2.7,10.2,43.0,27.17,13.81
2018,4,30,18,45,64.0,17.5,2.5,9.8,22.5,17.2,0.0
2018,4,30,19,0,4.0,2.0,2.3,9.4,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,2.1,9.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,1,5,15,24.0,9.5,2.45,8.5,10.5,12.09,0.0
2018,5,1,5,30,48.0,19.0,2.5,8.7,21.0,29.85,0.0
2018,5,1,5,45,121.0,34.5,2.6,8.9,49.5,69.45,45.11
2018,5,1,6,0,194.0,50.0,2.7,9.1,78.0,116.7,87.22
2018,5,1,6,15,226.5,66.0,2.65,9.35,111.5,151.07,118.91
2018,5,1,6,30,259.0,82.0,2.6,9.6,145.0,192.93,156.67
2018,5,1,6,45,161.5,99.0,2.6,9.8,141.5,182.03,149.98
2018,5,1,7,0,64.0,116.0,2.6,10.0,138.0,150.58,123.86
2018,5,1,7,15,68.5,121.5,2.55,10.55,148.5,160.97,132.6
2018,5,1,7,30,73.0,127.0,2.5,11.1,159.0,177.27,145.95
2018,5,1,7,45,263.0,154.5,2.4,11.65,290.5,337.3,279.76
2018,5,1,8,0,453.0,182.0,2.3,12.2,422.0,515.62,421.13
2018,5,1,8,15,587.5,162.5,2.35,12.85,504.0,613.81,496.14
2018,5,1,8,30,722.0,143.0,2.4,13.5,586.0,718.73,574.24
2018,5,1,8,45,748.5,144.0,2.4,14.1,632.5,767.22,605.81
2018,5,1,9,0,775.0,145.0,2.4,14.7,679.0,815.24,636.88
2018,5,1,9,15,800.5,141.5,2.45,15.25,721.0,853.84,661.27
2018,5,1,9,30,826.0,138.0,2.5,15.8,763.0,894.25,686.72
2018,5,1,9,45,851.0,131.5,2.55,16.3,800.5,929.39,708.38
2018,5,1,10,0,876.0,125.0,2.6,16.8,838.0,957.11,724.87
2018,5,1,10,15,884.0,125.5,2.7,17.2,866.0,979.48,738.51
2018,5,1,10,30,892.0,126.0,2.8,17.6,894.0,998.91,750.25
2018,5,1,10,45,897.5,127.0,2.85,18.0,915.0,1013.33,758.26
2018,5,1,11,0,903.0,128.0,2.9,18.4,936.0,1024.51,764.24
2018,5,1,11,15,907.0,128.0,2.9,18.65,949.5,1029.86,766.46
2018,5,1,11,30,911.0,128.0,2.9,18.9,963.0,1031.85,766.63
2018,5,1,11,45,913.0,128.0,2.95,19.1,968.5,1028.48,764.04
2018,5,1,12,0,915.0,128.0,3.0,19.3,974.0,1021.73,759.37
2018,5,1,12,15,916.0,126.5,3.0,19.4,971.5,1009.15,750.83
2018,5,1,12,30,917.0,125.0,3.0,19.5,969.0,993.29,740.26
2018,5,1,12,45,917.5,123.0,3.05,19.6,959.5,973.24,727.41
2018,5,1,13,0,918.0,121.0,3.1,19.7,950.0,950.06,712.49
2018,5,1,13,15,914.0,120.5,3.2,19.7,932.0,921.36,694.44
2018,5,1,13,30,910.0,120.0,3.3,19.7,914.0,889.94,674.42
2018,5,1,13,45,780.0,180.5,3.35,19.7,847.5,814.89,623.46
2018,5,1,14,0,650.0,241.0,3.4,19.7,781.0,743.63,571.67
2018,5,1,14,15,658.5,227.0,3.5,19.5,756.0,709.22,548.55
2018,5,1,14,30,667.0,213.0,3.6,19.3,731.0,672.55,522.93
2018,5,1,14,45,545.0,245.0,3.65,19.15,654.5,591.43,461.31
2018,5,1,15,0,423.0,277.0,3.7,19.0,578.0,519.6,405.91
2018,5,1,15,15,353.0,275.0,3.7,19.0,516.0,456.23,357.02
2018,5,1,15,30,283.0,273.0,3.7,19.0,454.0,398.52,311.96
2018,5,1,15,45,367.5,231.0,3.8,18.2,447.5,382.28,300.01
2018,5,1,16,0,452.0,189.0,3.9,17.4,441.0,355.28,277.8
2018,5,1,16,15,423.5,177.0,3.9,16.7,395.5,307.69,238.62
2018,5,1,16,30,395.0,165.0,3.9,16.0,350.0,262.87,201.16
2018,5,1,16,45,363.5,149.0,3.9,15.35,303.5,216.76,162.5
2018,5,1,17,0,332.0,133.0,3.9,14.7,257.0,177.24,129.57
2018,5,1,17,15,352.5,109.0,3.8,13.95,222.5,134.98,93.22
2018,5,1,17,30,373.0,85.0,3.7,13.2,188.0,93.93,60.6
2018,5,1,17,45,345.5,70.0,3.6,12.45,150.0,57.61,39.49
2018,5,1,18,0,318.0,55.0,3.5,11.7,112.0,40.88,30.81
2018,5,1,18,15,247.0,43.5,3.3,11.2,79.0,33.23,23.38
2018,5,1,18,30,176.0,32.0,3.1,10.7,46.0,25.19,13.01
2018,5,1,18,45,93.5,18.0,2.9,10.15,25.0,17.69,0.0
2018,5,1,19,0,11.0,4.0,2.7,9.6,4.0,0.0,0.0
2018,5,1,19,15,5.5,2.0,2.75,9.5,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,2,5,15,51.0,11.5,2.15,8.9,14.0,17.27,0.0
2018,5,2,5,30,102.0,23.0,2.2,9.1,28.0,45.48,0.0
2018,5,2,5,45,211.5,37.5,2.2,9.25,64.0,96.96,64.35
2018,5,2,6,0,321.0,52.0,2.2,9.4,100.0,154.74,115.33
2018,5,2,6,15,404.5,62.5,2.15,9.8,147.0,211.56,165.76
2018,5,2,6,30,488.0,73.0,2.1,10.2,194.0,279.03,224.99
2018,5,2,6,45,546.5,80.5,2.05,10.55,245.5,339.7,277.98
2018,5,2,7,0,605.0,88.0,2.0,10.9,297.0,405.6,333.72
2018,5,2,7,15,648.0,92.5,1.9,11.5,349.5,464.7,381.83
2018,5,2,7,30,691.0,97.0,1.8,12.1,402.0,526.73,430.38
2018,5,2,7,45,724.5,100.5,1.7,12.7,454.5,584.16,473.48
2018,5,2,8,0,758.0,104.0,1.6,13.3,507.0,640.97,514.5
2018,5,2,8,15,781.5,107.0,1.5,14.0,556.5,692.95,549.31
2018,5,2,8,30,805.0,110.0,1.4,14.7,606.0,744.7,581.91
2018,5,2,8,45,824.5,111.5,1.3,15.4,651.5,791.06,609.65
2018,5,2,9,0,844.0,113.0,1.2,16.1,697.0,836.28,635.76
2018,5,2,9,15,857.0,114.5,1.15,16.7,737.0,874.47,657.32
2018,5,2,9,30,870.0,116.0,1.1,17.3,777.0,905.49,673.78
2018,5,2,9,45,881.0,117.0,1.1,17.95,811.5,936.82,690.96
2018,5,2,10,0,892.0,118.0,1.1,18.6,846.0,965.61,706.29
2018,5,2,10,15,899.0,118.5,1.2,19.15,873.5,987.3,719.06
2018,5,2,10,30,906.0,119.0,1.3,19.7,901.0,1005.97,729.99
2018,5,2,10,45,911.5,119.5,1.4,20.25,921.5,1020.02,738.06
2018,5,2,11,0,917.0,120.0,1.5,20.8,942.0,1030.79,744.16
2018,5,2,11,15,919.5,121.0,1.7,21.05,955.5,1035.75,749.07
2018,5,2,11,30,922.0,122.0,1.9,21.3,969.0,1037.3,751.77
2018,5,2,11,45,923.5,122.0,2.1,21.55,974.0,1033.4,750.93
2018,5,2,12,0,925.0,122.0,2.3,21.8,979.0,1026.1,747.85
2018,5,2,12,15,925.0,121.5,2.5,21.8,976.5,1013.48,741.95
2018,5,2,12,30,925.0,121.0,2.7,21.8,974.0,997.57,733.81
2018,5,2,12,45,923.5,120.0,2.85,21.85,963.5,976.55,721.59
2018,5,2,13,0,922.0,119.0,3.0,21.9,953.0,952.44,707.23
2018,5,2,13,15,918.0,118.0,3.1,21.75,935.0,923.17,689.44
2018,5,2,13,30,914.0,117.0,3.2,21.6,917.0,891.17,669.65
2018,5,2,13,45,908.5,115.5,3.3,21.45,891.5,854.89,646.71
2018,5,2,14,0,903.0,114.0,3.4,21.3,866.0,816.3,621.88
2018,5,2,14,15,895.0,112.5,3.4,21.05,834.0,773.72,593.66
2018,5,2,14,30,887.0,111.0,3.4,20.8,802.0,729.4,563.88
2018,5,2,14,45,877.5,108.5,3.4,20.55,764.0,681.61,529.73
2018,5,2,15,0,868.0,106.0,3.4,20.3,726.0,632.63,493.18
2018,5,2,15,15,853.5,103.5,3.4,20.3,682.5,579.9,452.33
2018,5,2,15,30,839.0,101.0,3.4,20.3,639.0,525.09,408.86
2018,5,2,15,45,822.0,98.0,3.3,19.6,592.0,470.22,364.86
2018,5,2,16,0,805.0,95.0,3.2,18.9,545.0,415.93,319.87
2018,5,2,16,15,783.0,90.5,3.2,18.35,494.5,359.31,271.73
2018,5,2,16,30,761.0,86.0,3.2,17.8,444.0,304.33,223.73
2018,5,2,16,45,729.0,81.0,3.15,17.25,391.5,248.34,174.62
2018,5,2,17,0,697.0,76.0,3.1,16.7,339.0,192.84,126.51
2018,5,2,17,15,651.0,70.5,2.95,15.95,286.5,141.0,84.39
2018,5,2,17,30,605.0,65.0,2.8,15.2,234.0,94.35,51.59
2018,5,2,17,45,536.5,57.5,2.65,14.45,184.5,50.9,30.44
2018,5,2,18,0,468.0,50.0,2.5,13.7,135.0,36.61,26.83
2018,5,2,18,15,360.0,40.0,2.3,13.0,93.0,30.65,21.02
2018,5,2,18,30,252.0,30.0,2.1,12.3,51.0,24.31,12.79
2018,5,2,18,45,139.0,17.0,1.9,11.65,27.5,16.71,0.0
2018,5,2,19,0,26.0,4.0,1.7,11.0,4.0,0.0,0.0
2018,5,2,19,15,13.0,2.0,1.75,10.7,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,5,15,0.5,1.5,2.25,9.6,1.5,1.53,0.0
2018,5,3,5,30,1.0,3.0,2.3,9.7,3.0,3.08,0.0
2018,5,3,5,45,42.0,9.5,2.4,9.85,16.0,23.05,11.56
2018,5,3,6,0,83.0,16.0,2.5,10.0,29.0,44.57,29.97
2018,5,3,6,15,60.5,18.0,2.5,10.15,29.5,40.67,28.36
2018,5,3,6,30,38.0,20.0,2.5,10.3,30.0,37.17,26.31
2018,5,3,6,45,19.0,27.5,2.45,10.5,32.5,35.19,24.95
2018,5,3,7,0,0.0,35.0,2.4,10.7,35.0,33.79,23.66
2018,5,3,7,15,0.0,37.5,2.4,11.0,37.5,36.21,25.65
2018,5,3,7,30,0.0,40.0,2.4,11.3,40.0,38.63,27.59
2018,5,3,7,45,0.0,46.5,2.4,11.55,46.5,44.93,32.82
2018,5,3,8,0,0.0,53.0,2.4,11.8,53.0,51.23,38.0
2018,5,3,8,15,0.0,67.0,2.4,12.3,67.0,64.79,49.19
2018,5,3,8,30,0.0,81.0,2.4,12.8,81.0,78.37,60.25
2018,5,3,8,45,0.0,99.5,2.45,13.25,99.5,96.42,74.88
2018,5,3,9,0,0.0,118.0,2.5,13.7,118.0,114.68,89.51
2018,5,3,9,15,2.5,153.5,2.55,14.2,155.5,152.07,119.55
2018,5,3,9,30,5.0,189.0,2.6,14.7,193.0,189.76,149.31
2018,5,3,9,45,8.5,215.5,2.65,15.2,222.5,219.53,172.41
2018,5,3,10,0,12.0,242.0,2.7,15.7,252.0,249.43,195.34
2018,5,3,10,15,18.0,275.0,2.75,16.05,290.5,288.37,225.21
2018,5,3,10,30,24.0,308.0,2.8,16.4,329.0,334.99,260.5
2018,5,3,10,45,29.0,336.5,2.9,16.7,362.5,368.95,285.8
2018,5,3,11,0,34.0,365.0,3.0,17.0,396.0,402.71,310.75
2018,5,3,11,15,84.5,392.5,3.0,17.2,470.0,480.01,369.77
2018,5,3,11,30,135.0,420.0,3.0,17.4,544.0,564.06,432.14
2018,5,3,11,45,388.0,344.5,3.05,17.6,704.0,744.59,569.84
2018,5,3,12,0,641.0,269.0,3.1,17.8,864.0,908.98,689.84
2018,5,3,12,15,789.5,193.0,3.1,17.9,924.0,961.14,724.56
2018,5,3,12,30,938.0,117.0,3.1,18.0,984.0,1006.55,754.53
2018,5,3,12,45,939.0,115.0,3.15,18.15,974.5,986.62,740.98
2018,5,3,13,0,940.0,113.0,3.2,18.3,965.0,963.46,725.88
2018,5,3,13,15,936.5,111.5,3.2,18.35,946.5,933.71,706.21
2018,5,3,13,30,933.0,110.0,3.2,18.4,928.0,901.16,684.62
2018,5,3,13,45,928.0,108.5,3.25,18.45,902.5,864.73,660.57
2018,5,3,14,0,923.0,107.0,3.3,18.5,877.0,825.9,634.65
2018,5,3,14,15,915.0,106.0,3.3,18.45,845.0,783.12,605.65
2018,5,3,14,30,907.0,105.0,3.3,18.4,813.0,738.53,575.08
2018,5,3,14,45,896.0,103.5,3.3,18.3,774.5,689.91,540.14
2018,5,3,15,0,885.0,102.0,3.3,18.2,736.0,640.19,502.51
2018,5,3,15,15,865.0,100.5,3.3,18.2,689.0,584.56,459.24
2018,5,3,15,30,845.0,99.0,3.3,18.2,642.0,527.3,413.64
2018,5,3,15,45,807.5,99.5,3.15,17.8,587.0,465.98,363.96
2018,5,3,16,0,770.0,100.0,3.0,17.4,532.0,407.37,315.19
2018,5,3,16,15,767.0,94.0,2.9,17.05,490.5,358.0,272.11
2018,5,3,16,30,764.0,88.0,2.8,16.7,449.0,308.24,227.52
2018,5,3,16,45,716.5,84.5,2.75,16.35,392.0,247.04,174.52
2018,5,3,17,0,669.0,81.0,2.7,16.0,335.0,193.13,128.2
2018,5,3,17,15,627.0,75.5,2.55,15.3,285.0,143.35,87.53
2018,5,3,17,30,585.0,70.0,2.4,14.6,235.0,98.35,55.56
2018,5,3,17,45,513.0,62.0,2.25,13.95,185.0,55.47,34.05
2018,5,3,18,0,441.0,54.0,2.1,13.3,135.0,40.14,30.02
2018,5,3,18,15,330.0,42.0,1.95,12.6,92.0,32.39,22.63
2018,5,3,18,30,219.0,30.0,1.8,11.9,49.0,23.35,12.5
2018,5,3,18,45,122.0,17.0,1.6,11.2,26.5,16.71,0.0
2018,5,3,19,0,25.0,4.0,1.4,10.5,4.0,0.0,0.0
2018,5,3,19,15,12.5,2.0,1.45,10.2,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
