Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,4,5,15,29.0,8.5,1.05,7.85,10.0,11.87,0.0
2018,5,4,5,30,58.0,17.0,1.3,8.3,20.0,29.79,1.12
2018,5,4,5,45,118.0,28.5,1.55,8.8,44.0,65.25,43.47
2018,5,4,6,0,178.0,40.0,1.8,9.3,68.0,101.3,75.37
2018,5,4,6,15,108.0,52.5,1.9,9.95,71.5,96.24,74.97
2018,5,4,6,30,38.0,65.0,2.0,10.6,75.0,80.36,63.31
2018,5,4,6,45,24.0,72.5,2.15,11.25,79.5,83.38,66.18
2018,5,4,7,0,10.0,80.0,2.3,11.9,84.0,82.8,65.5
2018,5,4,7,15,81.5,130.5,2.15,12.55,166.5,183.12,150.19
2018,5,4,7,30,153.0,181.0,2.0,13.2,249.0,284.39,232.85
2018,5,4,7,45,262.0,187.5,1.85,13.85,321.0,374.01,304.6
2018,5,4,8,0,371.0,194.0,1.7,14.5,393.0,466.78,376.5
2018,5,4,8,15,442.0,197.0,1.45,15.35,456.0,544.5,432.84
2018,5,4,8,30,513.0,200.0,1.2,16.2,519.0,619.33,484.55
2018,5,4,8,45,519.0,214.5,0.9,17.0,557.0,658.2,506.37
2018,5,4,9,0,525.0,229.0,0.6,17.8,595.0,695.83,525.91
2018,5,4,9,15,535.5,242.5,0.55,18.65,634.0,734.91,548.62
2018,5,4,9,30,546.0,256.0,0.5,19.5,673.0,772.72,569.79
2018,5,4,9,45,673.0,209.0,0.45,20.4,746.0,855.01,621.96
2018,5,4,10,0,800.0,162.0,0.4,21.3,819.0,933.53,666.14
2018,5,4,10,15,782.5,180.0,0.45,22.2,840.0,948.39,671.93
2018,5,4,10,30,765.0,198.0,0.5,23.1,861.0,964.05,679.29
2018,5,4,10,45,692.0,247.0,0.55,23.95,857.5,950.19,668.76
2018,5,4,11,0,619.0,296.0,0.6,24.8,854.0,930.89,653.44
2018,5,4,11,15,546.0,334.5,0.7,25.25,831.5,897.34,631.16
2018,5,4,11,30,473.0,373.0,0.8,25.7,809.0,861.86,607.49
2018,5,4,11,45,579.5,321.0,0.95,26.1,858.0,908.65,641.93
2018,5,4,12,0,686.0,269.0,1.1,26.5,907.0,953.12,673.46
2018,5,4,12,15,803.0,195.5,1.05,26.65,940.5,977.14,686.62
2018,5,4,12,30,920.0,122.0,1.0,26.8,974.0,995.28,696.21
2018,5,4,12,45,881.5,144.0,1.0,26.95,953.0,962.86,675.96
2018,5,4,13,0,843.0,166.0,1.0,27.1,932.0,932.55,657.63
2018,5,4,13,15,769.0,205.0,1.05,27.15,893.5,884.33,628.98
2018,5,4,13,30,695.0,244.0,1.1,27.2,855.0,835.09,598.54
2018,5,4,13,45,704.0,230.5,1.15,27.25,834.0,804.38,580.32
2018,5,4,14,0,713.0,217.0,1.2,27.3,813.0,771.13,559.82
2018,5,4,14,15,755.0,185.5,1.35,27.15,795.5,742.51,544.17
2018,5,4,14,30,797.0,154.0,1.5,27.0,778.0,709.43,524.58
2018,5,4,14,45,814.0,137.5,1.65,26.85,748.0,668.9,498.32
2018,5,4,15,0,831.0,121.0,1.8,26.7,718.0,625.14,468.66
2018,5,4,15,15,823.0,114.0,1.8,26.7,675.5,573.14,430.57
2018,5,4,15,30,815.0,107.0,1.8,26.7,633.0,520.44,390.83
2018,5,4,15,45,799.5,104.5,2.15,25.85,588.5,468.0,352.16
2018,5,4,16,0,784.0,102.0,2.5,25.0,544.0,416.02,311.71
2018,5,4,16,15,758.0,98.5,2.65,24.2,493.5,360.07,266.22
2018,5,4,16,30,732.0,95.0,2.8,23.4,443.0,303.62,219.05
2018,5,4,16,45,698.5,89.5,2.95,22.55,390.5,248.17,172.11
2018,5,4,17,0,665.0,84.0,3.1,21.7,338.0,196.13,128.16
2018,5,4,17,15,619.0,78.0,3.05,20.5,286.5,145.58,87.97
2018,5,4,17,30,573.0,72.0,3.0,19.3,235.0,100.26,56.33
2018,5,4,17,45,506.0,63.0,2.9,18.15,185.5,57.19,34.39
2018,5,4,18,0,439.0,54.0,2.8,17.0,136.0,39.93,29.38
2018,5,4,18,15,335.0,43.5,2.65,16.05,94.5,33.66,23.41
2018,5,4,18,30,231.0,33.0,2.5,15.1,53.0,25.79,14.53
2018,5,4,18,45,127.0,19.0,2.3,14.15,29.0,18.68,0.0
2018,5,4,19,0,23.0,5.0,2.1,13.2,5.0,4.91,0.0
2018,5,4,19,15,11.5,2.5,2.05,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,5,5,15,2.5,7.5,1.75,9.75,7.5,7.68,0.0
2018,5,5,5,30,5.0,15.0,1.8,10.1,15.0,15.52,0.03
2018,5,5,5,45,2.5,28.0,1.85,10.4,28.0,27.73,16.94
2018,5,5,6,0,0.0,41.0,1.9,10.7,41.0,40.0,28.32
2018,5,5,6,15,0.0,55.5,1.9,11.05,55.5,54.36,41.03
2018,5,5,6,30,0.0,70.0,1.9,11.4,70.0,68.68,53.49
2018,5,5,6,45,1.5,88.0,1.85,11.75,88.5,87.32,69.36
2018,5,5,7,0,3.0,106.0,1.8,12.1,107.0,106.09,85.04
2018,5,5,7,15,12.0,132.0,1.85,12.3,137.0,137.46,111.15
2018,5,5,7,30,21.0,158.0,1.9,12.5,167.0,169.7,137.56
2018,5,5,7,45,73.0,195.5,1.95,12.7,233.5,248.51,202.4
2018,5,5,8,0,125.0,233.0,2.0,12.9,300.0,333.89,270.75
2018,5,5,8,15,170.5,255.0,2.05,13.2,356.0,395.18,318.6
2018,5,5,8,30,216.0,277.0,2.1,13.5,412.0,459.65,368.05
2018,5,5,8,45,264.0,290.5,2.1,13.85,467.0,527.59,418.9
2018,5,5,9,0,312.0,304.0,2.1,14.2,522.0,590.36,464.87
2018,5,5,9,15,325.5,319.5,2.05,15.0,558.5,627.35,489.17
2018,5,5,9,30,339.0,335.0,2.0,15.8,595.0,663.95,512.85
2018,5,5,9,45,385.0,332.5,1.9,16.6,640.0,710.56,543.97
2018,5,5,10,0,431.0,330.0,1.8,17.4,685.0,765.7,579.86
2018,5,5,10,15,435.0,341.0,1.7,18.25,709.0,787.22,590.55
2018,5,5,10,30,439.0,352.0,1.6,19.1,733.0,807.04,600.16
2018,5,5,10,45,412.0,373.0,1.5,19.95,737.5,804.97,594.0
2018,5,5,11,0,385.0,394.0,1.4,20.8,742.0,794.25,582.54
2018,5,5,11,15,334.5,420.0,1.4,21.1,725.0,770.41,563.97
2018,5,5,11,30,284.0,446.0,1.4,21.4,708.0,744.79,544.35
2018,5,5,11,45,257.5,452.0,1.45,21.7,690.5,720.94,527.45
2018,5,5,12,0,231.0,458.0,1.5,22.0,673.0,690.41,506.05
2018,5,5,12,15,181.0,457.5,1.7,21.75,626.0,636.61,469.91
2018,5,5,12,30,131.0,457.0,1.9,21.5,579.0,583.47,433.33
2018,5,5,12,45,153.0,451.0,2.05,21.2,591.5,592.71,442.29
2018,5,5,13,0,175.0,445.0,2.2,20.9,604.0,600.52,449.78
2018,5,5,13,15,125.0,412.5,2.45,20.35,525.0,517.52,391.32
2018,5,5,13,30,75.0,380.0,2.7,19.8,446.0,434.82,331.62
2018,5,5,13,45,51.0,318.5,2.9,19.2,363.0,351.51,270.62
2018,5,5,14,0,27.0,257.0,3.1,18.6,280.0,270.4,209.4
2018,5,5,14,15,36.0,276.5,3.2,17.8,305.5,293.83,228.91
2018,5,5,14,30,45.0,296.0,3.3,17.0,331.0,316.07,247.25
2018,5,5,14,45,33.5,276.0,3.45,16.2,301.5,286.35,224.99
2018,5,5,15,0,22.0,256.0,3.6,15.4,272.0,258.8,204.29
2018,5,5,15,15,41.0,257.5,3.6,15.4,285.0,267.5,211.92
2018,5,5,15,30,60.0,259.0,3.6,15.4,298.0,275.06,218.36
2018,5,5,15,45,151.5,244.0,3.85,14.55,332.0,297.36,237.4
2018,5,5,16,0,243.0,229.0,4.1,13.7,366.0,309.16,246.75
2018,5,5,16,15,312.0,199.5,3.95,13.55,359.0,292.27,231.01
2018,5,5,16,30,381.0,170.0,3.8,13.4,352.0,265.35,205.72
2018,5,5,16,45,418.5,142.0,3.7,13.25,320.5,226.58,170.26
2018,5,5,17,0,456.0,114.0,3.6,13.1,289.0,183.87,130.97
2018,5,5,17,15,505.0,94.5,3.45,12.8,261.5,146.05,96.11
2018,5,5,17,30,554.0,75.0,3.3,12.5,234.0,102.5,60.31
2018,5,5,17,45,480.0,67.0,3.1,12.15,185.0,61.18,38.52
2018,5,5,18,0,406.0,59.0,2.9,11.8,136.0,44.48,34.11
2018,5,5,18,15,309.0,47.5,2.8,11.4,95.5,36.18,26.16
2018,5,5,18,30,212.0,36.0,2.7,11.0,55.0,28.24,17.13
2018,5,5,18,45,116.0,20.5,2.6,10.55,30.0,16.38,0.0
2018,5,5,19,0,20.0,5.0,2.5,10.1,5.0,4.91,0.0
2018,5,5,19,15,10.0,2.5,2.5,9.95,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.2,8.55,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.2,8.6,2.0,0.0,0.0
2018,5,6,5,15,23.5,12.0,2.35,8.85,13.5,14.74,0.0
2018,5,6,5,30,42.0,22.0,2.5,9.1,25.0,31.53,8.13
2018,5,6,5,45,57.5,38.0,2.6,9.35,45.5,55.86,38.36
2018,5,6,6,0,73.0,54.0,2.7,9.6,66.0,80.11,60.53
2018,5,6,6,15,47.5,66.5,2.75,10.0,75.5,84.48,66.15
2018,5,6,6,30,22.0,79.0,2.8,10.4,85.0,89.26,71.15
2018,5,6,6,45,40.5,101.5,2.8,10.75,115.0,122.13,99.33
2018,5,6,7,0,59.0,124.0,2.8,11.1,145.0,156.82,128.7
2018,5,6,7,15,32.5,135.5,2.75,11.6,147.5,156.41,127.66
2018,5,6,7,30,6.0,147.0,2.7,12.1,150.0,149.15,120.55
2018,5,6,7,45,15.5,173.0,2.6,12.65,181.5,181.79,147.03
2018,5,6,8,0,25.0,199.0,2.5,13.2,213.0,215.24,173.64
2018,5,6,8,15,35.0,226.0,2.6,13.7,247.0,257.52,206.98
2018,5,6,8,30,45.0,253.0,2.7,14.2,281.0,294.59,235.64
2018,5,6,8,45,76.0,286.5,2.75,14.75,338.0,356.19,283.59
2018,5,6,9,0,107.0,320.0,2.8,15.3,395.0,419.65,331.87
2018,5,6,9,15,217.0,323.5,2.85,15.75,486.5,529.2,416.69
2018,5,6,9,30,327.0,327.0,2.9,16.2,578.0,644.79,503.04
2018,5,6,9,45,473.0,286.0,3.0,16.65,667.0,750.56,581.78
2018,5,6,10,0,619.0,245.0,3.1,17.1,756.0,855.95,658.23
2018,5,6,10,15,730.0,202.5,3.2,17.45,824.0,927.33,706.82
2018,5,6,10,30,841.0,160.0,3.3,17.8,892.0,995.14,751.4
2018,5,6,10,45,780.0,201.0,3.45,18.1,892.0,989.33,746.42
2018,5,6,11,0,719.0,242.0,3.6,18.4,892.0,975.35,736.6
2018,5,6,11,15,701.5,255.5,3.7,18.55,897.0,971.97,734.21
2018,5,6,11,30,684.0,269.0,3.8,18.7,902.0,965.62,729.69
2018,5,6,11,45,556.5,334.0,3.85,18.8,851.0,899.92,680.29
2018,5,6,12,0,429.0,399.0,3.9,18.9,800.0,833.8,630.34
2018,5,6,12,15,475.5,378.0,3.9,18.85,821.0,849.33,643.25
2018,5,6,12,30,522.0,357.0,3.9,18.8,842.0,861.9,653.52
2018,5,6,12,45,606.0,309.5,3.9,18.7,866.5,879.36,668.75
2018,5,6,13,0,690.0,262.0,3.9,18.6,891.0,892.54,680.85
2018,5,6,13,15,536.0,322.0,3.85,18.25,805.0,795.21,608.92
2018,5,6,13,30,382.0,382.0,3.8,17.9,719.0,701.95,539.17
2018,5,6,13,45,322.5,379.5,3.75,17.55,658.5,635.72,491.1
2018,5,6,14,0,263.0,377.0,3.7,17.2,598.0,572.56,444.35
2018,5,6,14,15,364.5,337.5,3.55,16.8,631.0,597.5,466.29
2018,5,6,14,30,466.0,298.0,3.4,16.4,664.0,614.4,481.2
2018,5,6,14,45,385.5,303.0,3.3,16.0,596.0,543.12,426.83
2018,5,6,15,0,305.0,308.0,3.2,15.6,528.0,478.26,377.05
2018,5,6,15,15,272.0,292.0,3.2,15.6,479.5,427.68,338.1
2018,5,6,15,30,239.0,276.0,3.2,15.6,431.0,379.94,300.8
2018,5,6,15,45,168.5,245.0,3.05,14.95,350.5,306.36,243.32
2018,5,6,16,0,98.0,214.0,2.9,14.3,270.0,238.55,189.92
2018,5,6,16,15,78.5,188.0,2.85,14.0,230.0,203.5,162.03
2018,5,6,16,30,59.0,162.0,2.8,13.7,190.0,168.71,134.1
2018,5,6,16,45,192.0,142.5,2.75,13.35,219.5,174.2,134.49
2018,5,6,17,0,325.0,123.0,2.7,13.0,249.0,166.94,122.22
2018,5,6,17,15,387.5,103.5,2.65,12.75,231.5,138.38,94.8
2018,5,6,17,30,450.0,84.0,2.6,12.5,214.0,103.08,64.66
2018,5,6,17,45,383.0,73.0,2.55,12.2,168.0,64.65,42.7
2018,5,6,18,0,316.0,62.0,2.5,11.9,122.0,45.98,35.46
2018,5,6,18,15,235.5,48.0,2.35,11.6,85.5,36.46,26.44
2018,5,6,18,30,155.0,34.0,2.2,11.3,49.0,26.44,15.94
2018,5,6,18,45,84.0,19.5,2.0,11.0,27.0,16.4,0.0
2018,5,6,19,0,13.0,5.0,1.8,10.7,5.0,4.91,0.0
2018,5,6,19,15,6.5,2.5,1.85,10.6,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,1.65,8.15,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,1.7,8.2,2.0,0.0,0.0
2018,5,7,5,15,103.5,15.0,1.95,8.95,21.5,27.91,0.0
2018,5,7,5,30,199.0,28.0,2.2,9.7,41.0,71.25,27.37
2018,5,7,5,45,316.0,39.0,2.45,10.4,81.0,124.8,85.77
2018,5,7,6,0,433.0,50.0,2.7,11.1,121.0,188.74,141.2
2018,5,7,6,15,509.0,58.0,2.65,11.7,170.5,248.02,194.19
2018,5,7,6,30,585.0,66.0,2.6,12.3,220.0,314.99,253.0
2018,5,7,6,45,635.0,72.0,2.6,12.85,272.5,375.4,305.52
2018,5,7,7,0,685.0,78.0,2.6,13.4,325.0,440.08,359.79
2018,5,7,7,15,720.5,83.0,2.55,14.05,378.5,499.54,407.85
2018,5,7,7,30,756.0,88.0,2.5,14.7,432.0,559.55,454.58
2018,5,7,7,45,781.5,92.0,2.5,15.3,484.0,615.33,496.63
2018,5,7,8,0,807.0,96.0,2.5,15.9,536.0,671.58,537.65
2018,5,7,8,15,826.0,99.5,2.5,16.5,585.0,722.67,571.89
2018,5,7,8,30,845.0,103.0,2.5,17.1,634.0,773.07,604.89
2018,5,7,8,45,859.5,105.5,2.5,17.75,678.5,817.76,633.04
2018,5,7,9,0,874.0,108.0,2.5,18.4,723.0,856.27,656.42
2018,5,7,9,15,887.5,109.5,2.5,18.9,764.0,895.44,680.32
2018,5,7,9,30,901.0,111.0,2.5,19.4,805.0,932.52,702.47
2018,5,7,9,45,912.5,111.0,2.5,19.9,840.0,963.83,720.52
2018,5,7,10,0,924.0,111.0,2.5,20.4,875.0,992.53,736.73
2018,5,7,10,15,929.0,112.5,2.5,20.85,902.0,1013.77,748.13
2018,5,7,10,30,934.0,114.0,2.5,21.3,929.0,1031.84,757.51
2018,5,7,10,45,937.5,115.0,2.5,21.7,949.0,1044.61,763.69
2018,5,7,11,0,941.0,116.0,2.5,22.1,969.0,1054.0,767.81
2018,5,7,11,15,942.5,117.0,2.5,22.5,981.5,1057.95,768.58
2018,5,7,11,30,944.0,118.0,2.5,22.9,994.0,1058.42,767.31
2018,5,7,11,45,945.0,118.5,2.55,23.3,999.0,1054.4,763.87
2018,5,7,12,0,946.0,119.0,2.6,23.7,1004.0,1046.93,758.38
2018,5,7,12,15,905.0,143.0,2.65,23.9,988.0,1019.09,740.52
2018,5,7,12,30,864.0,167.0,2.7,24.1,972.0,993.61,724.35
2018,5,7,12,45,773.5,218.0,2.8,24.25,932.5,944.87,693.4
2018,5,7,13,0,683.0,269.0,2.9,24.4,893.0,893.45,659.53
2018,5,7,13,15,657.5,275.5,2.9,24.4,866.5,856.94,634.97
2018,5,7,13,30,632.0,282.0,2.9,24.4,840.0,819.64,609.5
2018,5,7,13,45,673.0,250.0,2.95,24.45,829.5,799.38,597.6
2018,5,7,14,0,714.0,218.0,3.0,24.5,819.0,774.53,582.12
2018,5,7,14,15,762.0,184.5,3.0,24.35,804.0,748.67,565.87
2018,5,7,14,30,810.0,151.0,3.0,24.2,789.0,717.92,545.65
2018,5,7,14,45,836.0,134.0,3.0,24.05,765.0,682.51,520.82
2018,5,7,15,0,862.0,117.0,3.0,23.9,741.0,643.05,492.29
2018,5,7,15,15,851.0,112.5,3.0,23.9,698.0,590.42,452.53
2018,5,7,15,30,840.0,108.0,3.0,23.9,655.0,537.29,411.34
2018,5,7,15,45,823.0,104.5,3.1,23.2,607.5,482.05,368.54
2018,5,7,16,0,806.0,101.0,3.2,22.5,560.0,427.39,324.58
2018,5,7,16,15,784.5,96.0,3.25,21.85,509.5,370.56,277.37
2018,5,7,16,30,763.0,91.0,3.3,21.2,459.0,315.32,230.13
2018,5,7,16,45,732.5,86.0,3.3,20.55,406.5,256.96,179.94
2018,5,7,17,0,702.0,81.0,3.3,19.9,354.0,204.09,134.39
2018,5,7,17,15,657.0,75.5,3.15,18.95,301.5,151.98,92.11
2018,5,7,17,30,612.0,70.0,3.0,18.0,249.0,104.94,58.34
2018,5,7,17,45,545.0,62.5,2.8,17.05,198.5,60.76,35.08
2018,5,7,18,0,478.0,55.0,2.6,16.1,148.0,40.3,29.88
2018,5,7,18,15,374.0,45.5,2.35,15.2,105.0,35.02,24.82
2018,5,7,18,30,270.0,36.0,2.1,14.3,62.0,28.08,17.27
2018,5,7,18,45,154.0,22.0,1.85,13.45,35.0,17.54,0.0
2018,5,7,19,0,38.0,8.0,1.6,12.6,8.0,7.86,0.0
2018,5,7,19,15,19.0,4.0,1.7,12.35,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,2.05,9.45,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,2.2,9.7,2.0,0.0,0.0
2018,5,8,5,15,119.5,14.5,2.45,10.15,22.5,29.68,0.0
2018,5,8,5,30,227.0,27.0,2.7,10.6,43.0,75.75,32.53
2018,5,8,5,45,342.0,37.0,3.0,11.0,83.5,129.67,89.13
2018,5,8,6,0,457.0,47.0,3.3,11.4,124.0,193.5,144.78
2018,5,8,6,15,527.5,54.5,3.4,11.85,172.5,251.59,197.31
2018,5,8,6,30,598.0,62.0,3.5,12.3,221.0,316.81,255.33
2018,5,8,6,45,634.5,69.0,3.6,12.7,270.5,372.87,305.03
2018,5,8,7,0,671.0,76.0,3.7,13.1,320.0,431.83,355.56
2018,5,8,7,15,561.0,101.0,3.7,13.55,326.0,432.0,356.48
2018,5,8,7,30,451.0,126.0,3.7,14.0,332.0,416.81,343.73
2018,5,8,7,45,311.0,171.5,3.75,14.45,321.5,389.15,319.08
2018,5,8,8,0,171.0,217.0,3.8,14.9,311.0,348.16,282.64
2018,5,8,8,15,371.0,198.5,3.65,14.9,425.5,495.95,402.65
2018,5,8,8,30,571.0,180.0,3.5,14.9,540.0,647.92,520.94
2018,5,8,8,45,713.0,142.0,3.4,14.85,624.0,742.53,591.33
2018,5,8,9,0,855.0,104.0,3.3,14.8,708.0,836.84,657.4
2018,5,8,9,15,863.5,107.0,3.15,14.75,746.0,872.68,679.94
2018,5,8,9,30,872.0,110.0,3.0,14.7,784.0,906.21,700.98
2018,5,8,9,45,827.0,137.5,2.9,14.65,798.5,919.55,708.12
2018,5,8,10,0,782.0,165.0,2.8,14.6,813.0,922.4,708.22
2018,5,8,10,15,777.5,175.5,2.75,14.8,837.5,941.39,719.37
2018,5,8,10,30,773.0,186.0,2.7,15.0,862.0,957.26,728.24
2018,5,8,10,45,840.0,151.5,2.7,15.2,901.5,993.56,751.42
2018,5,8,11,0,907.0,117.0,2.7,15.4,941.0,1022.09,769.04
2018,5,8,11,15,912.0,116.5,2.7,16.05,954.5,1027.86,770.25
2018,5,8,11,30,917.0,116.0,2.7,16.7,968.0,1030.28,769.57
2018,5,8,11,45,921.5,114.0,2.7,17.35,974.0,1027.3,765.47
2018,5,8,12,0,926.0,112.0,2.7,18.0,980.0,1020.93,759.32
2018,5,8,12,15,893.0,134.0,2.8,18.7,969.0,999.15,743.94
2018,5,8,12,30,860.0,156.0,2.9,19.4,958.0,974.59,726.86
2018,5,8,12,45,821.0,180.0,2.95,20.1,939.0,949.02,708.71
2018,5,8,13,0,782.0,204.0,3.0,20.8,920.0,917.01,686.26
2018,5,8,13,15,840.5,160.5,3.2,21.0,916.5,903.83,678.92
2018,5,8,13,30,899.0,117.0,3.4,21.2,913.0,882.86,666.02
2018,5,8,13,45,900.5,111.5,3.6,21.45,890.0,849.07,644.02
2018,5,8,14,0,902.0,106.0,3.8,21.7,867.0,812.58,619.92
2018,5,8,14,15,895.0,104.0,3.95,21.35,835.0,770.54,592.74
2018,5,8,14,30,888.0,102.0,4.1,21.0,803.0,726.72,563.81
2018,5,8,14,45,878.0,100.5,4.25,20.65,766.0,679.79,531.23
2018,5,8,15,0,868.0,99.0,4.4,20.3,729.0,631.73,495.7
2018,5,8,15,15,855.0,96.0,4.4,20.3,686.0,579.65,455.01
2018,5,8,15,30,842.0,93.0,4.4,20.3,643.0,527.22,412.96
2018,5,8,15,45,823.0,91.0,4.4,19.35,596.0,470.44,367.81
2018,5,8,16,0,804.0,89.0,4.4,18.4,549.0,416.47,323.22
2018,5,8,16,15,777.0,87.0,4.2,18.0,498.5,360.61,274.98
2018,5,8,16,30,750.0,85.0,4.0,17.6,448.0,306.91,227.65
2018,5,8,16,45,716.0,81.0,3.8,17.15,396.0,252.01,179.23
2018,5,8,17,0,682.0,77.0,3.6,16.7,344.0,197.82,131.93
2018,5,8,17,15,635.5,72.5,3.4,16.25,292.5,147.49,90.35
2018,5,8,17,30,589.0,68.0,3.2,15.8,241.0,102.36,57.42
2018,5,8,17,45,521.0,61.5,3.0,15.35,192.5,60.23,34.79
2018,5,8,18,0,453.0,55.0,2.8,14.9,144.0,40.09,29.87
2018,5,8,18,15,354.0,45.0,2.6,14.45,102.0,34.31,24.32
2018,5,8,18,30,255.0,35.0,2.4,14.0,60.0,27.15,16.74
2018,5,8,18,45,146.0,21.5,2.2,13.55,34.0,17.04,0.0
2018,5,8,19,0,37.0,8.0,2.0,13.1,8.0,7.86,0.0
2018,5,8,19,15,18.5,4.0,1.9,12.85,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,1.7,9.6,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,1.7,9.6,2.0,0.0,0.0
2018,5,9,5,15,103.5,12.0,2.05,10.2,19.0,25.35,0.0
2018,5,9,5,30,194.0,22.0,2.4,10.8,36.0,65.7,30.04
2018,5,9,5,45,172.5,20.0,2.7,11.4,40.0,70.23,46.6
2018,5,9,6,0,151.0,18.0,3.0,12.0,44.0,69.8,49.72
2018,5,9,6,15,75.5,22.5,3.1,12.45,35.5,51.47,37.29
2018,5,9,6,30,0.0,27.0,3.2,12.9,27.0,26.05,16.77
2018,5,9,6,45,0.5,48.0,3.3,13.3,48.0,46.59,34.36
2018,5,9,7,0,1.0,69.0,3.4,13.7,69.0,67.21,51.76
2018,5,9,7,15,5.5,93.5,3.45,14.2,96.0,94.1,74.22
2018,5,9,7,30,10.0,118.0,3.5,14.7,123.0,121.58,96.8
2018,5,9,7,45,16.0,147.5,3.55,15.15,156.0,155.62,124.48
2018,5,9,8,0,22.0,177.0,3.6,15.6,189.0,190.22,152.16
2018,5,9,8,15,11.5,163.5,3.65,15.95,170.0,169.1,134.07
2018,5,9,8,30,1.0,150.0,3.7,16.3,151.0,147.5,115.71
2018,5,9,8,45,3.5,169.5,3.8,16.7,172.0,168.97,132.63
2018,5,9,9,0,6.0,189.0,3.9,17.1,193.0,190.62,149.46
2018,5,9,9,15,7.0,198.0,4.0,17.4,203.0,200.51,156.82
2018,5,9,9,30,8.0,207.0,4.1,17.7,213.0,210.44,164.21
2018,5,9,9,45,11.0,229.5,4.15,18.0,238.5,235.81,183.76
2018,5,9,10,0,14.0,252.0,4.2,18.3,264.0,261.27,203.18
2018,5,9,10,15,18.5,285.5,4.25,18.5,301.5,299.31,232.26
2018,5,9,10,30,23.0,319.0,4.3,18.7,339.0,337.41,261.04
2018,5,9,10,45,38.0,356.0,4.3,18.9,390.0,397.6,306.59
2018,5,9,11,0,53.0,393.0,4.3,19.1,441.0,450.07,345.64
2018,5,9,11,15,164.5,397.5,4.3,19.15,550.0,571.64,439.3
2018,5,9,11,30,276.0,402.0,4.3,19.2,659.0,691.53,528.76
2018,5,9,11,45,578.0,275.0,4.3,19.3,816.5,862.79,659.41
2018,5,9,12,0,880.0,148.0,4.3,19.4,974.0,1012.79,763.32
2018,5,9,12,15,914.5,128.5,4.25,19.45,985.0,1014.94,763.2
2018,5,9,12,30,949.0,109.0,4.2,19.5,996.0,1012.94,761.52
2018,5,9,12,45,942.5,111.5,4.15,19.55,984.0,990.45,746.1
2018,5,9,13,0,936.0,114.0,4.1,19.6,972.0,965.02,728.88
2018,5,9,13,15,932.5,113.0,4.1,19.6,954.0,935.99,709.64
2018,5,9,13,30,929.0,112.0,4.1,19.6,936.0,904.2,688.47
2018,5,9,13,45,924.0,110.5,4.1,19.6,910.5,868.07,664.19
2018,5,9,14,0,919.0,109.0,4.1,19.6,885.0,829.58,638.12
2018,5,9,14,15,911.5,107.0,4.15,19.45,853.0,786.56,609.17
2018,5,9,14,30,904.0,105.0,4.2,19.3,821.0,741.74,578.59
2018,5,9,14,45,894.0,103.5,4.25,19.2,783.0,694.14,544.62
2018,5,9,15,0,884.0,102.0,4.3,19.1,745.0,645.38,507.67
2018,5,9,15,15,870.5,99.5,4.3,19.1,701.5,592.76,466.53
2018,5,9,15,30,857.0,97.0,4.3,19.1,658.0,539.79,424.03
2018,5,9,15,45,838.5,94.5,4.35,18.45,610.0,482.06,377.81
2018,5,9,16,0,820.0,92.0,4.4,17.8,562.0,427.04,332.07
2018,5,9,16,15,794.0,89.5,4.4,17.3,511.0,370.24,283.35
2018,5,9,16,30,768.0,87.0,4.4,16.8,460.0,315.48,235.17
2018,5,9,16,45,734.0,83.5,4.35,16.3,407.5,260.05,186.12
2018,5,9,17,0,700.0,80.0,4.3,15.8,355.0,205.19,137.99
2018,5,9,17,15,653.5,75.0,4.1,15.25,302.5,153.38,94.9
2018,5,9,17,30,607.0,70.0,3.9,14.7,250.0,106.79,60.49
2018,5,9,17,45,538.5,63.0,3.7,14.1,200.0,63.12,36.51
2018,5,9,18,0,470.0,56.0,3.5,13.5,150.0,40.83,30.73
2018,5,9,18,15,366.0,46.5,3.2,12.95,107.0,35.57,25.63
2018,5,9,18,30,262.0,37.0,2.9,12.4,64.0,28.75,18.36
2018,5,9,18,45,147.5,22.5,2.65,11.85,36.0,17.83,0.0
2018,5,9,19,0,33.0,8.0,2.4,11.3,8.0,7.86,0.0
2018,5,9,19,15,16.5,4.0,2.45,11.2,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,2.3,10.4,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,2.4,10.5,2.0,0.0,0.0
2018,5,10,5,15,66.0,14.5,2.45,10.75,19.5,23.02,0.0
2018,5,10,5,30,125.0,27.0,2.5,11.0,37.0,58.39,29.33
2018,5,10,5,45,189.5,41.5,2.55,11.2,68.5,98.24,69.2
2018,5,10,6,0,254.0,56.0,2.6,11.4,100.0,143.48,108.93
2018,5,10,6,15,311.0,70.0,2.65,11.8,142.0,192.57,152.36
2018,5,10,6,30,368.0,84.0,2.7,12.2,184.0,247.62,200.54
2018,5,10,6,45,341.0,106.5,2.75,12.55,214.5,279.29,228.98
2018,5,10,7,0,314.0,129.0,2.8,12.9,245.0,301.77,248.58
2018,5,10,7,15,256.0,158.5,2.8,13.5,262.5,316.96,260.41
2018,5,10,7,30,198.0,188.0,2.8,14.1,280.0,319.74,261.26
2018,5,10,7,45,182.0,214.0,2.85,14.65,306.0,345.82,280.85
2018,5,10,8,0,166.0,240.0,2.9,15.2,332.0,370.0,298.29
2018,5,10,8,15,276.5,241.0,3.0,15.7,410.0,465.42,373.87
2018,5,10,8,30,387.0,242.0,3.1,16.2,488.0,562.09,448.29
2018,5,10,8,45,616.0,179.5,3.2,16.65,602.5,705.6,558.8
2018,5,10,9,0,845.0,117.0,3.3,17.1,717.0,848.76,660.36
2018,5,10,9,15,782.5,152.5,3.35,17.4,732.0,857.19,663.28
2018,5,10,9,30,720.0,188.0,3.4,17.7,747.0,862.86,665.45
2018,5,10,9,45,652.5,231.0,3.45,18.0,754.0,862.19,662.98
2018,5,10,10,0,585.0,274.0,3.5,18.3,761.0,853.46,653.27
2018,5,10,10,15,542.0,307.0,3.5,18.45,769.5,855.63,652.04
2018,5,10,10,30,499.0,340.0,3.5,18.6,778.0,854.02,648.15
2018,5,10,10,45,498.5,351.5,3.55,18.8,797.5,868.72,657.3
2018,5,10,11,0,498.0,363.0,3.6,19.0,817.0,881.28,664.89
2018,5,10,11,15,570.0,328.5,3.55,19.1,855.0,916.51,690.54
2018,5,10,11,30,642.0,294.0,3.5,19.2,893.0,950.52,714.89
2018,5,10,11,45,656.0,291.0,3.5,19.3,905.5,955.91,718.11
2018,5,10,12,0,670.0,288.0,3.5,19.4,918.0,958.58,719.78
2018,5,10,12,15,679.0,280.5,3.5,19.55,917.5,949.15,713.27
2018,5,10,12,30,688.0,273.0,3.5,19.7,917.0,937.03,705.06
2018,5,10,12,45,691.5,266.5,3.55,19.8,907.5,918.08,692.57
2018,5,10,13,0,695.0,260.0,3.6,19.9,898.0,896.67,678.38
2018,5,10,13,15,751.0,221.5,3.7,19.6,899.0,887.78,674.6
2018,5,10,13,30,807.0,183.0,3.8,19.3,900.0,872.45,665.89
2018,5,10,13,45,766.0,198.0,3.9,19.05,863.5,826.63,635.6
2018,5,10,14,0,725.0,213.0,4.0,18.8,827.0,779.95,603.51
2018,5,10,14,15,770.0,181.5,4.05,18.55,811.5,753.65,586.79
2018,5,10,14,30,815.0,150.0,4.1,18.3,796.0,722.72,565.98
2018,5,10,14,45,835.5,132.0,4.1,18.05,767.5,682.74,537.07
2018,5,10,15,0,856.0,114.0,4.1,17.8,739.0,639.22,504.68
2018,5,10,15,15,842.0,111.5,4.1,17.8,696.0,587.21,463.9
2018,5,10,15,30,828.0,109.0,4.1,17.8,653.0,535.0,421.93
2018,5,10,15,45,808.5,106.5,4.1,17.15,605.5,480.24,377.78
2018,5,10,16,0,789.0,104.0,4.1,16.5,558.0,426.34,332.9
2018,5,10,16,15,762.0,99.5,4.0,16.05,506.0,368.95,283.75
2018,5,10,16,30,735.0,95.0,3.9,15.6,454.0,311.2,233.32
2018,5,10,16,45,701.5,91.5,3.85,15.15,403.0,257.42,185.72
2018,5,10,17,0,668.0,88.0,3.8,14.7,352.0,207.0,141.29
2018,5,10,17,15,616.5,83.5,3.7,14.15,300.0,156.67,99.62
2018,5,10,17,30,565.0,79.0,3.6,13.6,248.0,112.17,66.79
2018,5,10,17,45,490.5,71.5,3.45,13.0,198.0,70.22,43.25
2018,5,10,18,0,416.0,64.0,3.3,12.4,148.0,47.23,36.59
2018,5,10,18,15,315.0,52.5,3.2,12.0,105.5,39.81,29.49
2018,5,10,18,30,214.0,41.0,3.1,11.6,63.0,32.02,21.34
2018,5,10,18,45,119.5,25.0,2.95,11.25,36.0,19.9,0.0
2018,5,10,19,0,25.0,9.0,2.8,10.9,9.0,8.85,0.0
2018,5,10,19,15,12.5,4.5,2.85,10.8,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,11,4,45,11.0,2.0,1.25,8.7,2.0,0.0,0.0
2018,5,11,5,0,22.0,4.0,1.3,8.8,4.0,0.0,0.0
2018,5,11,5,15,87.0,16.0,1.6,9.45,22.0,27.44,0.0
2018,5,11,5,30,152.0,28.0,1.9,10.1,40.0,65.16,34.7
2018,5,11,5,45,211.0,42.0,2.15,10.7,72.0,104.22,73.76
2018,5,11,6,0,270.0,56.0,2.4,11.3,104.0,148.56,112.93
2018,5,11,6,15,330.5,69.0,2.65,11.95,146.5,198.72,157.21
2018,5,11,6,30,391.0,82.0,2.9,12.6,189.0,255.2,206.52
2018,5,11,6,45,427.0,95.0,3.1,13.25,234.5,306.47,250.88
2018,5,11,7,0,463.0,108.0,3.3,13.9,280.0,360.88,296.67
2018,5,11,7,15,477.0,124.5,3.35,14.45,324.5,409.73,336.51
2018,5,11,7,30,491.0,141.0,3.4,15.0,369.0,459.01,375.48
2018,5,11,7,45,519.0,151.5,3.5,15.55,417.0,511.16,415.94
2018,5,11,8,0,547.0,162.0,3.6,16.1,465.0,564.61,456.4
2018,5,11,8,15,569.0,171.0,3.65,16.7,510.5,616.2,494.15
2018,5,11,8,30,591.0,180.0,3.7,17.3,556.0,664.99,529.03
2018,5,11,8,45,584.5,199.0,3.8,17.9,592.5,700.96,553.2
2018,5,11,9,0,578.0,218.0,3.9,18.5,629.0,731.82,573.36
2018,5,11,9,15,609.0,221.5,4.0,19.05,676.0,782.56,608.57
2018,5,11,9,30,640.0,225.0,4.1,19.6,723.0,830.19,640.95
2018,5,11,9,45,641.0,239.0,4.2,20.15,756.0,860.22,659.72
2018,5,11,10,0,642.0,253.0,4.3,20.7,789.0,887.86,676.75
2018,5,11,10,15,747.5,207.0,4.35,21.1,850.0,951.23,719.62
2018,5,11,10,30,853.0,161.0,4.4,21.5,911.0,1010.65,757.95
2018,5,11,10,45,903.0,136.5,4.45,21.85,946.5,1035.45,772.73
2018,5,11,11,0,953.0,112.0,4.5,22.2,982.0,1064.13,790.38
2018,5,11,11,15,958.0,111.5,4.55,22.4,996.0,1070.01,793.45
2018,5,11,11,30,963.0,111.0,4.6,22.6,1010.0,1072.39,794.5
2018,5,11,11,45,966.0,110.0,4.6,22.85,1016.0,1068.76,791.06
2018,5,11,12,0,969.0,109.0,4.6,23.1,1022.0,1061.61,785.46
2018,5,11,12,15,967.5,109.0,4.6,23.2,1018.5,1047.61,775.93
2018,5,11,12,30,966.0,109.0,4.6,23.3,1015.0,1030.27,764.32
2018,5,11,12,45,962.0,110.5,4.6,23.45,1004.0,1008.81,749.91
2018,5,11,13,0,958.0,112.0,4.6,23.6,993.0,984.27,733.49
2018,5,11,13,15,955.0,110.5,4.6,23.7,974.5,954.7,713.86
2018,5,11,13,30,952.0,109.0,4.6,23.8,956.0,922.27,692.27
2018,5,11,13,45,947.0,107.0,4.6,23.9,930.0,885.01,667.3
2018,5,11,14,0,942.0,105.0,4.6,24.0,904.0,845.32,640.53
2018,5,11,14,15,934.5,103.5,4.65,24.0,871.5,802.02,611.56
2018,5,11,14,30,927.0,102.0,4.7,24.0,839.0,756.85,580.95
2018,5,11,14,45,917.5,100.0,4.75,24.05,800.5,708.24,546.84
2018,5,11,15,0,908.0,98.0,4.8,24.1,762.0,658.38,509.39
2018,5,11,15,15,895.0,96.0,4.8,24.1,718.5,605.49,468.65
2018,5,11,15,30,882.0,94.0,4.8,24.1,675.0,552.17,426.49
2018,5,11,15,45,866.0,91.0,4.8,23.9,627.0,496.29,381.56
2018,5,11,16,0,850.0,88.0,4.8,23.7,579.0,438.16,333.63
2018,5,11,16,15,830.5,84.0,4.6,23.3,528.5,380.84,285.0
2018,5,11,16,30,811.0,80.0,4.4,22.9,478.0,324.82,236.34
2018,5,11,16,45,783.5,76.0,4.2,22.55,425.5,268.28,186.9
2018,5,11,17,0,756.0,72.0,4.0,22.2,373.0,214.39,140.0
2018,5,11,17,15,716.5,67.5,3.65,21.35,320.0,161.18,96.28
2018,5,11,17,30,677.0,63.0,3.3,20.5,267.0,109.39,58.05
2018,5,11,17,45,618.5,56.5,2.95,19.65,215.5,62.45,32.2
2018,5,11,18,0,560.0,50.0,2.6,18.8,164.0,35.17,25.14
2018,5,11,18,15,464.5,42.0,2.45,18.0,118.5,30.98,21.18
2018,5,11,18,30,369.0,34.0,2.3,17.2,73.0,26.59,16.45
2018,5,11,18,45,225.0,22.0,2.15,16.4,42.0,17.78,0.0
2018,5,11,19,0,81.0,10.0,2.0,15.6,11.0,9.83,0.0
2018,5,11,19,15,40.5,5.0,2.0,15.4,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,12,4,45,14.5,2.5,1.2,10.1,2.0,0.0,0.0
2018,5,12,5,0,29.0,5.0,1.2,10.3,4.0,0.0,0.0
2018,5,12,5,15,151.5,17.5,1.2,11.35,28.0,37.85,0.0
2018,5,12,5,30,274.0,30.0,1.2,12.4,52.0,91.09,49.79
2018,5,12,5,45,384.5,38.5,1.2,13.45,93.5,143.99,99.6
2018,5,12,6,0,495.0,47.0,1.2,14.5,135.0,207.9,154.09
2018,5,12,6,15,564.5,53.5,1.35,15.25,185.0,266.89,206.0
2018,5,12,6,30,634.0,60.0,1.5,16.0,235.0,332.83,262.72
2018,5,12,6,45,680.5,65.0,1.65,16.75,288.0,391.9,312.82
2018,5,12,7,0,727.0,70.0,1.8,17.5,341.0,456.12,365.27
2018,5,12,7,15,760.0,74.0,1.9,18.2,394.5,515.13,411.87
2018,5,12,7,30,793.0,78.0,2.0,18.9,448.0,575.89,458.19
2018,5,12,7,45,817.5,81.0,2.1,19.6,500.0,631.41,499.08
2018,5,12,8,0,842.0,84.0,2.2,20.3,552.0,687.24,538.04
2018,5,12,8,15,860.0,86.0,2.2,20.8,600.5,733.5,568.01
2018,5,12,8,30,878.0,88.0,2.2,21.3,649.0,782.39,599.29
2018,5,12,8,45,891.5,90.0,2.2,21.75,693.5,826.54,626.77
2018,5,12,9,0,905.0,92.0,2.2,22.2,738.0,869.01,652.68
2018,5,12,9,15,911.5,96.0,2.25,22.55,777.0,905.61,675.0
2018,5,12,9,30,918.0,100.0,2.3,22.9,816.0,939.64,695.48
2018,5,12,9,45,920.0,105.0,2.3,23.2,848.5,967.83,711.66
2018,5,12,10,0,922.0,110.0,2.3,23.5,881.0,992.93,725.79
2018,5,12,10,15,927.5,111.0,2.4,23.75,907.5,1013.97,738.52
2018,5,12,10,30,933.0,112.0,2.5,24.0,934.0,1031.86,749.31
2018,5,12,10,45,936.0,113.5,2.6,24.2,954.0,1044.57,757.02
2018,5,12,11,0,939.0,115.0,2.7,24.4,974.0,1053.91,762.71
2018,5,12,11,15,940.5,115.5,2.8,24.5,985.5,1057.29,765.02
2018,5,12,11,30,942.0,116.0,2.9,24.6,997.0,1057.22,765.28
2018,5,12,11,45,942.0,116.5,3.0,24.7,1001.5,1052.23,762.5
2018,5,12,12,0,942.0,117.0,3.1,24.8,1006.0,1043.84,757.65
2018,5,12,12,15,935.0,121.0,3.2,24.75,1001.0,1028.84,749.04
2018,5,12,12,30,928.0,125.0,3.3,24.7,996.0,1010.7,738.45
2018,5,12,12,45,918.5,128.0,3.4,24.7,982.5,986.24,723.58
2018,5,12,13,0,909.0,131.0,3.5,24.7,969.0,959.06,706.86
2018,5,12,13,15,903.5,130.5,3.6,24.55,950.0,929.45,688.82
2018,5,12,13,30,898.0,130.0,3.7,24.4,931.0,897.29,668.91
2018,5,12,13,45,891.0,129.5,3.85,24.25,905.5,861.5,646.55
2018,5,12,14,0,884.0,129.0,4.0,24.1,880.0,823.57,622.42
2018,5,12,14,15,874.5,127.5,4.05,23.8,847.5,780.87,594.54
2018,5,12,14,30,865.0,126.0,4.1,23.5,815.0,736.62,565.2
2018,5,12,14,45,852.0,124.0,4.1,23.2,776.0,687.7,530.44
2018,5,12,15,0,839.0,122.0,4.1,22.9,737.0,638.09,493.84
2018,5,12,15,15,824.5,119.0,4.1,22.9,694.0,586.17,454.03
2018,5,12,15,30,810.0,116.0,4.1,22.9,651.0,534.13,413.11
2018,5,12,15,45,790.0,113.5,4.1,22.0,604.0,480.08,370.86
2018,5,12,16,0,770.0,111.0,4.1,21.1,557.0,426.98,327.91
2018,5,12,16,15,744.5,106.5,4.0,20.55,506.5,368.68,279.21
2018,5,12,16,30,719.0,102.0,3.9,20.0,456.0,314.67,232.79
2018,5,12,16,45,686.0,97.0,3.8,19.45,404.5,260.53,185.91
2018,5,12,17,0,653.0,92.0,3.7,18.9,353.0,209.73,142.01
2018,5,12,17,15,608.0,85.5,3.45,18.25,301.5,159.35,100.62
2018,5,12,17,30,563.0,79.0,3.2,17.6,250.0,114.05,67.04
2018,5,12,17,45,499.0,70.5,2.9,16.9,201.0,71.48,42.47
2018,5,12,18,0,435.0,62.0,2.6,16.2,152.0,45.83,34.82
2018,5,12,18,15,341.0,50.5,2.3,15.45,109.0,38.01,27.58
2018,5,12,18,30,247.0,39.0,2.0,14.7,66.0,30.16,19.78
2018,5,12,18,45,143.5,24.0,1.65,13.9,38.0,18.9,2.03
2018,5,12,19,0,40.0,9.0,1.3,13.1,10.0,8.85,0.0
2018,5,12,19,15,20.0,4.5,1.3,12.85,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,11.35,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,11.4,4.0,0.0,0.0
2018,5,13,5,15,57.0,16.0,2.8,11.55,20.5,23.59,0.0
2018,5,13,5,30,106.0,28.0,2.9,11.7,37.0,54.15,30.36
2018,5,13,5,45,167.0,39.5,3.0,11.85,64.5,90.89,64.38
2018,5,13,6,0,228.0,51.0,3.1,12.0,92.0,130.86,99.37
2018,5,13,6,15,121.5,59.5,3.05,12.25,82.0,109.73,86.15
2018,5,13,6,30,15.0,68.0,3.0,12.5,72.0,74.22,57.93
2018,5,13,6,45,20.5,100.0,3.0,12.75,107.0,111.01,89.21
2018,5,13,7,0,26.0,132.0,3.0,13.0,142.0,148.49,120.49
2018,5,13,7,15,31.0,152.0,2.9,13.5,165.5,173.08,140.42
2018,5,13,7,30,36.0,172.0,2.8,14.0,189.0,198.09,160.34
2018,5,13,7,45,68.5,200.5,2.75,14.45,237.0,250.69,202.91
2018,5,13,8,0,101.0,229.0,2.7,14.9,285.0,306.01,246.75
2018,5,13,8,15,332.5,210.0,2.7,15.5,418.5,473.5,381.84
2018,5,13,8,30,564.0,191.0,2.7,16.1,552.0,653.44,519.44
2018,5,13,8,45,685.5,160.0,2.65,16.7,629.0,742.68,583.28
2018,5,13,9,0,807.0,129.0,2.6,17.3,706.0,831.57,642.78
2018,5,13,9,15,827.5,127.0,2.65,17.75,747.0,871.08,667.41
2018,5,13,9,30,848.0,125.0,2.7,18.2,788.0,909.03,691.13
2018,5,13,9,45,868.0,120.5,2.7,18.7,824.0,936.78,707.16
2018,5,13,10,0,888.0,116.0,2.7,19.2,860.0,967.68,725.28
2018,5,13,10,15,894.5,117.5,2.75,19.6,887.0,989.59,737.98
2018,5,13,10,30,901.0,119.0,2.8,20.0,914.0,1008.49,748.8
2018,5,13,10,45,906.0,119.5,2.9,20.4,934.0,1021.77,756.42
2018,5,13,11,0,911.0,120.0,3.0,20.8,954.0,1031.82,762.06
2018,5,13,11,15,914.0,120.0,3.05,21.0,966.5,1036.07,764.16
2018,5,13,11,30,917.0,120.0,3.1,21.2,979.0,1036.99,764.24
2018,5,13,11,45,918.0,120.0,3.2,21.45,984.0,1032.58,761.25
2018,5,13,12,0,919.0,120.0,3.3,21.7,989.0,1024.86,756.2
2018,5,13,12,15,909.0,126.5,3.4,21.75,983.5,1009.71,746.93
2018,5,13,12,30,899.0,133.0,3.5,21.8,978.0,991.57,735.75
2018,5,13,12,45,884.0,140.5,3.6,21.85,964.0,966.9,720.2
2018,5,13,13,0,869.0,148.0,3.7,21.9,950.0,939.79,702.98
2018,5,13,13,15,864.0,147.5,3.75,21.75,932.0,911.6,685.18
2018,5,13,13,30,859.0,147.0,3.8,21.6,914.0,880.95,665.59
2018,5,13,13,45,852.0,146.0,3.8,21.5,889.0,847.68,643.69
2018,5,13,14,0,845.0,145.0,3.8,21.4,864.0,810.06,618.6
2018,5,13,14,15,836.5,142.5,3.85,21.2,832.5,768.05,590.65
2018,5,13,14,30,828.0,140.0,3.9,21.0,801.0,724.56,561.12
2018,5,13,14,45,817.0,137.0,3.9,20.75,763.5,677.63,526.98
2018,5,13,15,0,806.0,134.0,3.9,20.5,726.0,629.87,491.41
2018,5,13,15,15,791.0,130.5,3.9,20.5,683.5,578.72,451.94
2018,5,13,15,30,776.0,127.0,3.9,20.5,641.0,527.57,411.48
2018,5,13,15,45,758.5,122.5,3.8,19.8,595.0,474.55,369.39
2018,5,13,16,0,741.0,118.0,3.7,19.1,549.0,419.88,324.78
2018,5,13,16,15,720.0,112.5,3.65,18.6,500.5,366.11,279.42
2018,5,13,16,30,699.0,107.0,3.6,18.1,452.0,313.93,234.27
2018,5,13,16,45,669.0,100.5,3.5,17.6,401.5,260.32,187.58
2018,5,13,17,0,639.0,94.0,3.4,17.1,351.0,209.73,143.57
2018,5,13,17,15,596.0,87.5,3.3,16.5,300.5,160.4,102.7
2018,5,13,17,30,553.0,81.0,3.2,15.9,250.0,115.94,69.33
2018,5,13,17,45,491.5,72.0,3.1,15.25,201.5,73.5,44.21
2018,5,13,18,0,430.0,63.0,3.0,14.6,153.0,46.56,35.72
2018,5,13,18,15,338.5,51.5,2.8,14.0,110.5,38.73,28.41
2018,5,13,18,30,247.0,40.0,2.6,13.4,68.0,30.91,20.63
2018,5,13,18,45,146.5,25.5,2.35,12.8,40.0,20.11,4.1
2018,5,13,19,0,46.0,11.0,2.1,12.2,12.0,10.81,0.0
2018,5,13,19,15,23.0,5.5,2.1,11.9,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
