Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,21,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,24,4,45,15.0,3.5,1.95,9.05,4.0,0.0,0.0
2018,5,24,5,0,30.0,7.0,2.0,9.2,8.0,9.9,0.0
2018,5,24,5,15,42.0,10.5,2.0,9.45,14.0,18.1,0.29
2018,5,24,5,30,54.0,14.0,2.0,9.7,20.0,27.2,14.58
2018,5,24,5,45,39.5,15.5,2.0,10.0,21.0,27.64,16.69
2018,5,24,6,0,25.0,17.0,2.0,10.3,22.0,25.24,15.6
2018,5,24,6,15,12.5,27.0,2.0,10.75,29.5,30.87,20.97
2018,5,24,6,30,0.0,37.0,2.0,11.2,37.0,35.72,25.31
2018,5,24,6,45,0.0,51.0,1.95,11.65,51.0,49.27,36.88
2018,5,24,7,0,0.0,65.0,1.9,12.1,65.0,62.83,48.27
2018,5,24,7,15,0.0,79.5,1.9,12.65,79.5,76.88,59.88
2018,5,24,7,30,0.0,94.0,1.9,13.2,94.0,91.17,71.49
2018,5,24,7,45,0.0,102.5,1.9,13.8,102.5,99.51,77.98
2018,5,24,8,0,0.0,111.0,1.9,14.4,111.0,107.86,84.4
2018,5,24,8,15,0.0,111.5,1.9,14.95,111.5,108.28,84.28
2018,5,24,8,30,0.0,112.0,1.9,15.5,112.0,108.74,84.22
2018,5,24,8,45,0.5,127.0,1.95,16.0,127.5,123.96,96.17
2018,5,24,9,0,1.0,142.0,2.0,16.5,143.0,139.22,108.02
2018,5,24,9,15,8.0,195.0,2.05,17.0,201.5,198.17,154.6
2018,5,24,9,30,15.0,248.0,2.1,17.5,260.0,257.81,200.57
2018,5,24,9,45,24.0,293.0,2.15,18.0,313.0,318.93,246.73
2018,5,24,10,0,33.0,338.0,2.2,18.5,366.0,374.22,287.55
2018,5,24,10,15,32.5,346.0,2.3,18.85,374.5,381.81,292.32
2018,5,24,10,30,32.0,354.0,2.4,19.2,383.0,389.23,297.21
2018,5,24,10,45,34.5,364.0,2.5,19.6,395.5,401.5,305.77
2018,5,24,11,0,37.0,374.0,2.6,20.0,408.0,413.58,314.16
2018,5,24,11,15,24.0,297.0,2.65,20.2,319.0,321.12,244.83
2018,5,24,11,30,11.0,220.0,2.7,20.4,230.0,225.88,172.27
2018,5,24,11,45,8.0,189.0,2.8,20.65,196.5,192.22,146.33
2018,5,24,12,0,5.0,158.0,2.9,20.9,163.0,158.71,120.19
2018,5,24,12,15,12.5,215.5,3.0,20.8,227.5,222.14,169.66
2018,5,24,12,30,20.0,273.0,3.1,20.7,292.0,288.52,220.49
2018,5,24,12,45,81.0,345.5,3.2,20.65,421.5,416.3,318.46
2018,5,24,13,0,142.0,418.0,3.3,20.6,551.0,543.8,413.07
2018,5,24,13,15,133.0,428.0,3.45,20.1,550.5,539.54,410.14
2018,5,24,13,30,124.0,438.0,3.6,19.6,550.0,535.1,407.79
2018,5,24,13,45,114.0,425.0,3.7,19.1,526.0,507.73,388.73
2018,5,24,14,0,104.0,412.0,3.8,18.6,502.0,480.16,369.42
2018,5,24,14,15,71.0,368.5,3.9,17.95,429.0,407.98,316.04
2018,5,24,14,30,38.0,325.0,4.0,17.3,356.0,338.66,263.81
2018,5,24,14,45,25.0,278.0,4.1,16.65,298.0,282.69,221.44
2018,5,24,15,0,12.0,231.0,4.2,16.0,240.0,229.3,180.26
2018,5,24,15,15,11.5,219.5,4.2,16.0,227.5,217.07,171.0
2018,5,24,15,30,11.0,208.0,4.2,16.0,215.0,204.89,161.66
2018,5,24,15,45,15.5,193.0,4.15,15.0,202.5,191.94,152.27
2018,5,24,16,0,20.0,178.0,4.1,14.0,190.0,178.58,142.33
2018,5,24,16,15,25.5,178.0,4.0,13.75,192.0,176.56,141.06
2018,5,24,16,30,31.0,178.0,3.9,13.5,194.0,175.57,140.5
2018,5,24,16,45,87.5,165.0,3.8,13.25,203.5,176.59,140.1
2018,5,24,17,0,144.0,152.0,3.7,13.0,213.0,168.24,130.97
2018,5,24,17,15,189.5,135.0,3.6,12.75,204.0,147.72,111.52
2018,5,24,17,30,235.0,118.0,3.5,12.5,195.0,125.92,91.43
2018,5,24,17,45,267.0,96.5,3.35,12.2,170.0,95.02,66.69
2018,5,24,18,0,299.0,75.0,3.2,11.9,145.0,56.53,45.19
2018,5,24,18,15,246.5,61.0,3.1,11.7,109.5,45.37,34.88
2018,5,24,18,30,194.0,47.0,3.0,11.5,74.0,35.78,25.76
2018,5,24,18,45,119.0,32.0,2.85,11.25,46.5,26.52,15.69
2018,5,24,19,0,44.0,17.0,2.7,11.0,19.0,14.4,0.0
2018,5,24,19,15,22.0,8.5,2.65,10.9,9.5,8.36,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.0,1.55,10.0,3.0,0.0,0.0
2018,5,25,5,0,2.0,6.0,1.6,10.1,6.0,6.1,0.0
2018,5,25,5,15,4.5,18.0,1.75,10.3,18.5,18.09,1.89
2018,5,25,5,30,7.0,30.0,1.9,10.5,31.0,30.73,19.2
2018,5,25,5,45,24.0,47.0,2.0,10.75,51.5,53.99,39.36
2018,5,25,6,0,41.0,64.0,2.1,11.0,72.0,78.01,60.24
2018,5,25,6,15,35.0,74.5,2.15,11.35,83.0,88.21,69.69
2018,5,25,6,30,29.0,85.0,2.2,11.7,94.0,97.86,78.24
2018,5,25,6,45,17.5,100.0,2.25,12.05,105.5,106.48,85.5
2018,5,25,7,0,6.0,115.0,2.3,12.4,117.0,116.16,93.27
2018,5,25,7,15,7.5,130.5,2.3,12.8,133.5,132.63,106.62
2018,5,25,7,30,9.0,146.0,2.3,13.2,150.0,149.24,119.86
2018,5,25,7,45,12.0,161.0,2.35,13.6,167.5,166.46,133.47
2018,5,25,8,0,15.0,176.0,2.4,14.0,185.0,183.92,147.12
2018,5,25,8,15,38.0,226.0,2.45,14.35,250.5,258.49,206.92
2018,5,25,8,30,61.0,276.0,2.5,14.7,316.0,330.41,263.03
2018,5,25,8,45,69.5,291.5,2.55,15.05,340.0,355.05,281.21
2018,5,25,9,0,78.0,307.0,2.6,15.4,364.0,380.05,299.7
2018,5,25,9,15,46.5,263.0,2.65,15.8,297.5,307.41,241.89
2018,5,25,9,30,15.0,219.0,2.7,16.2,231.0,228.61,178.85
2018,5,25,9,45,14.0,232.0,2.75,16.6,243.5,240.87,188.03
2018,5,25,10,0,13.0,245.0,2.8,17.0,256.0,253.02,196.84
2018,5,25,10,15,17.0,279.0,2.85,17.2,294.0,290.98,225.85
2018,5,25,10,30,21.0,313.0,2.9,17.4,332.0,328.99,254.48
2018,5,25,10,45,18.0,291.0,2.95,17.65,307.5,303.83,234.69
2018,5,25,11,0,15.0,269.0,3.0,17.9,283.0,278.75,215.14
2018,5,25,11,15,20.0,309.5,3.1,17.9,328.5,323.85,249.7
2018,5,25,11,30,25.0,350.0,3.2,17.9,374.0,375.15,288.36
2018,5,25,11,45,46.5,392.0,3.25,17.9,436.5,437.98,335.84
2018,5,25,12,0,68.0,434.0,3.3,17.9,499.0,499.97,381.96
2018,5,25,12,15,51.5,390.0,3.4,17.9,439.0,437.3,335.2
2018,5,25,12,30,35.0,346.0,3.5,17.9,379.0,375.45,288.88
2018,5,25,12,45,23.0,287.0,3.55,17.95,308.5,303.97,234.63
2018,5,25,13,0,11.0,228.0,3.6,18.0,238.0,231.62,178.77
2018,5,25,13,15,6.5,178.0,3.65,17.85,184.0,178.5,137.5
2018,5,25,13,30,2.0,128.0,3.7,17.7,130.0,125.82,95.91
2018,5,25,13,45,1.5,129.5,3.7,17.6,131.0,126.73,96.81
2018,5,25,14,0,1.0,131.0,3.7,17.5,132.0,127.66,97.68
2018,5,25,14,15,3.5,157.5,3.7,17.35,160.5,154.99,119.76
2018,5,25,14,30,6.0,184.0,3.7,17.2,189.0,181.95,141.45
2018,5,25,14,45,11.0,211.0,3.7,17.05,219.5,210.62,164.54
2018,5,25,15,0,16.0,238.0,3.7,16.9,250.0,238.46,186.91
2018,5,25,15,15,81.0,254.0,3.7,16.9,310.0,288.56,227.7
2018,5,25,15,30,146.0,270.0,3.7,16.9,370.0,331.21,261.67
2018,5,25,15,45,327.5,228.0,3.55,16.45,431.5,370.74,293.52
2018,5,25,16,0,509.0,186.0,3.4,16.0,493.0,391.7,308.3
2018,5,25,16,15,392.5,169.5,3.3,15.8,394.5,303.08,237.17
2018,5,25,16,30,276.0,153.0,3.2,15.6,296.0,229.75,178.48
2018,5,25,16,45,269.0,148.0,3.1,15.35,275.5,206.66,158.35
2018,5,25,17,0,262.0,143.0,3.0,15.1,255.0,184.01,138.49
2018,5,25,17,15,268.5,130.5,2.85,14.8,232.0,157.91,115.65
2018,5,25,17,30,275.0,118.0,2.7,14.5,209.0,131.05,93.17
2018,5,25,17,45,247.5,98.0,2.55,14.2,169.5,95.54,67.08
2018,5,25,18,0,220.0,78.0,2.4,13.9,130.0,63.45,50.97
2018,5,25,18,15,221.5,61.5,2.2,13.5,103.0,45.67,34.91
2018,5,25,18,30,223.0,45.0,2.0,13.1,76.0,34.09,24.16
2018,5,25,18,45,164.5,32.5,1.75,12.7,50.5,25.21,14.77
2018,5,25,19,0,106.0,20.0,1.5,12.3,25.0,15.86,0.0
2018,5,25,19,15,53.0,10.0,1.45,12.05,12.5,9.83,0.0
2018,5,25,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,26,4,45,2.0,1.5,1.5,10.55,1.5,0.0,0.0
2018,5,26,5,0,4.0,3.0,1.6,10.6,3.0,3.36,0.0
2018,5,26,5,15,2.0,4.5,1.75,10.8,4.5,4.68,0.0
2018,5,26,5,30,0.0,6.0,1.9,11.0,6.0,5.78,0.0
2018,5,26,5,45,0.0,9.0,2.05,11.15,9.0,8.67,1.72
2018,5,26,6,0,0.0,12.0,2.2,11.3,12.0,11.57,4.31
2018,5,26,6,15,0.0,23.5,2.2,11.55,23.5,22.67,13.97
2018,5,26,6,30,0.0,35.0,2.2,11.8,35.0,33.79,23.58
2018,5,26,6,45,0.0,32.0,2.2,12.0,32.0,30.89,21.03
2018,5,26,7,0,0.0,29.0,2.2,12.2,29.0,27.99,18.47
2018,5,26,7,15,0.5,56.5,2.15,12.45,56.5,54.88,41.32
2018,5,26,7,30,1.0,84.0,2.1,12.7,84.0,81.87,63.87
2018,5,26,7,45,0.5,82.5,2.1,12.95,82.5,80.13,62.09
2018,5,26,8,0,0.0,81.0,2.1,13.2,81.0,78.36,60.32
2018,5,26,8,15,0.0,72.5,2.05,13.45,72.5,70.14,53.23
2018,5,26,8,30,0.0,64.0,2.0,13.7,64.0,61.91,46.19
2018,5,26,8,45,0.0,71.5,2.0,13.95,71.5,69.2,52.05
2018,5,26,9,0,0.0,79.0,2.0,14.2,79.0,76.48,57.85
2018,5,26,9,15,0.0,92.0,2.0,14.45,92.0,89.11,67.99
2018,5,26,9,30,0.0,105.0,2.0,14.7,105.0,101.88,78.15
2018,5,26,9,45,2.0,137.0,2.0,15.0,138.5,135.22,104.88
2018,5,26,10,0,4.0,169.0,2.0,15.3,172.0,168.76,131.35
2018,5,26,10,15,8.0,203.0,2.05,15.75,210.0,206.34,160.68
2018,5,26,10,30,12.0,237.0,2.1,16.2,248.0,244.07,189.67
2018,5,26,10,45,11.5,229.0,2.15,16.65,239.5,235.59,182.52
2018,5,26,11,0,11.0,221.0,2.2,17.1,231.0,227.11,175.55
2018,5,26,11,15,11.5,226.0,2.3,17.45,236.5,232.45,179.44
2018,5,26,11,30,12.0,231.0,2.4,17.8,242.0,237.73,183.25
2018,5,26,11,45,13.5,256.0,2.5,18.15,268.5,263.65,202.91
2018,5,26,12,0,15.0,281.0,2.6,18.5,295.0,289.41,222.25
2018,5,26,12,15,24.5,318.5,2.7,18.7,341.5,339.38,260.19
2018,5,26,12,30,34.0,356.0,2.8,18.9,388.0,384.44,293.93
2018,5,26,12,45,102.0,402.5,2.9,19.1,498.5,496.35,378.72
2018,5,26,13,0,170.0,449.0,3.0,19.3,609.0,599.96,454.94
2018,5,26,13,15,336.5,384.5,3.05,19.35,693.0,680.82,518.0
2018,5,26,13,30,503.0,320.0,3.1,19.4,777.0,751.85,572.84
2018,5,26,13,45,659.0,240.0,3.2,19.5,822.5,786.22,601.46
2018,5,26,14,0,815.0,160.0,3.3,19.6,868.0,808.78,619.41
2018,5,26,14,15,836.0,145.0,3.35,19.55,849.0,778.85,599.29
2018,5,26,14,30,857.0,130.0,3.4,19.5,830.0,745.39,576.88
2018,5,26,14,45,846.0,128.5,3.45,19.45,793.5,699.24,544.13
2018,5,26,15,0,835.0,127.0,3.5,19.4,757.0,652.27,509.18
2018,5,26,15,15,821.5,124.0,3.5,19.4,715.0,601.72,470.46
2018,5,26,15,30,808.0,121.0,3.5,19.4,673.0,550.95,430.61
2018,5,26,15,45,787.0,118.5,3.5,19.0,626.0,496.99,387.86
2018,5,26,16,0,766.0,116.0,3.5,18.6,579.0,444.05,344.65
2018,5,26,16,15,728.0,114.0,3.5,18.2,524.5,383.61,294.64
2018,5,26,16,30,690.0,112.0,3.5,17.8,470.0,328.78,248.02
2018,5,26,16,45,668.5,107.5,3.5,17.4,425.0,279.93,205.16
2018,5,26,17,0,647.0,103.0,3.5,17.0,380.0,233.11,163.79
2018,5,26,17,15,602.5,97.5,3.45,16.45,329.0,183.67,122.18
2018,5,26,17,30,558.0,92.0,3.4,15.9,278.0,139.19,87.21
2018,5,26,17,45,496.0,84.0,3.35,15.3,228.5,96.48,58.9
2018,5,26,18,0,434.0,76.0,3.3,14.7,179.0,59.86,42.17
2018,5,26,18,15,347.5,65.0,3.2,14.15,135.0,48.48,37.31
2018,5,26,18,30,261.0,54.0,3.1,13.6,91.0,41.45,30.53
2018,5,26,18,45,162.5,38.0,3.0,13.05,58.0,29.79,18.64
2018,5,26,19,0,64.0,22.0,2.9,12.5,25.0,18.38,0.0
2018,5,26,19,15,32.0,11.0,2.8,12.25,12.5,10.81,0.0
2018,5,26,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,27,4,45,19.0,5.5,1.15,9.75,6.0,0.0,0.0
2018,5,27,5,0,38.0,11.0,1.2,10.0,12.0,14.73,0.0
2018,5,27,5,15,132.5,26.0,1.35,10.65,39.5,51.74,16.78
2018,5,27,5,30,227.0,41.0,1.5,11.3,67.0,97.85,65.49
2018,5,27,5,45,320.0,52.5,1.65,11.95,108.5,146.85,107.34
2018,5,27,6,0,413.0,64.0,1.8,12.6,150.0,205.99,158.2
2018,5,27,6,15,480.5,72.0,1.8,13.3,198.0,263.51,208.32
2018,5,27,6,30,548.0,80.0,1.8,14.0,246.0,326.53,262.07
2018,5,27,6,45,597.5,85.0,1.8,14.7,297.0,384.13,310.28
2018,5,27,7,0,647.0,90.0,1.8,15.4,348.0,445.84,360.17
2018,5,27,7,15,648.0,102.0,1.85,16.2,390.0,491.23,395.54
2018,5,27,7,30,649.0,114.0,1.9,17.0,432.0,535.52,428.76
2018,5,27,7,45,670.0,120.5,1.95,17.8,479.0,585.88,465.64
2018,5,27,8,0,691.0,127.0,2.0,18.6,526.0,636.55,501.56
2018,5,27,8,15,744.0,120.5,2.05,19.2,582.5,696.92,543.85
2018,5,27,8,30,797.0,114.0,2.1,19.8,639.0,757.68,584.1
2018,5,27,8,45,823.5,112.0,2.2,20.35,686.0,805.11,614.7
2018,5,27,9,0,850.0,110.0,2.3,20.9,733.0,847.44,641.47
2018,5,27,9,15,861.0,111.5,2.4,21.4,771.0,883.26,663.68
2018,5,27,9,30,872.0,113.0,2.5,21.9,809.0,916.99,684.37
2018,5,27,9,45,881.5,114.0,2.55,22.35,842.0,946.51,701.82
2018,5,27,10,0,891.0,115.0,2.6,22.8,875.0,973.49,717.54
2018,5,27,10,15,896.5,116.0,2.65,23.25,901.0,993.89,728.93
2018,5,27,10,30,902.0,117.0,2.7,23.7,927.0,1011.32,738.46
2018,5,27,10,45,906.5,117.5,2.75,24.1,946.5,1024.16,745.24
2018,5,27,11,0,911.0,118.0,2.8,24.5,966.0,1033.83,750.09
2018,5,27,11,15,913.0,118.5,2.85,24.8,978.0,1037.76,751.67
2018,5,27,11,30,915.0,119.0,2.9,25.1,990.0,1038.41,751.31
2018,5,27,11,45,915.5,119.0,3.0,25.35,994.5,1033.79,748.29
2018,5,27,12,0,916.0,119.0,3.1,25.6,999.0,1025.93,743.3
2018,5,27,12,15,915.5,119.0,3.2,25.75,996.5,1013.9,736.0
2018,5,27,12,30,915.0,119.0,3.3,25.9,994.0,998.75,726.73
2018,5,27,12,45,913.0,118.5,3.35,26.05,984.0,978.64,713.9
2018,5,27,13,0,911.0,118.0,3.4,26.2,974.0,955.61,699.21
2018,5,27,13,15,907.5,117.0,3.45,26.2,956.5,927.94,681.85
2018,5,27,13,30,904.0,116.0,3.5,26.2,939.0,897.64,662.68
2018,5,27,13,45,898.5,115.5,3.6,26.2,915.0,863.66,641.18
2018,5,27,14,0,893.0,115.0,3.7,26.2,891.0,827.47,617.97
2018,5,27,14,15,886.5,113.0,3.7,26.1,860.5,787.03,591.38
2018,5,27,14,30,880.0,111.0,3.7,26.0,830.0,744.81,563.31
2018,5,27,14,45,871.0,108.5,3.7,25.9,793.5,698.83,532.1
2018,5,27,15,0,862.0,106.0,3.7,25.8,757.0,651.68,497.67
2018,5,27,15,15,849.5,103.5,3.7,25.8,715.5,601.5,459.98
2018,5,27,15,30,837.0,101.0,3.7,25.8,674.0,550.92,421.02
2018,5,27,15,45,822.0,98.0,3.65,25.35,629.0,496.06,378.46
2018,5,27,16,0,807.0,95.0,3.6,24.9,584.0,443.64,336.39
2018,5,27,16,15,787.0,92.0,3.5,24.5,536.0,389.86,291.96
2018,5,27,16,30,767.0,89.0,3.4,24.1,488.0,337.43,247.47
2018,5,27,16,45,739.5,85.0,3.35,23.7,437.5,283.55,201.29
2018,5,27,17,0,712.0,81.0,3.3,23.3,387.0,232.28,157.05
2018,5,27,17,15,674.5,76.0,3.15,22.6,336.0,178.26,112.05
2018,5,27,17,30,637.0,71.0,3.0,21.9,285.0,131.02,75.11
2018,5,27,17,45,583.5,65.5,2.85,21.15,236.0,86.53,46.09
2018,5,27,18,0,530.0,60.0,2.7,20.4,187.0,48.14,30.14
2018,5,27,18,15,450.5,52.0,2.35,19.35,142.0,37.68,27.18
2018,5,27,18,30,371.0,44.0,2.0,18.3,97.0,33.61,23.26
2018,5,27,18,45,255.0,32.5,1.7,17.3,62.5,25.76,15.22
2018,5,27,19,0,139.0,21.0,1.4,16.3,28.0,16.61,0.0
2018,5,27,19,15,69.5,10.5,1.3,15.85,14.0,10.32,0.0
2018,5,27,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,28,4,45,44.5,6.0,1.15,11.8,7.0,0.0,0.0
2018,5,28,5,0,89.0,12.0,1.2,12.1,14.0,21.02,0.0
2018,5,28,5,15,216.5,23.5,1.35,12.8,44.0,62.62,21.35
2018,5,28,5,30,344.0,35.0,1.5,13.5,74.0,116.42,75.62
2018,5,28,5,45,433.5,43.0,1.7,14.15,117.0,167.75,120.16
2018,5,28,6,0,523.0,51.0,1.9,14.8,160.0,228.6,173.01
2018,5,28,6,15,581.5,56.5,1.85,15.6,208.5,284.51,222.18
2018,5,28,6,30,640.0,62.0,1.8,16.4,257.0,346.05,274.71
2018,5,28,6,45,681.0,66.5,1.7,17.25,308.0,402.57,321.56
2018,5,28,7,0,722.0,71.0,1.6,18.1,359.0,463.31,369.72
2018,5,28,7,15,750.5,74.0,1.6,19.15,409.5,518.1,411.48
2018,5,28,7,30,779.0,77.0,1.6,20.2,460.0,574.22,452.55
2018,5,28,7,45,800.5,80.0,1.6,21.25,509.5,626.72,489.33
2018,5,28,8,0,822.0,83.0,1.6,22.3,559.0,676.05,521.19
2018,5,28,8,15,838.0,85.5,1.65,23.1,605.5,723.59,551.31
2018,5,28,8,30,854.0,88.0,1.7,23.9,652.0,770.26,580.2
2018,5,28,8,45,866.5,90.5,1.8,24.7,695.0,812.91,606.28
2018,5,28,9,0,879.0,93.0,1.9,25.5,738.0,853.92,630.9
2018,5,28,9,15,886.0,96.5,2.0,26.25,775.5,889.29,651.61
2018,5,28,9,30,893.0,100.0,2.1,27.0,813.0,922.27,670.59
2018,5,28,9,45,897.0,103.5,2.2,27.8,845.0,949.88,685.84
2018,5,28,10,0,901.0,107.0,2.3,28.6,877.0,974.65,699.21
2018,5,28,10,15,907.5,108.0,2.4,29.0,903.5,996.24,711.67
2018,5,28,10,30,914.0,109.0,2.5,29.4,930.0,1014.85,722.29
2018,5,28,10,45,919.0,109.5,2.65,29.8,950.5,1028.37,730.26
2018,5,28,11,0,924.0,110.0,2.8,30.2,971.0,1038.69,736.3
2018,5,28,11,15,927.0,110.5,2.85,30.4,984.0,1043.73,738.8
2018,5,28,11,30,930.0,111.0,2.9,30.6,997.0,1045.45,739.38
2018,5,28,11,45,931.5,110.5,2.95,30.8,1002.0,1041.33,736.43
2018,5,28,12,0,933.0,110.0,3.0,31.0,1007.0,1033.91,731.56
2018,5,28,12,15,931.5,111.0,3.05,31.05,1004.5,1021.8,724.29
2018,5,28,12,30,930.0,112.0,3.1,31.1,1002.0,1006.53,715.13
2018,5,28,12,45,927.5,112.0,3.15,31.2,992.0,986.25,702.7
2018,5,28,13,0,925.0,112.0,3.2,31.3,982.0,963.02,688.42
2018,5,28,13,15,921.5,111.5,3.3,31.25,964.5,935.56,672.15
2018,5,28,13,30,918.0,111.0,3.4,31.2,947.0,905.43,654.03
2018,5,28,13,45,913.0,110.0,3.45,31.15,923.0,871.03,632.65
2018,5,28,14,0,908.0,109.0,3.5,31.1,899.0,834.34,609.59
2018,5,28,14,15,901.0,107.5,3.5,31.0,868.5,793.53,583.42
2018,5,28,14,30,894.0,106.0,3.5,30.9,838.0,750.94,555.78
2018,5,28,14,45,884.0,104.5,3.55,30.75,801.0,704.71,525.6
2018,5,28,15,0,874.0,103.0,3.6,30.6,764.0,657.36,492.09
2018,5,28,15,15,862.0,100.5,3.6,30.6,722.5,607.0,455.06
2018,5,28,15,30,850.0,98.0,3.6,30.6,681.0,556.15,416.71
2018,5,28,15,45,834.0,96.0,3.55,30.1,635.5,501.1,374.95
2018,5,28,16,0,818.0,94.0,3.5,29.6,590.0,448.61,333.73
2018,5,28,16,15,798.0,90.5,3.5,29.15,541.5,393.83,289.58
2018,5,28,16,30,778.0,87.0,3.5,28.7,493.0,340.39,245.26
2018,5,28,16,45,751.0,83.5,3.45,28.25,442.5,286.53,199.88
2018,5,28,17,0,724.0,80.0,3.4,27.8,392.0,235.22,156.29
2018,5,28,17,15,687.0,75.5,3.2,26.9,341.0,181.11,111.96
2018,5,28,17,30,650.0,71.0,3.0,26.0,290.0,133.66,75.38
2018,5,28,17,45,598.5,64.5,2.85,25.05,240.0,87.69,45.49
2018,5,28,18,0,547.0,58.0,2.7,24.1,190.0,47.58,28.37
2018,5,28,18,15,469.5,50.5,2.35,22.9,145.0,36.2,25.49
2018,5,28,18,30,392.0,43.0,2.0,21.7,100.0,32.5,21.99
2018,5,28,18,45,275.0,32.5,1.7,20.5,65.0,25.61,14.99
2018,5,28,19,0,158.0,22.0,1.4,19.3,30.0,17.42,0.0
2018,5,28,19,15,79.0,11.0,1.3,18.8,15.0,10.81,0.0
2018,5,28,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,29,4,45,40.5,6.0,2.0,13.25,7.0,0.0,0.0
2018,5,29,5,0,81.0,12.0,2.3,13.5,14.0,20.24,0.0
2018,5,29,5,15,202.5,24.5,2.4,14.0,44.0,61.67,22.39
2018,5,29,5,30,324.0,37.0,2.5,14.5,74.0,114.37,74.65
2018,5,29,5,45,413.5,45.0,2.65,15.0,116.5,164.76,118.24
2018,5,29,6,0,503.0,53.0,2.8,15.5,159.0,224.61,170.25
2018,5,29,6,15,562.0,59.0,2.75,16.3,207.0,280.23,219.24
2018,5,29,6,30,621.0,65.0,2.7,17.1,255.0,341.54,271.8
2018,5,29,6,45,662.5,70.0,2.65,17.85,306.0,398.85,319.83
2018,5,29,7,0,704.0,75.0,2.6,18.6,357.0,458.4,367.96
2018,5,29,7,15,734.0,79.0,2.6,19.3,408.0,514.3,411.73
2018,5,29,7,30,764.0,83.0,2.6,20.0,459.0,571.69,455.09
2018,5,29,7,45,786.5,86.0,2.6,20.65,508.5,624.19,493.43
2018,5,29,8,0,809.0,89.0,2.6,21.3,558.0,676.9,529.72
2018,5,29,8,15,826.0,91.5,2.6,22.0,604.5,724.87,560.8
2018,5,29,8,30,843.0,94.0,2.6,22.7,651.0,768.25,588.0
2018,5,29,8,45,855.5,96.5,2.55,23.45,693.5,810.48,613.45
2018,5,29,9,0,868.0,99.0,2.5,24.2,736.0,851.1,637.26
2018,5,29,9,15,879.0,100.0,2.55,24.75,774.5,886.95,658.72
2018,5,29,9,30,890.0,101.0,2.6,25.3,813.0,920.67,678.57
2018,5,29,9,45,899.5,101.5,2.65,25.9,846.0,950.14,695.33
2018,5,29,10,0,909.0,102.0,2.7,26.5,879.0,977.03,710.34
2018,5,29,10,15,914.0,103.5,2.75,26.95,905.0,997.87,721.82
2018,5,29,10,30,919.0,105.0,2.8,27.4,931.0,1015.66,731.41
2018,5,29,10,45,922.0,106.5,2.85,27.85,950.5,1028.34,737.8
2018,5,29,11,0,925.0,108.0,2.9,28.3,970.0,1037.75,742.24
2018,5,29,11,15,926.5,108.0,2.95,28.6,981.5,1040.82,743.22
2018,5,29,11,30,928.0,108.0,3.0,28.9,993.0,1040.58,742.27
2018,5,29,11,45,928.5,109.0,3.05,29.15,998.0,1037.05,739.52
2018,5,29,12,0,929.0,110.0,3.1,29.4,1003.0,1030.22,734.82
2018,5,29,12,15,926.5,111.0,3.2,29.55,1000.0,1017.23,727.0
2018,5,29,12,30,924.0,112.0,3.3,29.7,997.0,1001.12,717.27
2018,5,29,12,45,919.5,113.5,3.35,29.8,986.5,980.59,704.52
2018,5,29,13,0,915.0,115.0,3.4,29.9,976.0,957.21,689.96
2018,5,29,13,15,912.0,114.5,3.45,29.75,959.5,930.49,673.89
2018,5,29,13,30,909.0,114.0,3.5,29.6,943.0,901.1,655.99
2018,5,29,13,45,904.0,113.0,3.6,29.45,919.0,867.01,635.12
2018,5,29,14,0,899.0,112.0,3.7,29.3,895.0,830.67,612.5
2018,5,29,14,15,893.5,110.0,3.75,28.95,865.5,790.89,587.52
2018,5,29,14,30,888.0,108.0,3.8,28.6,836.0,749.25,560.92
2018,5,29,14,45,879.5,106.5,3.85,28.2,800.5,704.33,531.74
2018,5,29,15,0,871.0,105.0,3.9,27.8,765.0,658.18,499.05
2018,5,29,15,15,859.0,102.5,3.9,27.8,723.5,607.99,461.62
2018,5,29,15,30,847.0,100.0,3.9,27.8,682.0,557.32,422.88
2018,5,29,15,45,834.0,96.5,3.9,26.55,637.5,502.56,382.02
2018,5,29,16,0,821.0,93.0,3.9,25.3,593.0,450.04,341.18
2018,5,29,16,15,804.5,90.0,3.85,24.35,546.0,396.98,297.94
2018,5,29,16,30,788.0,87.0,3.8,23.4,499.0,344.87,254.07
2018,5,29,16,45,763.0,83.0,3.8,22.45,448.5,290.6,207.71
2018,5,29,17,0,738.0,79.0,3.8,21.5,398.0,238.66,162.76
2018,5,29,17,15,701.5,75.0,3.8,20.3,347.0,184.36,117.17
2018,5,29,17,30,665.0,71.0,3.8,19.1,296.0,136.6,79.31
2018,5,29,17,45,613.0,65.0,3.8,17.9,246.0,90.16,48.16
2018,5,29,18,0,561.0,59.0,3.8,16.7,196.0,49.64,30.19
2018,5,29,18,15,479.0,52.0,3.8,15.8,150.0,37.42,27.4
2018,5,29,18,30,397.0,45.0,3.8,14.9,104.0,34.28,24.25
2018,5,29,18,45,274.5,34.5,3.75,14.0,68.0,27.48,17.15
2018,5,29,19,0,152.0,24.0,3.7,13.1,32.0,19.08,0.0
2018,5,29,19,15,76.0,12.0,3.7,12.75,16.0,11.8,0.0
2018,5,29,19,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,9.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,9.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,30,4,45,5.0,4.5,4.6,9.95,4.5,0.0,0.0
2018,5,30,5,0,10.0,9.0,4.7,10.0,9.0,9.9,0.0
2018,5,30,5,15,5.0,20.5,4.75,10.15,20.5,20.71,6.16
2018,5,30,5,30,0.0,32.0,4.8,10.3,32.0,31.25,20.12
2018,5,30,5,45,1.0,48.5,4.85,10.45,48.5,48.01,35.13
2018,5,30,6,0,2.0,65.0,4.9,10.6,65.0,64.77,49.95
2018,5,30,6,15,7.5,69.5,4.9,10.9,71.5,70.75,55.29
2018,5,30,6,30,13.0,74.0,4.9,11.2,78.0,77.54,61.17
2018,5,30,6,45,13.0,90.5,4.9,11.45,95.0,94.55,75.66
2018,5,30,7,0,13.0,107.0,4.9,11.7,112.0,111.55,89.88
2018,5,30,7,15,31.0,150.0,4.9,11.95,164.5,170.05,138.94
2018,5,30,7,30,49.0,193.0,4.9,12.2,217.0,227.83,186.53
2018,5,30,7,45,76.5,221.5,4.9,12.5,263.5,277.87,227.28
2018,5,30,8,0,104.0,250.0,4.9,12.8,310.0,330.12,269.23
2018,5,30,8,15,106.0,270.5,4.9,13.0,336.0,356.67,289.51
2018,5,30,8,30,108.0,291.0,4.9,13.2,362.0,383.09,309.52
2018,5,30,8,45,137.0,317.0,4.9,13.4,413.5,444.86,357.72
2018,5,30,9,0,166.0,343.0,4.9,13.6,465.0,500.91,400.7
2018,5,30,9,15,172.0,363.0,4.9,13.9,495.0,531.42,422.75
2018,5,30,9,30,178.0,383.0,4.9,14.2,525.0,561.63,444.43
2018,5,30,9,45,297.0,362.5,4.9,14.55,611.5,661.87,522.43
2018,5,30,10,0,416.0,342.0,4.9,14.9,698.0,765.71,600.82
2018,5,30,10,15,470.5,324.5,4.9,15.4,738.5,806.3,629.84
2018,5,30,10,30,525.0,307.0,4.9,15.9,779.0,846.65,658.65
2018,5,30,10,45,383.5,370.0,4.9,16.35,719.0,774.89,600.2
2018,5,30,11,0,242.0,433.0,4.9,16.8,659.0,693.09,534.58
2018,5,30,11,15,310.5,427.5,4.9,17.15,721.5,754.52,580.64
2018,5,30,11,30,379.0,422.0,4.9,17.5,784.0,814.82,624.45
2018,5,30,11,45,610.5,301.0,4.95,17.8,887.0,923.99,708.96
2018,5,30,12,0,842.0,180.0,5.0,18.1,990.0,1020.07,776.68
2018,5,30,12,15,817.5,191.0,5.05,18.15,976.0,995.81,759.54
2018,5,30,12,30,793.0,202.0,5.1,18.2,962.0,969.18,741.54
2018,5,30,12,45,792.5,200.0,5.15,18.3,953.0,950.43,728.9
2018,5,30,13,0,792.0,198.0,5.2,18.4,944.0,929.1,714.42
2018,5,30,13,15,789.5,195.0,5.25,18.2,927.5,902.52,697.05
2018,5,30,13,30,787.0,192.0,5.3,18.0,911.0,873.66,677.98
2018,5,30,13,45,825.5,167.5,5.35,17.8,904.0,856.17,667.01
2018,5,30,14,0,864.0,143.0,5.4,17.6,897.0,832.75,651.67
2018,5,30,14,15,862.0,138.5,5.4,17.35,868.5,794.49,625.31
2018,5,30,14,30,860.0,134.0,5.4,17.1,840.0,754.19,597.26
2018,5,30,14,45,850.5,131.5,5.4,16.8,804.0,708.24,563.92
2018,5,30,15,0,841.0,129.0,5.4,16.5,768.0,661.26,528.12
2018,5,30,15,15,827.5,126.5,5.4,16.5,726.0,611.07,488.4
2018,5,30,15,30,814.0,124.0,5.4,16.5,684.0,560.64,447.58
2018,5,30,15,45,796.5,121.0,5.4,15.8,638.5,507.77,404.93
2018,5,30,16,0,779.0,118.0,5.4,15.1,593.0,455.55,361.5
2018,5,30,16,15,753.0,114.5,5.35,14.7,542.5,397.78,312.09
2018,5,30,16,30,727.0,111.0,5.3,14.3,492.0,344.35,265.12
2018,5,30,16,45,696.0,107.0,5.3,13.9,442.0,291.3,217.94
2018,5,30,17,0,665.0,103.0,5.3,13.5,392.0,241.26,173.18
2018,5,30,17,15,618.5,98.5,5.2,12.95,340.5,191.25,130.1
2018,5,30,17,30,572.0,94.0,5.1,12.4,289.0,146.41,93.85
2018,5,30,17,45,506.0,87.5,5.0,11.9,239.0,103.75,64.63
2018,5,30,18,0,440.0,81.0,4.9,11.4,189.0,67.25,46.73
2018,5,30,18,15,343.0,70.0,4.75,11.0,142.5,52.16,41.16
2018,5,30,18,30,246.0,59.0,4.6,10.6,96.0,45.27,34.43
2018,5,30,18,45,144.5,41.0,4.4,10.2,60.5,33.52,22.66
2018,5,30,19,0,43.0,23.0,4.2,9.8,25.0,20.17,0.0
2018,5,30,19,15,21.5,11.5,4.25,9.75,12.5,11.3,0.0
2018,5,30,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.5,3.7,10.1,3.5,0.0,0.0
2018,5,31,5,0,1.0,7.0,3.7,10.1,7.0,6.99,0.0
2018,5,31,5,15,5.5,20.5,3.75,10.25,21.0,20.77,6.56
2018,5,31,5,30,10.0,34.0,3.8,10.4,35.0,36.51,24.12
2018,5,31,5,45,28.5,51.5,3.85,10.55,57.0,59.95,44.42
2018,5,31,6,0,47.0,69.0,3.9,10.7,79.0,85.23,66.45
2018,5,31,6,15,65.5,84.0,3.95,11.05,102.0,113.05,90.66
2018,5,31,6,30,84.0,99.0,4.0,11.4,125.0,139.82,113.83
2018,5,31,6,45,59.0,109.5,4.05,11.7,129.5,138.75,113.17
2018,5,31,7,0,34.0,120.0,4.1,12.0,134.0,138.96,113.03
2018,5,31,7,15,29.0,126.0,4.15,12.4,139.0,143.45,116.36
2018,5,31,7,30,24.0,132.0,4.2,12.8,144.0,147.5,119.19
2018,5,31,7,45,21.5,157.0,4.2,13.15,168.5,172.6,139.33
2018,5,31,8,0,19.0,182.0,4.2,13.5,193.0,192.76,155.1
2018,5,31,8,15,76.5,226.0,4.2,13.95,276.0,286.99,232.14
2018,5,31,8,30,134.0,270.0,4.2,14.4,359.0,388.08,312.36
2018,5,31,8,45,116.0,293.0,4.2,14.8,373.5,401.85,320.92
2018,5,31,9,0,98.0,316.0,4.2,15.2,388.0,406.33,322.52
2018,5,31,9,15,87.5,333.0,4.25,15.55,400.0,417.0,329.29
2018,5,31,9,30,77.0,350.0,4.3,15.9,412.0,426.77,335.3
2018,5,31,9,45,117.0,371.5,4.35,16.2,469.5,495.56,387.92
2018,5,31,10,0,157.0,393.0,4.4,16.5,527.0,557.57,434.45
2018,5,31,10,15,205.0,398.0,4.45,16.65,579.0,610.76,474.61
2018,5,31,10,30,253.0,403.0,4.5,16.8,631.0,672.22,520.22
2018,5,31,10,45,235.5,405.5,4.5,16.95,621.0,658.36,508.54
2018,5,31,11,0,218.0,408.0,4.5,17.1,611.0,643.22,496.35
2018,5,31,11,15,225.0,398.5,4.55,17.2,610.5,639.09,493.57
2018,5,31,11,30,232.0,389.0,4.6,17.3,610.0,634.1,490.16
2018,5,31,11,45,237.5,397.0,4.6,17.35,624.5,644.54,497.6
2018,5,31,12,0,243.0,405.0,4.6,17.4,639.0,653.8,504.12
2018,5,31,12,15,406.0,340.5,4.6,17.35,730.5,747.24,577.71
2018,5,31,12,30,569.0,276.0,4.6,17.3,822.0,830.94,642.46
2018,5,31,12,45,513.5,303.0,4.6,17.3,792.0,792.21,612.46
2018,5,31,13,0,458.0,330.0,4.6,17.3,762.0,753.81,583.26
2018,5,31,13,15,425.5,350.5,4.5,17.25,746.0,730.26,564.92
2018,5,31,13,30,393.0,371.0,4.4,17.2,730.0,706.7,546.49
2018,5,31,13,45,526.5,304.0,4.35,17.2,771.5,738.98,574.07
2018,5,31,14,0,660.0,237.0,4.3,17.2,813.0,761.47,593.7
2018,5,31,14,15,761.5,186.0,4.25,17.1,828.5,764.1,597.95
2018,5,31,14,30,863.0,135.0,4.2,17.0,844.0,758.03,594.64
2018,5,31,14,45,759.0,169.0,4.15,16.9,772.5,680.96,536.5
2018,5,31,15,0,655.0,203.0,4.1,16.8,701.0,611.14,482.33
2018,5,31,15,15,612.0,203.0,4.1,16.8,648.5,553.56,437.8
2018,5,31,15,30,569.0,203.0,4.1,16.8,596.0,498.92,394.69
2018,5,31,15,45,533.5,200.5,4.05,16.3,549.0,448.75,354.98
2018,5,31,16,0,498.0,198.0,4.0,15.8,502.0,401.39,316.71
2018,5,31,16,15,493.0,182.0,3.9,15.45,462.5,357.09,279.82
2018,5,31,16,30,488.0,166.0,3.8,15.1,423.0,313.0,242.21
2018,5,31,16,45,546.5,139.0,3.75,14.8,399.5,278.02,209.55
2018,5,31,17,0,605.0,112.0,3.7,14.5,376.0,236.24,170.0
2018,5,31,17,15,588.5,101.5,3.6,14.05,331.5,189.48,129.05
2018,5,31,17,30,572.0,91.0,3.5,13.6,287.0,144.6,91.7
2018,5,31,17,45,522.5,82.5,3.4,13.15,239.0,101.15,61.22
2018,5,31,18,0,473.0,74.0,3.3,12.7,191.0,63.44,42.25
2018,5,31,18,15,392.0,64.5,3.0,12.2,146.5,47.69,37.02
2018,5,31,18,30,311.0,55.0,2.7,11.7,102.0,41.89,31.36
2018,5,31,18,45,203.5,40.0,2.4,11.2,66.5,31.13,20.7
2018,5,31,19,0,96.0,25.0,2.1,10.7,31.0,20.82,1.02
2018,5,31,19,15,48.0,12.5,2.05,10.55,15.5,12.29,0.0
2018,5,31,19,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,1,4,45,26.0,6.5,1.8,9.9,7.0,0.0,0.0
2018,6,1,5,0,52.0,13.0,1.9,10.0,14.0,18.28,0.0
2018,6,1,5,15,155.5,28.0,1.85,10.25,44.0,58.38,25.17
2018,6,1,5,30,259.0,43.0,1.8,10.5,74.0,107.0,72.59
2018,6,1,5,45,352.5,53.5,1.8,10.7,116.5,156.96,115.61
2018,6,1,6,0,446.0,64.0,1.8,10.9,159.0,218.32,168.93
2018,6,1,6,15,510.0,71.5,1.7,11.45,207.5,274.64,218.52
2018,6,1,6,30,574.0,79.0,1.6,12.0,256.0,337.15,272.14
2018,6,1,6,45,620.5,83.5,1.55,12.5,306.5,394.04,320.04
2018,6,1,7,0,667.0,88.0,1.5,13.0,357.0,454.69,369.29
2018,6,1,7,15,701.0,92.5,1.45,13.8,408.5,511.64,413.43
2018,6,1,7,30,735.0,97.0,1.4,14.6,460.0,570.52,457.29
2018,6,1,7,45,761.5,100.0,1.35,15.35,510.5,622.95,494.8
2018,6,1,8,0,788.0,103.0,1.3,16.1,561.0,677.44,532.04
2018,6,1,8,15,808.0,105.5,1.45,17.1,608.5,726.81,564.46
2018,6,1,8,30,828.0,108.0,1.6,18.1,656.0,775.65,595.92
2018,6,1,8,45,844.0,109.0,1.7,19.15,699.5,818.76,622.25
2018,6,1,9,0,860.0,110.0,1.8,20.2,743.0,856.1,644.27
2018,6,1,9,15,875.0,109.5,1.85,20.8,782.5,893.61,666.74
2018,6,1,9,30,890.0,109.0,1.9,21.4,822.0,929.24,687.71
2018,6,1,9,45,903.0,108.0,2.0,22.05,856.5,960.36,705.98
2018,6,1,10,0,916.0,107.0,2.1,22.7,891.0,989.07,722.6
2018,6,1,10,15,921.5,108.0,2.15,23.15,917.5,1010.0,734.16
2018,6,1,10,30,927.0,109.0,2.2,23.6,944.0,1027.89,743.87
2018,6,1,10,45,931.0,110.0,2.25,24.05,964.0,1041.15,750.71
2018,6,1,11,0,935.0,111.0,2.3,24.5,984.0,1051.15,755.6
2018,6,1,11,15,937.5,111.5,2.4,24.85,997.0,1055.83,758.12
2018,6,1,11,30,940.0,112.0,2.5,25.2,1010.0,1057.16,758.65
2018,6,1,11,45,941.0,112.0,2.6,25.55,1015.0,1053.14,755.91
2018,6,1,12,0,942.0,112.0,2.7,25.9,1020.0,1045.8,751.17
2018,6,1,12,15,940.0,113.0,2.75,26.1,1017.0,1033.24,743.17
2018,6,1,12,30,938.0,114.0,2.8,26.3,1014.0,1017.53,733.26
2018,6,1,12,45,934.0,115.0,2.85,26.55,1003.5,996.85,720.08
2018,6,1,13,0,930.0,116.0,2.9,26.8,993.0,973.26,705.08
2018,6,1,13,15,927.0,115.0,3.0,26.85,976.0,945.83,688.5
2018,6,1,13,30,924.0,114.0,3.1,26.9,959.0,915.69,670.03
2018,6,1,13,45,919.0,112.5,3.15,27.0,934.5,880.81,647.8
2018,6,1,14,0,914.0,111.0,3.2,27.1,910.0,843.64,623.88
2018,6,1,14,15,907.0,109.5,3.25,27.0,879.5,802.81,597.74
2018,6,1,14,30,900.0,108.0,3.3,26.9,849.0,760.19,570.05
2018,6,1,14,45,891.5,105.5,3.4,26.85,812.5,713.99,539.58
2018,6,1,15,0,883.0,103.0,3.5,26.8,776.0,666.53,505.84
2018,6,1,15,15,871.0,101.0,3.5,26.8,734.5,616.4,468.56
2018,6,1,15,30,859.0,99.0,3.5,26.8,693.0,565.77,429.94
2018,6,1,15,45,844.0,96.5,3.6,26.25,647.5,512.91,389.66
2018,6,1,16,0,829.0,94.0,3.7,25.7,602.0,457.58,346.16
2018,6,1,16,15,809.5,91.0,3.7,25.2,553.5,403.01,301.59
2018,6,1,16,30,790.0,88.0,3.7,24.7,505.0,349.68,256.74
2018,6,1,16,45,764.0,84.0,3.75,24.15,454.0,295.05,210.16
2018,6,1,17,0,738.0,80.0,3.8,23.6,403.0,242.84,165.11
2018,6,1,17,15,702.0,76.0,3.7,22.75,352.0,188.58,119.62
2018,6,1,17,30,666.0,72.0,3.6,21.9,301.0,140.79,81.67
2018,6,1,17,45,615.0,66.5,3.5,21.05,251.0,94.66,50.4
2018,6,1,18,0,564.0,61.0,3.4,20.2,201.0,54.31,31.61
2018,6,1,18,15,489.0,53.0,3.1,19.15,155.0,37.95,27.5
2018,6,1,18,30,414.0,45.0,2.8,18.1,109.0,33.86,23.62
2018,6,1,18,45,300.0,35.0,2.45,17.05,72.5,27.54,17.27
2018,6,1,19,0,186.0,25.0,2.1,16.0,36.0,19.78,1.89
2018,6,1,19,15,97.0,13.5,1.9,15.4,19.0,13.27,0.0
2018,6,1,19,30,8.0,2.0,1.7,14.8,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,1.55,14.25,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,2,4,45,46.5,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,2,5,0,93.0,13.0,0.8,11.9,16.0,22.64,0.0
2018,6,2,5,15,220.5,25.5,1.0,12.65,47.5,66.32,28.41
2018,6,2,5,30,348.0,38.0,1.2,13.4,79.0,120.87,79.68
2018,6,2,5,45,437.0,45.5,1.4,14.1,122.0,171.97,123.77
2018,6,2,6,0,526.0,53.0,1.6,14.8,165.0,232.41,176.12
2018,6,2,6,15,584.5,58.5,1.5,15.65,214.0,288.49,225.03
2018,6,2,6,30,643.0,64.0,1.4,16.5,263.0,350.16,277.11
2018,6,2,6,45,683.5,69.0,1.35,17.3,314.5,407.05,323.93
2018,6,2,7,0,724.0,74.0,1.3,18.1,366.0,468.13,372.07
2018,6,2,7,15,753.5,77.5,1.25,19.2,417.0,524.07,413.91
2018,6,2,7,30,783.0,81.0,1.2,20.3,468.0,581.43,454.92
2018,6,2,7,45,805.0,84.0,1.2,21.45,518.0,634.37,491.25
2018,6,2,8,0,827.0,87.0,1.2,22.6,568.0,687.45,525.08
2018,6,2,8,15,843.5,89.5,1.3,23.5,615.0,732.21,553.05
2018,6,2,8,30,860.0,92.0,1.4,24.4,662.0,779.41,582.23
2018,6,2,8,45,873.0,94.0,1.55,25.3,705.5,822.09,608.35
2018,6,2,9,0,886.0,96.0,1.7,26.2,749.0,863.17,633.06
2018,6,2,9,15,892.0,100.0,1.85,26.9,786.5,898.38,654.15
2018,6,2,9,30,898.0,104.0,2.0,27.6,824.0,931.13,673.51
2018,6,2,9,45,900.5,109.0,2.15,28.35,856.0,959.06,689.52
2018,6,2,10,0,903.0,114.0,2.3,29.1,888.0,984.06,703.6
2018,6,2,10,15,909.0,115.0,2.35,29.6,914.5,1005.24,714.93
2018,6,2,10,30,915.0,116.0,2.4,30.1,941.0,1023.43,724.43
2018,6,2,10,45,919.0,117.0,2.5,30.6,961.0,1036.56,731.35
2018,6,2,11,0,923.0,118.0,2.6,31.1,981.0,1046.47,736.37
2018,6,2,11,15,925.5,118.5,2.55,31.45,993.5,1051.1,737.16
2018,6,2,11,30,928.0,119.0,2.5,31.8,1006.0,1052.43,736.04
2018,6,2,11,45,929.0,119.0,2.5,32.1,1011.0,1048.45,732.48
2018,6,2,12,0,930.0,119.0,2.5,32.4,1016.0,1041.2,727.06
2018,6,2,12,15,931.0,118.5,2.5,32.65,1014.5,1030.21,719.63
2018,6,2,12,30,932.0,118.0,2.5,32.9,1013.0,1016.05,710.37
2018,6,2,12,45,932.5,116.0,2.5,33.1,1004.0,996.79,698.21
2018,6,2,13,0,933.0,114.0,2.5,33.3,995.0,974.49,684.24
2018,6,2,13,15,929.5,113.0,2.5,33.35,977.5,946.59,667.21
2018,6,2,13,30,926.0,112.0,2.5,33.4,960.0,916.01,648.49
2018,6,2,13,45,921.5,111.0,2.5,33.5,936.5,882.04,627.41
2018,6,2,14,0,917.0,110.0,2.5,33.6,913.0,845.73,604.71
2018,6,2,14,15,910.0,108.5,2.55,33.5,882.0,804.84,579.68
2018,6,2,14,30,903.0,107.0,2.6,33.4,851.0,762.16,553.13
2018,6,2,14,45,893.5,105.5,2.65,33.3,814.5,716.14,523.95
2018,6,2,15,0,884.0,104.0,2.7,33.2,778.0,668.94,491.68
2018,6,2,15,15,872.5,101.5,2.7,33.2,736.5,618.64,455.7
2018,6,2,15,30,861.0,99.0,2.7,33.2,695.0,567.79,418.35
2018,6,2,15,45,845.5,96.5,2.75,32.6,649.5,514.62,379.32
2018,6,2,16,0,830.0,94.0,2.8,32.0,604.0,459.03,337.19
2018,6,2,16,15,810.5,90.5,2.8,31.5,555.0,403.96,293.77
2018,6,2,16,30,791.0,87.0,2.8,31.0,506.0,350.15,250.0
2018,6,2,16,45,765.0,83.5,2.8,30.45,455.5,295.94,205.13
2018,6,2,17,0,739.0,80.0,2.8,29.9,405.0,244.13,161.69
2018,6,2,17,15,704.0,76.0,2.55,28.8,354.0,189.99,117.59
