Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,17,30,669.0,72.0,2.3,27.7,303.0,142.21,80.57
2018,6,2,17,45,618.5,66.0,2.1,26.55,252.5,95.47,49.5
2018,6,2,18,0,568.0,60.0,1.9,25.4,202.0,54.46,30.39
2018,6,2,18,15,493.5,52.5,1.7,24.05,156.0,37.38,26.44
2018,6,2,18,30,419.0,45.0,1.5,22.7,110.0,33.73,23.06
2018,6,2,18,45,306.0,35.0,1.3,21.35,73.5,27.41,16.89
2018,6,2,19,0,193.0,25.0,1.1,20.0,37.0,19.74,2.88
2018,6,2,19,15,100.5,13.5,1.0,19.45,19.5,13.27,0.0
2018,6,2,19,30,8.0,2.0,0.9,18.9,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,0.85,18.4,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,4,45,48.5,6.5,1.85,13.35,8.0,0.0,0.0
2018,6,3,5,0,97.0,13.0,2.0,13.7,16.0,23.09,0.0
2018,6,3,5,15,226.0,25.5,2.2,14.3,48.0,67.34,29.26
2018,6,3,5,30,355.0,38.0,2.4,14.9,80.0,122.41,80.39
2018,6,3,5,45,442.5,45.5,2.6,15.55,123.5,173.48,124.52
2018,6,3,6,0,530.0,53.0,2.8,16.2,167.0,233.73,176.87
2018,6,3,6,15,587.5,59.0,2.7,17.0,216.0,290.18,226.42
2018,6,3,6,30,645.0,65.0,2.6,17.8,265.0,352.13,279.25
2018,6,3,6,45,685.5,69.5,2.55,18.65,316.0,409.55,327.0
2018,6,3,7,0,726.0,74.0,2.5,19.5,367.0,469.17,374.73
2018,6,3,7,15,754.5,77.5,2.45,20.5,418.0,524.62,417.21
2018,6,3,7,30,783.0,81.0,2.4,21.5,469.0,581.39,458.98
2018,6,3,7,45,804.5,84.5,2.35,22.5,519.0,634.53,496.41
2018,6,3,8,0,826.0,88.0,2.3,23.5,569.0,687.78,531.35
2018,6,3,8,15,842.0,90.5,2.3,24.25,615.5,732.11,559.13
2018,6,3,8,30,858.0,93.0,2.3,25.0,662.0,778.85,588.04
2018,6,3,8,45,870.5,95.5,2.3,25.8,705.5,821.59,613.46
2018,6,3,9,0,883.0,98.0,2.3,26.6,749.0,862.69,637.31
2018,6,3,9,15,890.5,101.0,2.35,27.25,786.5,898.06,657.78
2018,6,3,9,30,898.0,104.0,2.4,27.9,824.0,931.07,676.53
2018,6,3,9,45,903.0,107.5,2.45,28.55,856.5,959.75,692.33
2018,6,3,10,0,908.0,111.0,2.5,29.2,889.0,985.63,706.26
2018,6,3,10,15,914.0,111.5,2.55,29.65,915.5,1006.4,717.49
2018,6,3,10,30,920.0,112.0,2.6,30.1,942.0,1024.19,726.9
2018,6,3,10,45,923.5,113.0,2.7,30.55,961.5,1036.91,733.68
2018,6,3,11,0,927.0,114.0,2.8,31.0,981.0,1046.41,738.56
2018,6,3,11,15,929.5,114.5,2.85,31.4,993.5,1051.12,740.24
2018,6,3,11,30,932.0,115.0,2.9,31.8,1006.0,1052.5,740.0
2018,6,3,11,45,933.0,115.0,2.95,32.15,1011.0,1048.57,736.73
2018,6,3,12,0,934.0,115.0,3.0,32.5,1016.0,1041.36,731.57
2018,6,3,12,15,916.0,127.0,3.05,32.55,1009.0,1024.27,721.24
2018,6,3,12,30,898.0,139.0,3.1,32.6,1002.0,1004.32,709.23
2018,6,3,12,45,890.0,142.5,3.15,32.65,990.5,982.96,696.36
2018,6,3,13,0,882.0,146.0,3.2,32.7,979.0,958.98,681.81
2018,6,3,13,15,892.5,135.5,3.25,32.5,965.5,935.68,668.37
2018,6,3,13,30,903.0,125.0,3.3,32.3,952.0,909.11,652.74
2018,6,3,13,45,866.5,142.5,3.35,32.15,919.5,866.66,626.46
2018,6,3,14,0,830.0,160.0,3.4,32.0,887.0,825.34,600.72
2018,6,3,14,15,811.5,162.5,3.4,31.75,853.0,781.9,573.21
2018,6,3,14,30,793.0,165.0,3.4,31.5,819.0,737.75,544.44
2018,6,3,14,45,812.0,145.5,3.4,31.2,790.0,698.1,518.1
2018,6,3,15,0,831.0,126.0,3.4,30.9,761.0,655.16,488.67
2018,6,3,15,15,820.0,121.5,3.4,30.9,719.5,605.22,452.28
2018,6,3,15,30,809.0,117.0,3.4,30.9,678.0,554.83,414.68
2018,6,3,15,45,821.0,104.5,3.45,29.95,641.5,508.29,380.47
2018,6,3,16,0,833.0,92.0,3.5,29.0,605.0,459.52,343.01
2018,6,3,16,15,816.0,88.5,3.45,28.2,557.0,405.34,299.67
2018,6,3,16,30,799.0,85.0,3.4,27.4,509.0,352.14,255.74
2018,6,3,16,45,775.0,81.5,3.35,26.65,459.0,298.1,210.21
2018,6,3,17,0,751.0,78.0,3.3,25.9,409.0,246.24,165.92
2018,6,3,17,15,718.0,73.5,3.2,24.8,358.0,194.21,122.55
2018,6,3,17,30,685.0,69.0,3.1,23.7,307.0,142.78,81.77
2018,6,3,17,45,638.0,63.5,3.05,22.55,257.0,95.84,49.75
2018,6,3,18,0,591.0,58.0,3.0,21.4,207.0,54.23,29.84
2018,6,3,18,15,519.5,51.0,2.9,20.3,160.5,35.96,25.66
2018,6,3,18,30,448.0,44.0,2.8,19.2,114.0,32.68,22.54
2018,6,3,18,45,336.0,35.0,2.7,18.1,77.0,27.28,17.11
2018,6,3,19,0,224.0,26.0,2.6,17.0,40.0,21.57,4.86
2018,6,3,19,15,118.0,14.0,2.6,16.45,21.0,13.76,0.0
2018,6,3,19,30,12.0,2.0,2.6,15.9,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,2.6,15.35,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,4,4,45,56.0,7.0,2.75,11.7,8.5,0.0,0.0
2018,6,4,5,0,112.0,14.0,2.9,11.9,17.0,25.7,0.0
2018,6,4,5,15,247.5,25.0,3.0,12.35,49.5,70.4,31.3
2018,6,4,5,30,383.0,36.0,3.1,12.8,82.0,126.38,83.35
2018,6,4,5,45,469.5,43.5,3.15,13.25,126.0,178.58,129.14
2018,6,4,6,0,556.0,51.0,3.2,13.7,170.0,239.89,183.21
2018,6,4,6,15,612.5,55.5,3.3,14.45,219.0,295.63,233.12
2018,6,4,6,30,669.0,60.0,3.4,15.2,268.0,355.86,285.73
2018,6,4,6,45,707.5,64.0,3.5,15.9,319.0,413.02,334.62
2018,6,4,7,0,746.0,68.0,3.6,16.6,370.0,473.06,384.21
2018,6,4,7,15,773.5,71.5,3.75,17.2,421.0,528.84,429.12
2018,6,4,7,30,801.0,75.0,3.9,17.8,472.0,585.82,473.59
2018,6,4,7,45,821.5,78.0,4.0,18.4,522.0,638.52,513.35
2018,6,4,8,0,842.0,81.0,4.1,19.0,572.0,688.02,548.08
2018,6,4,8,15,857.5,84.0,4.1,19.45,619.0,736.48,581.01
2018,6,4,8,30,873.0,87.0,4.1,19.9,666.0,783.99,612.66
2018,6,4,8,45,885.5,89.0,4.15,20.4,709.5,826.73,640.47
2018,6,4,9,0,898.0,91.0,4.2,20.9,753.0,867.81,666.76
2018,6,4,9,15,903.0,95.5,4.25,21.15,790.5,903.08,689.35
2018,6,4,9,30,908.0,100.0,4.3,21.4,828.0,935.8,710.06
2018,6,4,9,45,909.0,105.5,4.3,21.7,859.5,963.15,726.59
2018,6,4,10,0,910.0,111.0,4.3,22.0,891.0,987.48,741.04
2018,6,4,10,15,916.5,112.0,4.3,22.15,918.5,1009.32,754.23
2018,6,4,10,30,923.0,113.0,4.3,22.3,946.0,1028.17,765.45
2018,6,4,10,45,928.5,113.0,4.3,22.4,966.5,1041.9,773.47
2018,6,4,11,0,934.0,113.0,4.3,22.5,987.0,1052.43,779.48
2018,6,4,11,15,937.5,113.5,4.35,22.5,1000.5,1058.19,783.08
2018,6,4,11,30,941.0,114.0,4.4,22.5,1014.0,1060.62,784.62
2018,6,4,11,45,943.0,114.0,4.45,22.55,1020.0,1057.69,782.59
2018,6,4,12,0,945.0,114.0,4.5,22.6,1026.0,1051.44,778.52
2018,6,4,12,15,944.5,113.5,4.55,22.45,1023.5,1038.94,771.21
2018,6,4,12,30,944.0,113.0,4.6,22.3,1021.0,1023.26,761.86
2018,6,4,12,45,942.5,112.5,4.65,22.2,1011.5,1003.5,749.67
2018,6,4,13,0,941.0,112.0,4.7,22.1,1002.0,980.73,735.45
2018,6,4,13,15,938.5,111.0,4.75,21.9,985.0,953.65,718.54
2018,6,4,13,30,936.0,110.0,4.8,21.7,968.0,923.8,699.65
2018,6,4,13,45,932.0,108.5,4.8,21.5,944.5,889.58,677.24
2018,6,4,14,0,928.0,107.0,4.8,21.3,921.0,852.96,653.01
2018,6,4,14,15,834.5,150.0,4.8,21.0,863.0,788.19,608.72
2018,6,4,14,30,741.0,193.0,4.8,20.7,805.0,726.46,564.28
2018,6,4,14,45,768.5,169.0,4.8,20.4,779.5,691.14,539.68
2018,6,4,15,0,796.0,145.0,4.8,20.1,754.0,651.36,510.91
2018,6,4,15,15,835.0,121.0,4.8,20.1,729.0,614.55,482.9
2018,6,4,15,30,874.0,97.0,4.8,20.1,704.0,574.95,451.63
2018,6,4,15,45,859.0,94.5,4.75,19.3,658.0,521.48,409.36
2018,6,4,16,0,844.0,92.0,4.7,18.5,612.0,465.48,363.85
2018,6,4,16,15,822.5,89.0,4.65,18.0,562.0,409.41,316.48
2018,6,4,16,30,801.0,86.0,4.6,17.5,512.0,354.79,269.03
2018,6,4,16,45,776.5,82.5,4.55,17.0,462.0,300.5,221.01
2018,6,4,17,0,752.0,79.0,4.5,16.5,412.0,248.45,174.46
2018,6,4,17,15,716.0,75.5,4.4,15.9,360.5,196.7,129.37
2018,6,4,17,30,680.0,72.0,4.3,15.3,309.0,145.73,87.32
2018,6,4,17,45,629.0,66.5,4.2,14.65,258.5,98.69,53.96
2018,6,4,18,0,578.0,61.0,4.1,14.0,208.0,57.43,33.2
2018,6,4,18,15,479.5,54.0,4.0,13.5,158.0,38.48,28.69
2018,6,4,18,30,381.0,47.0,3.9,13.0,108.0,35.35,25.55
2018,6,4,18,45,275.0,36.5,3.75,12.45,72.5,28.0,18.26
2018,6,4,19,0,169.0,26.0,3.6,11.9,37.0,20.48,5.42
2018,6,4,19,15,88.5,14.0,3.6,11.75,19.5,13.76,0.0
2018,6,4,19,30,8.0,2.0,3.6,11.6,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,3.6,11.4,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,4,45,31.5,7.0,3.5,10.05,8.0,0.0,0.0
2018,6,5,5,0,63.0,14.0,3.6,10.2,16.0,20.49,0.0
2018,6,5,5,15,172.0,29.5,3.75,10.5,47.5,63.02,29.74
2018,6,5,5,30,281.0,45.0,3.9,10.8,79.0,113.84,77.63
2018,6,5,5,45,366.5,55.5,4.0,11.05,121.0,162.9,120.45
2018,6,5,6,0,452.0,66.0,4.1,11.3,163.0,222.36,172.85
2018,6,5,6,15,489.0,77.5,4.1,11.55,207.5,273.07,219.05
2018,6,5,6,30,526.0,89.0,4.1,11.8,252.0,327.24,267.23
2018,6,5,6,45,589.0,94.5,4.1,12.05,308.0,390.71,321.85
2018,6,5,7,0,652.0,100.0,4.1,12.3,364.0,459.62,379.58
2018,6,5,7,15,682.0,106.0,4.1,12.75,414.5,515.22,424.86
2018,6,5,7,30,712.0,112.0,4.1,13.2,465.0,572.4,470.06
2018,6,5,7,45,744.5,114.0,4.05,13.7,517.0,628.18,512.84
2018,6,5,8,0,777.0,116.0,4.0,14.2,569.0,683.23,553.91
2018,6,5,8,15,799.5,118.0,4.0,14.75,617.5,733.53,588.84
2018,6,5,8,30,822.0,120.0,4.0,15.3,666.0,783.5,622.64
2018,6,5,8,45,840.5,120.5,4.0,15.9,710.5,827.95,651.69
2018,6,5,9,0,859.0,121.0,4.0,16.5,755.0,871.2,679.44
2018,6,5,9,15,877.5,119.0,4.0,16.95,795.5,905.57,700.9
2018,6,5,9,30,896.0,117.0,4.0,17.4,836.0,942.88,724.26
2018,6,5,9,45,909.0,115.0,3.95,17.85,870.0,973.12,742.17
2018,6,5,10,0,922.0,113.0,3.9,18.3,904.0,1000.94,758.3
2018,6,5,10,15,894.0,133.0,3.9,18.65,919.5,1009.34,761.81
2018,6,5,10,30,866.0,153.0,3.9,19.0,935.0,1019.5,766.76
2018,6,5,10,45,911.5,130.5,3.9,19.4,969.0,1043.09,780.65
2018,6,5,11,0,957.0,108.0,3.9,19.8,1003.0,1070.28,796.79
2018,6,5,11,15,951.5,113.0,3.9,19.95,1013.0,1071.78,796.62
2018,6,5,11,30,946.0,118.0,3.9,20.1,1023.0,1069.8,794.49
2018,6,5,11,45,956.5,112.5,3.95,20.25,1032.0,1069.79,794.18
2018,6,5,12,0,967.0,107.0,4.0,20.4,1041.0,1066.35,791.7
2018,6,5,12,15,961.5,110.5,4.05,20.3,1037.5,1052.81,783.39
2018,6,5,12,30,956.0,114.0,4.1,20.2,1034.0,1036.1,773.1
2018,6,5,12,45,947.5,118.5,4.15,20.15,1022.5,1014.48,759.42
2018,6,5,13,0,939.0,123.0,4.2,20.1,1011.0,990.05,743.86
2018,6,5,13,15,923.5,128.5,4.25,19.85,989.0,957.64,723.39
2018,6,5,13,30,908.0,134.0,4.3,19.6,967.0,923.11,701.34
2018,6,5,13,45,917.5,124.0,4.35,19.35,947.5,892.89,682.07
2018,6,5,14,0,927.0,114.0,4.4,19.1,928.0,859.5,660.62
2018,6,5,14,15,921.5,111.5,4.35,18.8,897.5,818.59,633.08
2018,6,5,14,30,916.0,109.0,4.3,18.5,867.0,775.74,603.93
2018,6,5,14,45,909.0,106.5,4.3,18.2,831.0,730.11,572.72
2018,6,5,15,0,902.0,104.0,4.3,17.9,795.0,683.04,538.28
2018,6,5,15,15,890.5,101.5,4.3,17.9,753.0,632.06,498.89
2018,6,5,15,30,879.0,99.0,4.3,17.9,711.0,580.48,458.04
2018,6,5,15,45,866.0,96.0,4.25,17.25,665.5,527.33,415.79
2018,6,5,16,0,853.0,93.0,4.2,16.6,620.0,471.47,370.11
2018,6,5,16,15,835.5,89.0,4.15,16.25,570.5,415.64,322.63
2018,6,5,16,30,818.0,85.0,4.1,15.9,521.0,360.83,274.7
2018,6,5,16,45,793.0,81.5,4.05,15.55,470.0,305.5,225.56
2018,6,5,17,0,768.0,78.0,4.0,15.2,419.0,252.44,177.92
2018,6,5,17,15,732.0,74.0,3.9,14.65,366.5,199.36,131.49
2018,6,5,17,30,696.0,70.0,3.8,14.1,314.0,147.17,88.16
2018,6,5,17,45,645.0,65.0,3.7,13.6,263.0,99.65,54.16
2018,6,5,18,0,594.0,60.0,3.6,13.1,212.0,57.9,32.92
2018,6,5,18,15,515.0,54.0,3.45,12.6,165.0,38.39,28.74
2018,6,5,18,30,436.0,48.0,3.3,12.1,118.0,36.21,26.43
2018,6,5,18,45,318.0,38.0,3.15,11.6,80.0,30.02,20.12
2018,6,5,19,0,200.0,28.0,3.0,11.1,42.0,22.15,7.17
2018,6,5,19,15,105.0,15.0,3.05,10.95,22.0,14.74,0.0
2018,6,5,19,30,10.0,2.0,3.1,10.8,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,3.15,10.7,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.0,3.55,10.7,5.0,0.0,0.0
2018,6,6,5,0,10.0,10.0,3.6,10.8,10.0,10.9,0.0
2018,6,6,5,15,35.0,25.0,3.65,11.0,28.5,32.38,14.52
2018,6,6,5,30,60.0,40.0,3.7,11.2,47.0,55.86,38.29
2018,6,6,5,45,77.0,54.5,3.75,11.4,68.0,78.51,58.54
2018,6,6,6,0,94.0,69.0,3.8,11.6,89.0,102.98,80.32
2018,6,6,6,15,74.0,75.0,3.8,11.9,93.5,106.17,84.46
2018,6,6,6,30,54.0,81.0,3.8,12.2,98.0,104.0,83.3
2018,6,6,6,45,36.0,71.0,3.8,12.45,83.0,87.42,69.41
2018,6,6,7,0,18.0,61.0,3.8,12.7,68.0,69.47,53.98
2018,6,6,7,15,125.5,128.5,3.85,13.05,190.0,205.92,169.66
2018,6,6,7,30,233.0,196.0,3.9,13.4,312.0,356.25,292.63
2018,6,6,7,45,201.0,219.5,3.9,13.7,327.0,364.08,297.13
2018,6,6,8,0,169.0,243.0,3.9,14.0,342.0,374.53,303.73
2018,6,6,8,15,183.5,266.5,3.95,14.45,382.0,416.63,335.91
2018,6,6,8,30,198.0,290.0,4.0,14.9,422.0,459.33,367.92
2018,6,6,8,45,255.0,301.5,4.0,15.3,482.5,531.98,423.48
2018,6,6,9,0,312.0,313.0,4.0,15.7,543.0,600.46,474.74
2018,6,6,9,15,331.0,330.5,4.05,16.05,586.0,644.33,505.97
2018,6,6,9,30,350.0,348.0,4.1,16.4,629.0,688.1,536.82
2018,6,6,9,45,371.0,353.0,4.1,16.75,661.5,720.2,559.02
2018,6,6,10,0,392.0,358.0,4.1,17.1,694.0,751.89,580.76
2018,6,6,10,15,423.5,355.5,4.15,17.3,729.0,792.28,609.3
2018,6,6,10,30,455.0,353.0,4.2,17.5,764.0,825.07,632.33
2018,6,6,10,45,384.5,394.0,4.3,17.7,746.5,793.87,606.93
2018,6,6,11,0,314.0,435.0,4.4,17.9,729.0,766.71,584.74
2018,6,6,11,15,283.0,452.5,4.45,18.1,720.0,752.54,573.09
2018,6,6,11,30,252.0,470.0,4.5,18.3,711.0,736.91,560.33
2018,6,6,11,45,217.0,478.0,4.55,18.45,686.5,700.9,533.3
2018,6,6,12,0,182.0,486.0,4.6,18.6,662.0,670.39,510.08
2018,6,6,12,15,149.5,479.5,4.6,18.55,624.0,627.55,478.32
2018,6,6,12,30,117.0,473.0,4.6,18.5,586.0,585.01,446.57
2018,6,6,12,45,112.0,463.5,4.65,18.5,570.5,566.14,433.09
2018,6,6,13,0,107.0,454.0,4.7,18.5,555.0,544.24,417.27
2018,6,6,13,15,104.5,436.0,4.7,18.4,533.5,519.79,399.69
2018,6,6,13,30,102.0,418.0,4.7,18.3,512.0,495.35,382.04
2018,6,6,13,45,109.0,398.0,4.65,18.15,496.0,478.24,370.08
2018,6,6,14,0,116.0,378.0,4.6,18.0,480.0,458.83,356.31
2018,6,6,14,15,153.5,358.0,4.6,17.85,488.0,462.33,360.72
2018,6,6,14,30,191.0,338.0,4.6,17.7,496.0,462.85,362.63
2018,6,6,14,45,166.0,333.0,4.55,17.55,466.0,430.93,338.0
2018,6,6,15,0,141.0,328.0,4.5,17.4,436.0,400.7,314.67
2018,6,6,15,15,208.0,299.5,4.5,17.4,449.5,406.27,320.43
2018,6,6,15,30,275.0,271.0,4.5,17.4,463.0,403.33,318.85
2018,6,6,15,45,465.0,211.0,4.5,16.85,510.0,427.3,338.75
2018,6,6,16,0,655.0,151.0,4.5,16.3,557.0,433.49,342.24
2018,6,6,16,15,563.0,162.0,4.45,15.95,491.0,371.11,290.75
2018,6,6,16,30,471.0,173.0,4.4,15.6,425.0,317.09,246.15
2018,6,6,16,45,485.5,152.5,4.4,15.2,390.0,276.19,210.19
2018,6,6,17,0,500.0,132.0,4.4,14.8,355.0,233.73,172.15
2018,6,6,17,15,518.5,117.0,4.3,14.3,323.0,195.27,137.11
2018,6,6,17,30,537.0,102.0,4.2,13.8,291.0,155.01,101.83
2018,6,6,17,45,476.5,93.5,4.1,13.3,241.5,111.72,70.84
2018,6,6,18,0,416.0,85.0,4.0,12.8,192.0,75.11,50.55
2018,6,6,18,15,339.5,73.0,3.8,12.4,148.0,54.0,42.68
2018,6,6,18,30,263.0,61.0,3.6,12.0,104.0,46.37,35.42
2018,6,6,18,45,173.0,45.0,3.4,11.55,69.5,36.66,25.88
2018,6,6,19,0,83.0,29.0,3.2,11.1,35.0,24.02,8.99
2018,6,6,19,15,42.5,15.0,3.25,11.05,18.0,14.74,0.0
2018,6,6,19,30,2.0,1.0,3.3,11.0,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.3,10.95,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.35,10.15,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.4,10.2,4.0,4.04,0.0
2018,6,7,5,15,0.5,9.0,3.5,10.45,9.0,8.75,0.16
2018,6,7,5,30,0.0,14.0,3.6,10.7,14.0,13.5,5.56
2018,6,7,5,45,0.0,21.5,3.7,10.95,21.5,20.74,12.03
2018,6,7,6,0,0.0,29.0,3.8,11.2,29.0,27.99,18.46
2018,6,7,6,15,0.0,37.5,3.85,11.65,37.5,36.2,25.62
2018,6,7,6,30,0.0,46.0,3.9,12.1,46.0,44.43,32.66
2018,6,7,6,45,0.0,66.5,3.95,12.55,66.5,64.28,49.51
2018,6,7,7,0,0.0,87.0,4.0,13.0,87.0,84.47,66.39
2018,6,7,7,15,0.5,114.0,4.0,13.5,114.0,111.66,88.83
2018,6,7,7,30,1.0,141.0,4.0,14.0,141.0,138.99,111.01
2018,6,7,7,45,5.5,163.0,4.05,14.5,166.0,163.98,131.03
2018,6,7,8,0,10.0,185.0,4.1,15.0,191.0,189.35,151.11
2018,6,7,8,15,24.5,219.5,4.05,15.45,235.5,235.34,187.77
2018,6,7,8,30,39.0,254.0,4.0,15.9,280.0,289.04,229.85
2018,6,7,8,45,78.0,280.0,3.95,16.35,336.0,349.1,277.05
2018,6,7,9,0,117.0,306.0,3.9,16.8,392.0,419.06,330.83
2018,6,7,9,15,245.0,308.0,3.9,17.2,500.5,544.46,428.38
2018,6,7,9,30,373.0,310.0,3.9,17.6,609.0,668.61,521.69
2018,6,7,9,45,580.0,243.5,3.95,18.05,730.5,810.05,627.54
2018,6,7,10,0,787.0,177.0,4.0,18.5,852.0,944.8,721.05
2018,6,7,10,15,831.5,161.5,4.1,18.7,894.5,984.2,746.22
2018,6,7,10,30,876.0,146.0,4.2,18.9,937.0,1015.96,766.78
2018,6,7,10,45,880.5,147.0,4.3,19.15,957.0,1029.16,774.66
2018,6,7,11,0,885.0,148.0,4.4,19.4,977.0,1039.29,780.63
2018,6,7,11,15,889.5,148.5,4.45,19.5,991.0,1045.8,784.65
2018,6,7,11,30,894.0,149.0,4.5,19.6,1005.0,1049.14,786.69
2018,6,7,11,45,896.5,148.5,4.5,19.7,1011.0,1046.32,784.23
2018,6,7,12,0,899.0,148.0,4.5,19.8,1017.0,1040.34,779.81
2018,6,7,12,15,898.5,148.0,4.5,19.9,1015.0,1028.79,771.77
2018,6,7,12,30,898.0,148.0,4.5,20.0,1013.0,1014.22,761.82
2018,6,7,12,45,895.5,148.5,4.5,20.05,1004.0,995.28,749.17
2018,6,7,13,0,893.0,149.0,4.5,20.1,995.0,973.52,734.67
2018,6,7,13,15,891.0,147.0,4.45,20.15,978.5,947.1,716.6
2018,6,7,13,30,889.0,145.0,4.4,20.2,962.0,918.04,696.76
2018,6,7,13,45,886.5,142.5,4.4,20.3,939.5,885.57,674.8
2018,6,7,14,0,884.0,140.0,4.4,20.4,917.0,850.74,651.11
2018,6,7,14,15,878.5,137.0,4.35,20.3,887.0,810.91,623.94
2018,6,7,14,30,873.0,134.0,4.3,20.2,857.0,769.25,595.39
2018,6,7,14,45,866.0,130.5,4.3,20.15,822.0,723.91,563.52
2018,6,7,15,0,859.0,127.0,4.3,20.1,787.0,677.29,528.72
2018,6,7,15,15,846.0,124.5,4.3,20.1,745.0,626.9,490.22
2018,6,7,15,30,833.0,122.0,4.3,20.1,703.0,576.18,450.52
2018,6,7,15,45,819.5,117.5,4.2,19.5,658.0,523.25,408.88
2018,6,7,16,0,806.0,113.0,4.1,18.9,613.0,470.52,366.14
2018,6,7,16,15,789.5,107.5,4.05,18.4,564.5,416.09,320.74
2018,6,7,16,30,773.0,102.0,4.0,17.9,516.0,362.64,274.86
2018,6,7,16,45,749.0,96.5,3.9,17.45,465.5,305.32,225.03
2018,6,7,17,0,725.0,91.0,3.8,17.0,415.0,252.81,178.59
2018,6,7,17,15,689.0,86.0,3.7,16.35,363.5,200.85,133.71
2018,6,7,17,30,653.0,81.0,3.6,15.7,312.0,152.77,94.1
2018,6,7,17,45,603.0,74.5,3.5,15.1,261.5,106.26,60.64
2018,6,7,18,0,553.0,68.0,3.4,14.5,211.0,65.46,38.96
2018,6,7,18,15,477.0,59.5,3.15,13.85,164.0,43.12,32.8
2018,6,7,18,30,401.0,51.0,2.9,13.2,117.0,38.84,28.66
2018,6,7,18,45,290.5,40.0,2.7,12.55,79.5,30.75,20.78
2018,6,7,19,0,180.0,29.0,2.5,11.9,42.0,22.9,8.88
2018,6,7,19,15,94.0,15.5,2.45,11.6,22.0,15.24,0.0
2018,6,7,19,30,8.0,2.0,2.4,11.3,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,2.35,10.95,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,8,4,45,46.0,7.5,2.35,9.9,9.0,0.0,0.0
2018,6,8,5,0,92.0,15.0,2.5,10.3,18.0,24.58,0.0
2018,6,8,5,15,201.5,28.0,2.65,10.9,48.5,66.12,31.65
2018,6,8,5,30,311.0,41.0,2.8,11.5,79.0,115.97,78.13
2018,6,8,5,45,373.0,52.0,3.0,12.1,118.0,161.56,118.6
2018,6,8,6,0,435.0,63.0,3.2,12.7,157.0,213.71,164.96
2018,6,8,6,15,434.5,77.5,3.2,13.25,192.0,250.92,199.82
2018,6,8,6,30,434.0,92.0,3.2,13.8,227.0,289.2,234.28
2018,6,8,6,45,548.5,91.0,3.2,14.35,293.0,367.41,299.67
2018,6,8,7,0,663.0,90.0,3.2,14.9,359.0,454.16,370.55
2018,6,8,7,15,700.0,93.5,3.2,15.5,411.0,511.44,416.24
2018,6,8,7,30,737.0,97.0,3.2,16.1,463.0,570.94,462.33
2018,6,8,7,45,760.0,101.0,3.2,16.75,512.5,622.17,500.59
2018,6,8,8,0,783.0,105.0,3.2,17.4,562.0,675.14,538.76
2018,6,8,8,15,801.0,108.0,3.2,18.0,608.5,723.33,571.08
2018,6,8,8,30,819.0,111.0,3.2,18.6,655.0,770.87,602.31
2018,6,8,8,45,832.5,114.0,3.25,19.2,698.0,813.8,629.95
2018,6,8,9,0,846.0,117.0,3.3,19.8,741.0,855.26,656.17
2018,6,8,9,15,855.5,119.0,3.35,20.35,778.5,885.69,674.54
2018,6,8,9,30,865.0,121.0,3.4,20.9,816.0,918.51,694.49
2018,6,8,9,45,871.5,123.5,3.45,21.45,848.0,946.75,711.14
2018,6,8,10,0,878.0,126.0,3.5,22.0,880.0,972.38,725.97
2018,6,8,10,15,884.0,127.5,3.55,22.4,906.5,993.74,738.34
2018,6,8,10,30,890.0,129.0,3.6,22.8,933.0,1012.21,748.83
2018,6,8,10,45,894.5,129.5,3.65,23.25,952.5,1025.17,755.59
2018,6,8,11,0,899.0,130.0,3.7,23.7,972.0,1035.03,760.44
2018,6,8,11,15,902.5,129.5,3.7,24.15,984.5,1039.72,761.64
2018,6,8,11,30,906.0,129.0,3.7,24.6,997.0,1041.22,760.9
2018,6,8,11,45,908.0,128.5,3.75,25.0,1002.5,1038.01,757.74
2018,6,8,12,0,910.0,128.0,3.8,25.4,1008.0,1031.62,752.65
2018,6,8,12,15,907.5,128.5,3.9,25.55,1004.5,1018.65,744.45
2018,6,8,12,30,905.0,129.0,4.0,25.7,1001.0,1002.68,734.37
2018,6,8,12,45,900.5,130.5,4.1,25.85,991.0,982.86,721.78
2018,6,8,13,0,896.0,132.0,4.2,26.0,981.0,960.27,707.37
2018,6,8,13,15,893.5,130.0,4.25,25.9,964.5,933.45,690.53
2018,6,8,13,30,891.0,128.0,4.3,25.8,948.0,904.01,671.87
2018,6,8,13,45,887.0,126.0,4.4,25.7,924.5,870.81,650.76
2018,6,8,14,0,883.0,124.0,4.5,25.6,901.0,835.35,627.9
2018,6,8,14,15,877.0,121.0,4.5,25.4,871.0,795.29,601.52
2018,6,8,14,30,871.0,118.0,4.5,25.2,841.0,753.44,573.62
2018,6,8,14,45,864.0,115.0,4.55,24.95,806.0,709.28,544.11
2018,6,8,15,0,857.0,112.0,4.6,24.7,771.0,663.8,511.26
2018,6,8,15,15,845.0,109.5,4.6,24.7,730.0,614.63,474.03
2018,6,8,15,30,833.0,107.0,4.6,24.7,689.0,562.96,434.11
2018,6,8,15,45,820.5,103.0,4.65,23.95,645.0,511.1,394.28
2018,6,8,16,0,808.0,99.0,4.7,23.2,601.0,459.34,353.1
2018,6,8,16,15,792.5,94.5,4.6,22.65,554.0,406.22,309.02
2018,6,8,16,30,777.0,90.0,4.5,22.1,507.0,353.94,264.42
2018,6,8,16,45,754.5,85.0,4.45,21.55,457.5,300.17,217.91
2018,6,8,17,0,732.0,80.0,4.4,21.0,408.0,248.44,172.57
2018,6,8,17,15,701.0,75.0,4.2,20.25,358.0,197.3,128.58
2018,6,8,17,30,670.0,70.0,4.0,19.5,308.0,146.53,86.92
2018,6,8,17,45,627.0,64.0,3.85,18.75,259.0,100.11,53.58
2018,6,8,18,0,584.0,58.0,3.7,18.0,210.0,58.55,31.57
2018,6,8,18,15,519.0,51.0,3.45,17.3,164.5,35.48,25.63
2018,6,8,18,30,454.0,44.0,3.2,16.6,119.0,32.15,22.43
2018,6,8,18,45,354.0,35.0,2.95,15.85,82.0,26.72,17.09
2018,6,8,19,0,254.0,26.0,2.7,15.1,45.0,20.93,7.95
2018,6,8,19,15,135.5,14.0,2.65,14.7,23.5,13.76,0.0
2018,6,8,19,30,17.0,2.0,2.6,14.3,2.0,0.0,0.0
2018,6,8,19,45,8.5,1.0,2.55,13.9,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,9,4,45,0.0,1.5,2.65,12.15,1.5,0.0,0.0
2018,6,9,5,0,0.0,3.0,2.8,12.3,3.0,2.95,0.0
2018,6,9,5,15,0.0,7.5,3.05,12.6,7.5,7.23,0.0
2018,6,9,5,30,0.0,12.0,3.3,12.9,12.0,11.57,3.89
2018,6,9,5,45,0.0,11.5,3.5,13.15,11.5,11.08,3.73
2018,6,9,6,0,0.0,11.0,3.7,13.4,11.0,10.6,3.42
2018,6,9,6,15,0.0,35.0,3.8,13.7,35.0,33.79,23.33
2018,6,9,6,30,0.0,59.0,3.9,14.0,59.0,57.02,43.13
2018,6,9,6,45,31.5,96.5,4.0,14.3,109.5,111.73,89.36
2018,6,9,7,0,63.0,134.0,4.1,14.6,160.0,168.82,137.03
2018,6,9,7,15,71.5,162.5,4.1,14.75,195.5,206.28,167.66
2018,6,9,7,30,80.0,191.0,4.1,14.9,231.0,244.42,198.37
2018,6,9,7,45,125.5,214.5,4.1,15.05,284.5,308.33,250.13
2018,6,9,8,0,171.0,238.0,4.1,15.2,338.0,370.32,299.52
2018,6,9,8,15,181.5,260.5,4.1,15.4,374.5,408.43,328.53
2018,6,9,8,30,192.0,283.0,4.1,15.6,411.0,446.85,357.44
2018,6,9,8,45,300.5,284.0,4.1,15.85,499.0,550.23,438.2
2018,6,9,9,0,409.0,285.0,4.1,16.1,587.0,660.29,521.48
2018,6,9,9,15,405.0,306.0,4.2,16.55,618.0,690.48,541.27
2018,6,9,9,30,401.0,327.0,4.3,17.0,649.0,718.97,560.11
2018,6,9,9,45,402.5,342.0,4.35,17.45,676.5,744.67,576.86
2018,6,9,10,0,404.0,357.0,4.4,17.9,704.0,768.87,592.42
2018,6,9,10,15,446.5,355.0,4.5,18.35,749.5,813.79,624.3
2018,6,9,10,30,489.0,353.0,4.6,18.8,795.0,858.26,655.4
2018,6,9,10,45,525.0,345.5,4.7,19.2,829.5,889.73,677.3
2018,6,9,11,0,561.0,338.0,4.8,19.6,864.0,919.76,698.16
2018,6,9,11,15,526.0,365.5,4.9,19.85,863.5,912.53,691.1
2018,6,9,11,30,491.0,393.0,5.0,20.1,863.0,902.72,682.54
2018,6,9,11,45,498.5,388.5,5.1,20.35,868.0,901.13,681.55
2018,6,9,12,0,506.0,384.0,5.2,20.6,873.0,897.52,679.15
2018,6,9,12,15,361.0,428.0,5.25,20.55,776.5,787.2,597.51
2018,6,9,12,30,216.0,472.0,5.3,20.5,680.0,679.44,516.29
2018,6,9,12,45,347.0,428.0,5.4,20.45,758.5,756.47,577.18
2018,6,9,13,0,478.0,384.0,5.5,20.4,837.0,826.42,631.4
2018,6,9,13,15,572.5,326.5,5.5,20.25,860.0,840.98,645.23
2018,6,9,13,30,667.0,269.0,5.5,20.1,883.0,849.03,654.56
2018,6,9,13,45,609.5,288.5,5.5,20.0,838.5,796.31,615.51
2018,6,9,14,0,552.0,308.0,5.5,19.9,794.0,745.91,578.0
2018,6,9,14,15,523.0,307.0,5.5,19.7,755.0,699.9,544.5
2018,6,9,14,30,494.0,306.0,5.5,19.5,716.0,654.72,511.15
2018,6,9,14,45,481.5,294.0,5.5,19.3,679.5,611.88,479.56
2018,6,9,15,0,469.0,282.0,5.5,19.1,643.0,569.18,447.54
2018,6,9,15,15,459.0,269.0,5.5,19.1,606.5,527.36,415.37
2018,6,9,15,30,449.0,256.0,5.5,19.1,570.0,485.76,382.8
2018,6,9,15,45,457.0,234.5,5.5,18.55,536.0,445.98,351.96
2018,6,9,16,0,465.0,213.0,5.5,18.0,502.0,405.01,319.23
2018,6,9,16,15,434.5,202.5,5.4,17.6,455.5,357.04,279.92
2018,6,9,16,30,404.0,192.0,5.3,17.2,409.0,311.88,242.4
2018,6,9,16,45,404.0,171.0,5.25,16.85,370.0,269.69,206.27
2018,6,9,17,0,404.0,150.0,5.2,16.5,331.0,227.52,169.63
2018,6,9,17,15,389.5,132.5,5.05,16.0,290.0,185.66,133.83
2018,6,9,17,30,375.0,115.0,4.9,15.5,249.0,145.53,100.44
2018,6,9,17,45,326.5,101.0,4.75,15.0,204.5,107.18,72.18
2018,6,9,18,0,278.0,87.0,4.6,14.5,160.0,74.24,51.5
2018,6,9,18,15,242.5,71.0,4.4,14.0,125.0,52.13,40.78
2018,6,9,18,30,207.0,55.0,4.2,13.5,90.0,41.24,30.75
2018,6,9,18,45,155.0,40.5,4.0,12.95,62.0,33.26,22.97
2018,6,9,19,0,103.0,26.0,3.8,12.4,34.0,21.73,9.03
2018,6,9,19,15,55.5,14.0,3.65,12.1,18.0,13.76,0.0
2018,6,9,19,30,8.0,2.0,3.5,11.8,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.35,11.45,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,10,4,45,30.0,7.5,2.0,8.85,8.5,0.0,0.0
2018,6,10,5,0,60.0,15.0,2.2,9.2,17.0,21.15,0.0
2018,6,10,5,15,126.0,27.5,2.35,9.85,40.5,53.54,26.26
2018,6,10,5,30,192.0,40.0,2.5,10.5,64.0,89.12,60.92
2018,6,10,5,45,276.0,52.0,2.6,11.1,103.0,134.66,99.61
2018,6,10,6,0,360.0,64.0,2.7,11.7,142.0,189.21,146.77
2018,6,10,6,15,424.5,74.0,2.8,12.5,189.0,243.1,193.95
2018,6,10,6,30,489.0,84.0,2.9,13.3,236.0,305.74,247.7
2018,6,10,6,45,493.5,99.0,3.05,14.05,276.0,346.96,283.25
2018,6,10,7,0,498.0,114.0,3.2,14.8,316.0,390.27,319.18
2018,6,10,7,15,510.0,128.0,3.25,15.55,358.5,436.45,356.04
2018,6,10,7,30,522.0,142.0,3.3,16.3,401.0,482.85,391.88
2018,6,10,7,45,565.5,147.5,3.4,17.0,454.5,544.19,438.77
2018,6,10,8,0,609.0,153.0,3.5,17.7,508.0,605.22,484.24
2018,6,10,8,15,645.0,155.5,3.5,18.25,559.0,659.55,523.63
2018,6,10,8,30,681.0,158.0,3.5,18.8,610.0,714.95,562.89
2018,6,10,8,45,762.0,138.0,3.5,19.35,675.0,781.24,608.0
2018,6,10,9,0,843.0,118.0,3.5,19.9,740.0,853.33,655.93
2018,6,10,9,15,856.0,119.0,3.5,20.4,779.0,885.72,675.34
2018,6,10,9,30,869.0,120.0,3.5,20.9,818.0,920.72,696.63
2018,6,10,9,45,880.0,119.5,3.5,21.4,851.0,950.15,713.89
2018,6,10,10,0,891.0,119.0,3.5,21.9,884.0,977.17,729.43
2018,6,10,10,15,897.5,119.5,3.5,22.25,910.5,998.28,741.39
2018,6,10,10,30,904.0,120.0,3.5,22.6,937.0,1016.51,751.48
2018,6,10,10,45,908.5,121.0,3.5,23.0,957.0,1030.25,758.52
2018,6,10,11,0,913.0,122.0,3.5,23.4,977.0,1040.85,763.59
2018,6,10,11,15,916.0,121.5,3.55,23.65,989.5,1045.21,765.53
2018,6,10,11,30,919.0,121.0,3.6,23.9,1002.0,1046.33,765.52
2018,6,10,11,45,921.5,120.0,3.65,24.1,1007.5,1043.21,763.02
2018,6,10,12,0,924.0,119.0,3.7,24.3,1013.0,1036.85,758.56
2018,6,10,12,15,924.5,117.5,3.8,24.4,1010.5,1024.83,751.14
2018,6,10,12,30,925.0,116.0,3.9,24.5,1008.0,1009.69,741.76
2018,6,10,12,45,925.0,113.5,4.0,24.55,998.5,990.02,729.55
2018,6,10,13,0,925.0,111.0,4.1,24.6,989.0,967.36,715.37
2018,6,10,13,15,921.5,110.0,4.15,24.5,972.0,940.09,698.2
2018,6,10,13,30,918.0,109.0,4.2,24.4,955.0,910.17,679.18
2018,6,10,13,45,913.5,108.0,4.3,24.3,931.5,876.87,657.98
2018,6,10,14,0,909.0,107.0,4.4,24.2,908.0,841.26,634.98
2018,6,10,14,15,902.0,105.0,4.45,23.95,877.5,800.61,608.37
2018,6,10,14,30,895.0,103.0,4.5,23.7,847.0,758.16,580.35
2018,6,10,14,45,886.5,101.0,4.5,23.45,811.5,713.09,549.8
2018,6,10,15,0,878.0,99.0,4.5,23.2,776.0,666.75,516.56
2018,6,10,15,15,866.5,97.5,4.5,23.2,735.5,618.02,479.45
2018,6,10,15,30,855.0,96.0,4.5,23.2,695.0,568.71,440.99
2018,6,10,15,45,841.5,93.0,4.55,22.35,650.5,516.67,400.94
2018,6,10,16,0,828.0,90.0,4.6,21.5,606.0,464.72,359.5
2018,6,10,16,15,811.0,86.0,4.6,20.9,558.0,407.73,312.41
2018,6,10,16,30,794.0,82.0,4.6,20.3,510.0,354.49,266.84
2018,6,10,16,45,771.5,78.0,4.55,19.7,460.5,300.78,219.91
2018,6,10,17,0,749.0,74.0,4.5,19.1,411.0,249.07,174.11
2018,6,10,17,15,718.5,69.5,4.35,18.35,361.0,197.54,129.26
2018,6,10,17,30,688.0,65.0,4.2,17.6,311.0,149.27,89.09
2018,6,10,17,45,645.0,60.0,4.1,16.9,262.0,102.9,55.31
2018,6,10,18,0,602.0,55.0,4.0,16.2,213.0,58.29,30.36
2018,6,10,18,15,536.5,49.0,3.7,15.5,167.5,33.63,24.21
2018,6,10,18,30,471.0,43.0,3.4,14.8,122.0,31.08,21.7
2018,6,10,18,45,368.5,34.5,3.1,14.15,84.0,26.06,16.74
2018,6,10,19,0,266.0,26.0,2.8,13.5,46.0,20.73,8.66
2018,6,10,19,15,148.0,15.5,2.7,13.15,25.0,15.24,0.0
2018,6,10,19,30,30.0,5.0,2.6,12.8,4.0,0.0,0.0
2018,6,10,19,45,15.0,2.5,2.45,12.45,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,11,4,45,62.0,7.5,1.85,10.45,9.5,0.0,0.0
2018,6,11,5,0,124.0,15.0,2.0,10.8,19.0,27.95,0.0
2018,6,11,5,15,250.5,25.5,2.05,11.4,50.5,71.51,33.92
2018,6,11,5,30,377.0,36.0,2.1,12.0,82.0,124.72,82.63
2018,6,11,5,45,460.5,43.0,2.2,12.6,125.0,175.1,126.74
2018,6,11,6,0,544.0,50.0,2.3,13.2,168.0,234.26,178.8
2018,6,11,6,15,598.0,55.5,2.3,14.0,216.0,289.36,227.83
2018,6,11,6,30,652.0,61.0,2.3,14.8,264.0,348.74,279.22
2018,6,11,6,45,689.5,65.0,2.3,15.55,314.0,404.43,326.31
2018,6,11,7,0,727.0,69.0,2.3,16.3,364.0,462.93,373.94
2018,6,11,7,15,754.5,72.5,2.3,17.1,414.5,517.69,416.89
2018,6,11,7,30,782.0,76.0,2.3,17.9,465.0,573.71,459.22
2018,6,11,7,45,802.0,79.5,2.3,18.65,514.0,625.73,497.12
2018,6,11,8,0,822.0,83.0,2.3,19.4,563.0,674.6,530.2
2018,6,11,8,15,837.5,86.0,2.3,20.05,609.5,722.24,561.25
2018,6,11,8,30,853.0,89.0,2.3,20.7,656.0,769.0,591.01
2018,6,11,8,45,865.0,91.5,2.3,21.35,698.5,811.21,617.02
2018,6,11,9,0,877.0,94.0,2.3,22.0,741.0,851.81,641.48
2018,6,11,9,15,878.0,101.0,2.3,22.65,777.5,885.7,661.05
2018,6,11,9,30,879.0,108.0,2.3,23.3,814.0,916.88,678.6
2018,6,11,9,45,875.0,117.0,2.3,23.95,844.0,942.68,692.45
2018,6,11,10,0,871.0,126.0,2.3,24.6,874.0,965.31,704.17
2018,6,11,10,15,878.0,127.0,2.35,25.15,901.0,987.08,716.11
2018,6,11,10,30,885.0,128.0,2.4,25.7,928.0,1006.04,726.23
2018,6,11,10,45,890.0,128.5,2.4,26.25,948.0,1019.57,732.4
2018,6,11,11,0,895.0,129.0,2.4,26.8,968.0,1030.02,736.74
2018,6,11,11,15,898.5,129.0,2.45,27.25,981.0,1035.34,738.76
2018,6,11,11,30,902.0,129.0,2.5,27.7,994.0,1037.47,738.92
2018,6,11,11,45,903.5,129.5,2.55,28.1,1000.0,1034.91,736.42
2018,6,11,12,0,905.0,130.0,2.6,28.5,1006.0,1029.18,732.06
2018,6,11,12,15,908.5,127.5,2.7,28.75,1005.5,1019.31,726.12
2018,6,11,12,30,912.0,125.0,2.8,29.0,1005.0,1006.31,718.27
2018,6,11,12,45,914.5,122.5,2.9,29.25,997.5,989.25,707.88
2018,6,11,13,0,917.0,120.0,3.0,29.5,990.0,969.13,695.55
2018,6,11,13,15,914.0,118.5,3.1,29.55,973.5,942.03,679.23
2018,6,11,13,30,911.0,117.0,3.2,29.6,957.0,912.28,661.1
2018,6,11,13,45,907.0,116.0,3.3,29.65,934.5,879.63,640.91
2018,6,11,14,0,903.0,115.0,3.4,29.7,912.0,844.65,618.98
2018,6,11,14,15,896.5,114.0,3.45,29.6,882.5,805.56,594.16
2018,6,11,14,30,890.0,113.0,3.5,29.5,853.0,764.64,567.83
2018,6,11,14,45,881.5,110.5,3.55,29.35,817.5,719.29,538.2
2018,6,11,15,0,873.0,108.0,3.6,29.2,782.0,672.69,505.69
2018,6,11,15,15,861.5,106.0,3.6,29.2,741.5,623.69,469.72
2018,6,11,15,30,850.0,104.0,3.6,29.2,701.0,574.13,432.42
2018,6,11,15,45,836.0,101.5,3.7,28.6,656.5,520.12,392.07
2018,6,11,16,0,822.0,99.0,3.8,28.0,612.0,468.36,351.91
2018,6,11,16,15,804.0,95.5,3.8,27.45,564.5,414.47,308.63
2018,6,11,16,30,786.0,92.0,3.8,26.9,517.0,361.66,264.9
2018,6,11,16,45,761.5,88.0,3.75,26.35,467.0,307.73,219.4
2018,6,11,17,0,737.0,84.0,3.7,25.8,417.0,256.03,175.15
2018,6,11,17,15,703.0,79.5,3.6,24.9,366.0,201.5,129.6
2018,6,11,17,30,669.0,75.0,3.5,24.0,315.0,153.3,90.81
2018,6,11,17,45,621.0,70.0,3.4,23.1,265.5,107.21,58.2
2018,6,11,18,0,573.0,65.0,3.3,22.2,216.0,66.55,36.64
2018,6,11,18,15,502.0,57.5,3.0,21.1,169.5,40.9,29.91
2018,6,11,18,30,431.0,50.0,2.7,20.0,123.0,37.44,26.68
2018,6,11,18,45,324.0,39.5,2.4,18.85,84.5,30.81,20.4
2018,6,11,19,0,217.0,29.0,2.1,17.7,46.0,22.74,10.14
2018,6,11,19,15,118.0,16.5,2.0,17.1,25.0,16.22,0.0
2018,6,11,19,30,19.0,4.0,1.9,16.5,4.0,0.0,0.0
2018,6,11,19,45,9.5,2.0,1.75,15.9,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,12,4,45,64.0,8.0,1.35,12.15,10.0,0.0,0.0
2018,6,12,5,0,128.0,16.0,1.5,12.6,20.0,29.32,0.0
2018,6,12,5,15,259.0,26.0,1.65,13.25,52.0,73.25,34.55
2018,6,12,5,30,390.0,36.0,1.8,13.9,84.0,127.32,83.59
2018,6,12,5,45,476.5,43.0,1.95,14.55,128.0,179.15,128.52
2018,6,12,6,0,563.0,50.0,2.1,15.2,172.0,240.07,181.6
2018,6,12,6,15,618.0,55.0,2.1,16.05,221.0,295.97,230.86
2018,6,12,6,30,673.0,60.0,2.1,16.9,270.0,356.27,282.48
2018,6,12,6,45,712.0,63.5,2.05,17.75,321.0,413.15,329.81
2018,6,12,7,0,751.0,67.0,2.0,18.6,372.0,472.98,377.57
2018,6,12,7,15,778.5,70.5,1.95,19.75,423.0,528.87,419.97
2018,6,12,7,30,806.0,74.0,1.9,20.9,474.0,585.99,461.43
2018,6,12,7,45,826.5,76.5,1.9,22.05,523.5,635.4,495.92
2018,6,12,8,0,847.0,79.0,1.9,23.2,573.0,687.51,529.33
2018,6,12,8,15,862.5,81.0,2.0,24.1,619.5,735.08,559.53
2018,6,12,8,30,878.0,83.0,2.1,25.0,666.0,781.72,588.52
2018,6,12,8,45,890.0,84.5,2.25,25.9,709.0,823.77,614.25
2018,6,12,9,0,902.0,86.0,2.4,26.8,752.0,864.14,638.52
2018,6,12,9,15,911.5,88.0,2.45,27.45,791.0,900.95,659.96
2018,6,12,9,30,921.0,90.0,2.5,28.1,830.0,935.51,679.69
2018,6,12,9,45,928.5,91.0,2.6,28.75,863.0,964.67,696.21
2018,6,12,10,0,936.0,92.0,2.7,29.4,896.0,991.13,710.94
2018,6,12,10,15,941.0,93.0,2.75,29.9,922.5,1012.3,722.26
2018,6,12,10,30,946.0,94.0,2.8,30.4,949.0,1030.39,731.69
2018,6,12,10,45,949.5,95.0,2.85,30.9,969.0,1043.82,738.24
2018,6,12,11,0,953.0,96.0,2.9,31.4,989.0,1053.95,742.85
2018,6,12,11,15,955.0,96.5,2.95,31.65,1002.0,1058.72,744.98
2018,6,12,11,30,957.0,97.0,3.0,31.9,1015.0,1060.1,745.16
2018,6,12,11,45,957.5,97.5,3.05,32.15,1020.5,1056.6,742.43
2018,6,12,12,0,958.0,98.0,3.1,32.4,1026.0,1049.74,737.76
2018,6,12,12,15,956.5,99.0,3.2,32.4,1024.0,1038.12,731.39
2018,6,12,12,30,955.0,100.0,3.3,32.4,1022.0,1023.28,723.06
2018,6,12,12,45,951.5,101.5,3.35,32.45,1012.5,1003.9,711.37
2018,6,12,13,0,948.0,103.0,3.4,32.5,1003.0,981.53,697.83
2018,6,12,13,15,944.5,102.5,3.45,32.35,986.5,954.33,681.75
2018,6,12,13,30,941.0,102.0,3.5,32.2,970.0,924.4,663.83
2018,6,12,13,45,936.5,101.0,3.55,32.05,946.5,890.54,643.22
2018,6,12,14,0,932.0,100.0,3.6,31.9,923.0,854.3,620.87
2018,6,12,14,15,926.0,99.0,3.6,31.65,893.5,814.67,596.03
2018,6,12,14,30,920.0,98.0,3.6,31.4,864.0,773.11,569.62
2018,6,12,14,45,912.5,96.0,3.6,31.1,828.5,727.81,540.44
2018,6,12,15,0,905.0,94.0,3.6,30.8,793.0,681.11,508.86
