Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,9,45,921.0,108.5,1.65,28.2,871.5,973.75,693.28
2018,6,22,10,0,926.0,111.0,1.7,29.1,904.0,999.56,706.18
2018,6,22,10,15,932.0,112.5,1.75,29.95,932.0,1022.35,717.3
2018,6,22,10,30,938.0,114.0,1.8,30.8,960.0,1042.13,726.57
2018,6,22,10,45,942.5,114.5,1.85,31.7,981.0,1056.27,732.27
2018,6,22,11,0,947.0,115.0,1.9,32.6,1002.0,1067.17,736.11
2018,6,22,11,15,950.0,115.0,1.95,33.1,1015.5,1072.75,738.05
2018,6,22,11,30,953.0,115.0,2.0,33.6,1029.0,1074.98,738.14
2018,6,22,11,45,954.5,115.0,2.1,34.15,1035.0,1072.35,735.92
2018,6,22,12,0,956.0,115.0,2.2,34.7,1041.0,1066.38,731.79
2018,6,22,12,15,954.0,116.0,2.3,34.9,1039.0,1054.65,725.32
2018,6,22,12,30,952.0,117.0,2.4,35.1,1037.0,1039.74,716.98
2018,6,22,12,45,948.0,118.0,2.55,35.25,1027.5,1019.81,706.23
2018,6,22,13,0,944.0,119.0,2.7,35.4,1018.0,996.93,693.56
2018,6,22,13,15,941.0,118.5,2.8,35.35,1002.0,970.66,678.8
2018,6,22,13,30,938.0,118.0,2.9,35.3,986.0,941.63,662.19
2018,6,22,13,45,932.0,116.5,3.05,35.2,961.5,906.46,641.98
2018,6,22,14,0,926.0,115.0,3.2,35.1,937.0,869.0,619.97
2018,6,22,14,15,919.5,114.0,3.25,34.85,907.5,829.5,596.12
2018,6,22,14,30,913.0,113.0,3.3,34.6,878.0,788.1,570.68
2018,6,22,14,45,903.5,111.5,3.35,34.35,842.0,742.41,542.0
2018,6,22,15,0,894.0,110.0,3.4,34.1,806.0,695.46,510.85
2018,6,22,15,15,882.5,107.5,3.4,34.1,764.5,645.32,475.14
2018,6,22,15,30,871.0,105.0,3.4,34.1,723.0,594.55,438.08
2018,6,22,15,45,856.0,103.0,3.45,33.3,678.0,539.69,398.56
2018,6,22,16,0,841.0,101.0,3.5,32.5,633.0,487.06,359.15
2018,6,22,16,15,822.5,97.0,3.45,31.9,584.0,431.59,315.86
2018,6,22,16,30,804.0,93.0,3.4,31.3,535.0,377.2,272.08
2018,6,22,16,45,780.0,89.0,3.35,30.7,484.5,322.4,226.98
2018,6,22,17,0,756.0,85.0,3.3,30.1,434.0,269.71,182.83
2018,6,22,17,15,722.5,81.0,3.1,29.05,382.5,214.49,137.4
2018,6,22,17,30,689.0,77.0,2.9,28.0,331.0,165.46,98.15
2018,6,22,17,45,644.0,71.0,2.7,26.95,280.5,117.27,63.4
2018,6,22,18,0,599.0,65.0,2.5,25.9,230.0,74.15,38.74
2018,6,22,18,15,531.0,58.0,2.15,24.5,182.0,40.65,29.29
2018,6,22,18,30,463.0,51.0,1.8,23.1,134.0,37.61,26.57
2018,6,22,18,45,359.5,41.5,1.45,21.65,94.0,32.0,21.36
2018,6,22,19,0,256.0,32.0,1.1,20.2,54.0,26.04,14.25
2018,6,22,19,15,142.5,18.5,1.1,19.6,29.5,18.18,0.0
2018,6,22,19,30,29.0,5.0,1.1,19.0,5.0,4.91,0.0
2018,6,22,19,45,14.5,2.5,1.15,18.35,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,23,4,45,48.0,6.5,1.3,13.4,8.0,0.0,0.0
2018,6,23,5,0,96.0,13.0,1.4,13.8,16.0,22.38,0.0
2018,6,23,5,15,227.5,24.5,1.55,14.55,47.5,64.5,26.82
2018,6,23,5,30,359.0,36.0,1.7,15.3,79.0,118.13,76.21
2018,6,23,5,45,450.5,43.5,1.8,16.0,122.5,169.55,120.08
2018,6,23,6,0,542.0,51.0,1.9,16.7,166.0,230.6,172.52
2018,6,23,6,15,601.0,57.0,1.85,17.6,215.5,287.6,222.11
2018,6,23,6,30,660.0,63.0,1.8,18.5,265.0,350.29,275.03
2018,6,23,6,45,702.0,66.5,1.75,19.4,316.5,406.81,321.62
2018,6,23,7,0,744.0,70.0,1.7,20.3,368.0,467.56,369.62
2018,6,23,7,15,773.0,73.0,1.75,21.55,419.0,523.39,411.85
2018,6,23,7,30,802.0,76.0,1.8,22.8,470.0,580.61,453.41
2018,6,23,7,45,824.5,78.5,1.9,24.05,520.5,634.12,490.94
2018,6,23,8,0,847.0,81.0,2.0,25.3,571.0,684.77,523.92
2018,6,23,8,15,863.0,83.0,2.1,26.2,618.0,732.87,554.32
2018,6,23,8,30,879.0,85.0,2.2,27.1,665.0,780.12,583.52
2018,6,23,8,45,891.5,87.0,2.3,28.05,708.5,823.41,609.38
2018,6,23,9,0,904.0,89.0,2.4,29.0,752.0,865.08,633.76
2018,6,23,9,15,913.0,91.0,2.5,29.75,791.0,901.84,655.06
2018,6,23,9,30,922.0,93.0,2.6,30.5,830.0,936.33,674.7
2018,6,23,9,45,929.0,94.5,2.7,31.3,863.5,965.98,690.91
2018,6,23,10,0,936.0,96.0,2.8,32.1,897.0,992.91,705.32
2018,6,23,10,15,941.0,97.0,2.85,32.85,924.0,1014.52,716.03
2018,6,23,10,30,946.0,98.0,2.9,33.6,951.0,1033.07,724.84
2018,6,23,10,45,949.5,99.0,2.95,34.3,971.5,1046.97,730.96
2018,6,23,11,0,953.0,100.0,3.0,35.0,992.0,1057.59,735.13
2018,6,23,11,15,955.5,101.0,3.1,35.35,1006.0,1063.88,738.24
2018,6,23,11,30,958.0,102.0,3.2,35.7,1020.0,1066.77,739.39
2018,6,23,11,45,959.0,102.5,3.25,36.05,1026.5,1064.27,736.94
2018,6,23,12,0,960.0,103.0,3.3,36.4,1033.0,1058.41,732.57
2018,6,23,12,15,959.0,103.5,3.35,36.5,1031.5,1047.25,725.83
2018,6,23,12,30,958.0,104.0,3.4,36.6,1030.0,1032.86,717.2
2018,6,23,12,45,955.5,104.5,3.5,36.75,1021.5,1013.88,706.01
2018,6,23,13,0,953.0,105.0,3.6,36.9,1013.0,991.87,692.94
2018,6,23,13,15,950.5,104.5,3.6,36.85,997.5,965.95,677.33
2018,6,23,13,30,948.0,104.0,3.6,36.8,982.0,937.21,659.94
2018,6,23,13,45,943.5,103.5,3.65,36.75,959.0,904.08,639.95
2018,6,23,14,0,939.0,103.0,3.7,36.7,936.0,868.52,618.27
2018,6,23,14,15,933.0,102.0,3.7,36.55,907.0,829.04,593.84
2018,6,23,14,30,927.0,101.0,3.7,36.4,878.0,787.59,567.89
2018,6,23,14,45,919.5,99.0,3.7,36.2,842.5,742.34,539.21
2018,6,23,15,0,912.0,97.0,3.7,36.0,807.0,695.65,508.52
2018,6,23,15,15,901.0,95.5,3.7,36.0,766.5,646.03,473.24
2018,6,23,15,30,890.0,94.0,3.7,36.0,726.0,595.69,436.56
2018,6,23,15,45,877.0,91.5,3.6,35.45,681.0,542.91,397.86
2018,6,23,16,0,864.0,89.0,3.5,34.9,636.0,490.09,357.9
2018,6,23,16,15,847.0,86.0,3.45,34.4,588.0,435.31,315.29
2018,6,23,16,30,830.0,83.0,3.4,33.9,540.0,378.15,269.69
2018,6,23,16,45,807.5,80.0,3.3,33.4,489.5,323.38,224.73
2018,6,23,17,0,785.0,77.0,3.2,32.9,439.0,270.53,180.58
2018,6,23,17,15,754.0,73.0,3.1,31.85,387.5,217.17,136.81
2018,6,23,17,30,723.0,69.0,3.0,30.8,336.0,167.07,96.93
2018,6,23,17,45,679.0,64.0,2.85,29.7,285.0,118.24,62.01
2018,6,23,18,0,635.0,59.0,2.7,28.6,234.0,71.11,34.73
2018,6,23,18,15,569.5,53.0,2.6,27.15,186.0,36.34,25.28
2018,6,23,18,30,504.0,47.0,2.5,25.7,138.0,33.94,23.14
2018,6,23,18,45,401.5,38.5,2.35,24.2,97.0,29.08,18.67
2018,6,23,19,0,299.0,30.0,2.2,22.7,56.0,23.94,12.51
2018,6,23,19,15,169.5,18.0,2.35,21.95,31.0,17.69,0.0
2018,6,23,19,30,40.0,6.0,2.5,21.2,6.0,5.9,0.0
2018,6,23,19,45,20.0,3.0,2.65,20.45,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,18.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,45,34.5,5.5,2.95,13.75,6.5,0.0,0.0
2018,6,24,5,0,69.0,11.0,3.0,13.9,13.0,17.65,0.0
2018,6,24,5,15,163.0,25.5,3.1,14.45,41.5,55.13,22.55
2018,6,24,5,30,257.0,40.0,3.2,15.0,70.0,100.67,66.11
2018,6,24,5,45,331.0,52.0,3.3,15.5,110.0,146.35,105.28
2018,6,24,6,0,405.0,64.0,3.4,16.0,150.0,199.98,151.68
2018,6,24,6,15,461.0,74.5,3.45,16.65,196.5,254.85,199.54
2018,6,24,6,30,517.0,85.0,3.5,17.3,243.0,314.0,250.21
2018,6,24,6,45,559.5,93.0,3.5,17.95,292.5,369.46,296.87
2018,6,24,7,0,602.0,101.0,3.5,18.6,342.0,428.43,344.98
2018,6,24,7,15,636.0,107.0,3.5,19.3,392.0,483.71,388.72
2018,6,24,7,30,670.0,113.0,3.5,20.0,442.0,541.07,432.7
2018,6,24,7,45,697.0,117.5,3.55,20.7,491.0,594.0,472.12
2018,6,24,8,0,724.0,122.0,3.6,21.4,540.0,647.78,511.05
2018,6,24,8,15,745.5,125.5,3.6,22.05,587.5,696.94,545.16
2018,6,24,8,30,767.0,129.0,3.6,22.7,635.0,743.84,575.82
2018,6,24,8,45,784.0,132.0,3.6,23.3,678.5,788.11,604.15
2018,6,24,9,0,801.0,135.0,3.6,23.9,722.0,831.3,631.26
2018,6,24,9,15,820.0,135.0,3.6,24.4,763.5,871.72,656.28
2018,6,24,9,30,839.0,135.0,3.6,24.9,805.0,910.66,679.97
2018,6,24,9,45,857.0,132.0,3.65,25.4,841.0,938.5,696.23
2018,6,24,10,0,875.0,129.0,3.7,25.9,877.0,969.53,714.61
2018,6,24,10,15,882.5,130.0,3.7,26.25,905.0,992.35,727.53
2018,6,24,10,30,890.0,131.0,3.7,26.6,933.0,1012.37,738.65
2018,6,24,10,45,895.5,132.0,3.75,26.95,954.5,1027.49,746.96
2018,6,24,11,0,901.0,133.0,3.8,27.3,976.0,1039.55,753.38
2018,6,24,11,15,905.0,133.5,3.8,27.5,990.5,1046.45,756.67
2018,6,24,11,30,909.0,134.0,3.8,27.7,1005.0,1050.15,758.04
2018,6,24,11,45,911.5,134.0,3.85,27.85,1012.0,1048.63,756.69
2018,6,24,12,0,914.0,134.0,3.9,28.0,1019.0,1043.91,753.41
2018,6,24,12,15,917.0,131.5,3.9,28.1,1018.5,1034.04,746.75
2018,6,24,12,30,920.0,129.0,3.9,28.2,1018.0,1021.02,738.2
2018,6,24,12,45,922.0,126.0,3.95,28.25,1010.5,1003.45,727.24
2018,6,24,13,0,924.0,123.0,4.0,28.3,1003.0,982.82,714.36
2018,6,24,13,15,920.0,122.5,4.0,28.25,986.5,956.17,697.53
2018,6,24,13,30,916.0,122.0,4.0,28.2,970.0,926.88,678.95
2018,6,24,13,45,910.5,121.5,4.05,28.1,947.0,893.8,658.15
2018,6,24,14,0,905.0,121.0,4.1,28.0,924.0,858.44,635.68
2018,6,24,14,15,897.5,119.5,4.1,27.7,894.0,818.46,610.13
2018,6,24,14,30,890.0,118.0,4.1,27.4,864.0,776.7,583.08
2018,6,24,14,45,880.0,116.5,4.1,27.15,828.5,731.6,553.25
2018,6,24,15,0,870.0,115.0,4.1,26.9,793.0,685.33,520.83
2018,6,24,15,15,858.5,112.0,4.1,26.9,752.0,635.79,484.17
2018,6,24,15,30,847.0,109.0,4.1,26.9,711.0,583.73,444.84
2018,6,24,15,45,831.0,106.5,4.15,26.05,666.0,531.04,405.4
2018,6,24,16,0,815.0,104.0,4.2,25.2,621.0,478.71,364.83
2018,6,24,16,15,793.5,101.5,4.2,24.55,572.5,424.67,321.28
2018,6,24,16,30,772.0,99.0,4.2,23.9,524.0,372.03,277.56
2018,6,24,16,45,745.5,95.0,4.2,23.3,473.5,318.09,231.85
2018,6,24,17,0,719.0,91.0,4.2,22.7,423.0,263.66,185.17
2018,6,24,17,15,683.5,86.0,4.15,21.9,372.0,211.72,141.01
2018,6,24,17,30,648.0,81.0,4.1,21.1,321.0,163.55,101.31
2018,6,24,17,45,600.5,75.5,4.05,20.25,271.5,117.66,67.28
2018,6,24,18,0,553.0,70.0,4.0,19.4,222.0,77.15,43.34
2018,6,24,18,15,486.0,61.5,3.85,18.6,175.5,43.65,32.69
2018,6,24,18,30,419.0,53.0,3.7,17.8,129.0,39.39,28.75
2018,6,24,18,45,324.5,42.0,3.6,17.0,90.0,32.4,22.17
2018,6,24,19,0,230.0,31.0,3.5,16.2,51.0,24.11,13.14
2018,6,24,19,15,129.5,18.0,3.4,15.8,28.0,14.23,0.0
2018,6,24,19,30,29.0,5.0,3.3,15.4,5.0,4.91,0.0
2018,6,24,19,45,14.5,2.5,3.2,15.0,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,25,4,45,3.5,2.0,3.2,12.25,2.0,0.0,0.0
2018,6,25,5,0,7.0,4.0,3.3,12.4,4.0,4.62,0.0
2018,6,25,5,15,13.5,10.0,3.4,12.75,11.0,12.22,1.2
2018,6,25,5,30,20.0,16.0,3.5,13.1,18.0,20.54,10.4
2018,6,25,5,45,15.5,23.0,3.65,13.45,25.0,26.34,16.07
2018,6,25,6,0,11.0,30.0,3.8,13.8,32.0,32.59,21.88
2018,6,25,6,15,5.5,38.5,3.75,14.25,39.5,39.16,27.77
2018,6,25,6,30,0.0,47.0,3.7,14.7,47.0,45.39,33.13
2018,6,25,6,45,0.0,47.5,3.65,15.1,47.5,45.88,33.45
2018,6,25,7,0,0.0,48.0,3.6,15.5,48.0,46.37,33.71
2018,6,25,7,15,0.0,69.0,3.6,16.1,69.0,66.7,50.57
2018,6,25,7,30,0.0,90.0,3.6,16.7,90.0,87.18,67.25
2018,6,25,7,45,0.5,116.0,3.55,17.35,116.5,113.25,88.25
2018,6,25,8,0,1.0,142.0,3.5,18.0,143.0,139.48,108.99
2018,6,25,8,15,54.0,195.5,3.45,18.6,231.0,237.33,188.18
2018,6,25,8,30,107.0,249.0,3.4,19.2,319.0,343.04,270.88
2018,6,25,8,45,159.0,292.0,3.4,19.75,404.5,434.26,340.18
2018,6,25,9,0,211.0,335.0,3.4,20.3,490.0,528.51,409.77
2018,6,25,9,15,452.0,264.0,3.45,20.85,618.0,685.29,529.39
2018,6,25,9,30,693.0,193.0,3.5,21.4,746.0,843.09,643.36
2018,6,25,9,45,785.0,158.5,3.5,21.95,810.0,904.75,682.26
2018,6,25,10,0,877.0,124.0,3.5,22.5,874.0,965.97,720.75
2018,6,25,10,15,884.0,125.5,3.6,22.9,902.0,988.93,734.22
2018,6,25,10,30,891.0,127.0,3.7,23.3,930.0,1009.07,746.13
2018,6,25,10,45,896.5,127.5,3.75,23.65,951.0,1023.75,754.29
2018,6,25,11,0,902.0,128.0,3.8,24.0,972.0,1035.38,760.54
2018,6,25,11,15,905.5,128.5,3.85,24.15,986.0,1041.86,764.12
2018,6,25,11,30,909.0,129.0,3.9,24.3,1000.0,1045.14,765.75
2018,6,25,11,45,911.5,128.5,4.0,24.4,1006.5,1043.2,764.59
2018,6,25,12,0,914.0,128.0,4.1,24.5,1013.0,1038.06,761.45
2018,6,25,12,15,916.5,126.5,4.15,24.4,1013.0,1028.76,755.96
2018,6,25,12,30,919.0,125.0,4.2,24.3,1013.0,1016.32,748.49
2018,6,25,12,45,920.5,122.0,4.25,24.25,1005.0,998.34,737.28
2018,6,25,13,0,922.0,119.0,4.3,24.2,997.0,977.33,724.11
2018,6,25,13,15,920.0,117.5,4.35,24.0,981.5,951.62,708.19
2018,6,25,13,30,918.0,116.0,4.4,23.8,966.0,923.18,690.38
2018,6,25,13,45,914.5,114.5,4.4,23.65,944.0,890.84,669.43
2018,6,25,14,0,911.0,113.0,4.4,23.5,922.0,856.08,646.72
2018,6,25,14,15,905.5,110.5,4.4,23.25,892.5,816.56,620.75
2018,6,25,14,30,900.0,108.0,4.4,23.0,863.0,775.1,593.17
2018,6,25,14,45,892.5,106.0,4.4,22.75,828.5,730.96,563.35
2018,6,25,15,0,885.0,104.0,4.4,22.5,794.0,685.41,531.22
2018,6,25,15,15,874.0,102.0,4.4,22.5,753.5,636.51,494.23
2018,6,25,15,30,863.0,100.0,4.4,22.5,713.0,586.95,455.83
2018,6,25,15,45,851.0,97.0,4.3,21.65,669.5,535.5,416.13
2018,6,25,16,0,839.0,94.0,4.2,20.8,626.0,481.25,373.12
2018,6,25,16,15,824.0,90.0,4.1,20.25,579.0,427.37,328.55
2018,6,25,16,30,809.0,86.0,4.0,19.7,532.0,374.2,283.23
2018,6,25,16,45,787.5,82.5,3.95,19.2,482.5,320.37,236.39
2018,6,25,17,0,766.0,79.0,3.9,18.7,433.0,268.36,190.35
2018,6,25,17,15,735.5,75.0,3.85,18.1,382.5,216.06,144.64
2018,6,25,17,30,705.0,71.0,3.8,17.5,332.0,166.99,103.12
2018,6,25,17,45,662.5,66.0,3.75,16.85,282.0,116.1,64.26
2018,6,25,18,0,620.0,61.0,3.7,16.2,232.0,72.85,38.27
2018,6,25,18,15,556.0,54.5,3.6,15.65,184.5,37.55,27.72
2018,6,25,18,30,492.0,48.0,3.5,15.1,137.0,34.78,25.04
2018,6,25,18,45,392.5,39.5,3.4,14.5,97.0,29.97,20.33
2018,6,25,19,0,293.0,31.0,3.3,13.9,57.0,24.9,13.96
2018,6,25,19,15,166.5,18.5,3.2,13.6,31.5,15.16,0.0
2018,6,25,19,30,40.0,6.0,3.1,13.3,6.0,5.9,0.0
2018,6,25,19,45,20.0,3.0,3.05,12.95,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,26,4,45,51.0,6.5,2.7,10.7,8.0,0.0,0.0
2018,6,26,5,0,102.0,13.0,2.8,11.0,16.0,22.72,0.0
2018,6,26,5,15,239.0,25.0,2.85,11.6,48.0,65.7,25.31
2018,6,26,5,30,376.0,37.0,2.9,12.2,80.0,121.52,78.9
2018,6,26,5,45,469.0,44.0,3.0,12.75,124.5,173.55,124.2
2018,6,26,6,0,562.0,51.0,3.1,13.3,169.0,235.31,178.36
2018,6,26,6,15,621.0,56.0,3.05,14.0,218.5,292.15,229.23
2018,6,26,6,30,680.0,61.0,3.0,14.7,268.0,353.75,282.99
2018,6,26,6,45,721.0,65.5,3.0,15.35,320.5,412.8,333.45
2018,6,26,7,0,762.0,70.0,3.0,16.0,373.0,475.03,384.72
2018,6,26,7,15,790.5,73.0,3.0,16.75,425.0,531.45,429.59
2018,6,26,7,30,819.0,76.0,3.0,17.5,477.0,589.21,473.87
2018,6,26,7,45,840.5,78.5,3.0,18.3,527.5,642.87,513.42
2018,6,26,8,0,862.0,81.0,3.0,19.1,578.0,693.55,548.22
2018,6,26,8,15,878.5,83.0,3.0,19.75,626.0,742.71,580.59
2018,6,26,8,30,895.0,85.0,3.0,20.4,674.0,791.03,611.66
2018,6,26,8,45,907.5,87.5,3.05,21.05,718.5,835.53,639.74
2018,6,26,9,0,920.0,90.0,3.1,21.7,763.0,878.37,666.26
2018,6,26,9,15,927.0,93.0,3.15,22.3,802.0,915.05,688.34
2018,6,26,9,30,934.0,96.0,3.2,22.9,841.0,949.31,708.58
2018,6,26,9,45,938.0,99.0,3.2,23.5,874.0,978.18,724.7
2018,6,26,10,0,942.0,102.0,3.2,24.1,907.0,1004.16,738.81
2018,6,26,10,15,948.0,103.0,3.35,24.4,935.0,1026.94,752.85
2018,6,26,10,30,954.0,104.0,3.5,24.7,963.0,1046.68,764.95
2018,6,26,10,45,958.0,105.0,3.6,25.05,984.0,1061.26,773.24
2018,6,26,11,0,962.0,106.0,3.7,25.4,1005.0,1072.55,779.51
2018,6,26,11,15,964.5,106.0,3.8,25.4,1018.5,1077.94,783.16
2018,6,26,11,30,967.0,106.0,3.9,25.4,1032.0,1079.92,784.77
2018,6,26,11,45,968.0,106.5,4.0,25.45,1038.5,1077.5,783.49
2018,6,26,12,0,969.0,107.0,4.1,25.5,1045.0,1071.68,780.14
2018,6,26,12,15,970.5,105.0,4.15,25.4,1044.0,1060.49,773.52
2018,6,26,12,30,972.0,103.0,4.2,25.3,1043.0,1046.0,764.84
2018,6,26,12,45,972.0,102.0,4.3,25.2,1035.0,1027.8,754.11
2018,6,26,13,0,972.0,101.0,4.4,25.1,1027.0,1006.43,741.29
2018,6,26,13,15,969.5,100.0,4.45,24.95,1011.0,979.69,724.73
2018,6,26,13,30,967.0,99.0,4.5,24.8,995.0,950.08,706.2
2018,6,26,13,45,963.5,97.5,4.55,24.65,972.0,916.38,684.91
2018,6,26,14,0,960.0,96.0,4.6,24.5,949.0,880.13,661.76
2018,6,26,14,15,954.5,95.0,4.6,24.15,919.5,840.42,636.17
2018,6,26,14,30,949.0,94.0,4.6,23.8,890.0,798.62,608.84
2018,6,26,14,45,941.5,92.5,4.6,23.5,854.5,753.06,578.38
2018,6,26,15,0,934.0,91.0,4.6,23.2,819.0,705.98,546.06
2018,6,26,15,15,924.0,89.0,4.6,23.2,778.0,655.59,508.04
2018,6,26,15,30,914.0,87.0,4.6,23.2,737.0,604.35,468.43
2018,6,26,15,45,902.0,84.5,4.5,22.35,692.0,550.99,427.32
2018,6,26,16,0,890.0,82.0,4.4,21.5,647.0,497.45,384.68
2018,6,26,16,15,874.0,79.5,4.35,20.85,598.5,442.27,339.2
2018,6,26,16,30,858.0,77.0,4.3,20.2,550.0,387.78,292.84
2018,6,26,16,45,836.5,74.0,4.2,19.6,499.0,332.01,244.29
2018,6,26,17,0,815.0,71.0,4.1,19.0,448.0,274.42,193.63
2018,6,26,17,15,785.5,67.5,4.0,18.35,396.0,220.15,146.0
2018,6,26,17,30,756.0,64.0,3.9,17.7,344.0,168.95,102.49
2018,6,26,17,45,714.5,59.5,3.8,17.05,292.5,118.92,64.35
2018,6,26,18,0,673.0,55.0,3.7,16.4,241.0,73.63,37.25
2018,6,26,18,15,610.5,49.5,3.55,15.8,192.5,36.59,26.85
2018,6,26,18,30,548.0,44.0,3.4,15.2,144.0,31.23,21.92
2018,6,26,18,45,409.0,37.5,3.3,14.6,99.5,28.06,18.68
2018,6,26,19,0,270.0,31.0,3.2,14.0,55.0,24.87,13.96
2018,6,26,19,15,151.5,18.0,3.1,13.65,30.0,14.22,0.0
2018,6,26,19,30,33.0,5.0,3.0,13.3,5.0,4.91,0.0
2018,6,26,19,45,16.5,2.5,2.95,12.95,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,4,45,42.0,6.5,3.25,11.2,7.5,0.0,0.0
2018,6,27,5,0,84.0,13.0,3.3,11.3,15.0,20.88,0.0
2018,6,27,5,15,221.0,25.5,3.3,11.65,47.0,63.13,23.4
2018,6,27,5,30,358.0,38.0,3.3,12.0,79.0,118.48,77.05
2018,6,27,5,45,357.0,39.5,3.35,12.35,97.0,139.85,100.12
2018,6,27,6,0,356.0,41.0,3.4,12.7,115.0,160.45,121.77
2018,6,27,6,15,178.0,46.5,3.4,13.25,83.5,118.79,93.03
2018,6,27,6,30,0.0,52.0,3.4,13.8,52.0,50.24,37.34
2018,6,27,6,45,1.0,79.5,3.35,14.4,80.0,77.71,60.52
2018,6,27,7,0,2.0,107.0,3.3,15.0,108.0,105.74,83.71
2018,6,27,7,15,77.0,146.5,3.3,15.6,184.0,191.62,155.25
2018,6,27,7,30,152.0,186.0,3.3,16.2,260.0,287.59,233.22
2018,6,27,7,45,468.0,144.5,3.3,16.85,407.0,468.45,380.35
2018,6,27,8,0,784.0,103.0,3.3,17.5,554.0,665.84,533.22
2018,6,27,8,15,838.5,94.5,3.35,18.1,613.5,728.68,575.82
2018,6,27,8,30,893.0,86.0,3.4,18.7,673.0,790.04,617.14
2018,6,27,8,45,905.5,88.0,3.45,19.3,717.0,833.95,645.22
2018,6,27,9,0,918.0,90.0,3.5,19.9,761.0,876.22,671.85
2018,6,27,9,15,920.0,95.5,3.55,20.35,798.5,911.21,693.49
2018,6,27,9,30,922.0,101.0,3.6,20.8,836.0,943.46,713.13
2018,6,27,9,45,919.5,108.0,3.65,21.25,867.0,970.29,728.97
2018,6,27,10,0,917.0,115.0,3.7,21.7,898.0,993.92,742.64
2018,6,27,10,15,923.5,116.0,3.75,22.0,926.0,1016.71,756.19
2018,6,27,10,30,930.0,117.0,3.8,22.3,954.0,1036.56,767.8
2018,6,27,10,45,934.5,117.5,3.85,22.55,975.0,1050.83,775.93
2018,6,27,11,0,939.0,118.0,3.9,22.8,996.0,1061.89,782.08
2018,6,27,11,15,942.0,118.5,4.0,22.85,1010.0,1068.17,786.18
2018,6,27,11,30,945.0,119.0,4.1,22.9,1024.0,1071.12,788.23
2018,6,27,11,45,946.5,119.5,4.25,22.9,1031.0,1069.22,787.71
2018,6,27,12,0,948.0,120.0,4.4,22.9,1038.0,1064.0,785.11
2018,6,27,12,15,947.5,120.0,4.45,22.75,1036.5,1053.02,778.62
2018,6,27,12,30,947.0,120.0,4.5,22.6,1035.0,1038.84,770.13
2018,6,27,12,45,944.5,120.0,4.6,22.45,1026.0,1019.62,758.99
2018,6,27,13,0,942.0,120.0,4.7,22.3,1017.0,997.41,745.8
2018,6,27,13,15,940.0,118.0,4.75,22.05,1001.0,970.81,729.45
2018,6,27,13,30,938.0,116.0,4.8,21.8,985.0,941.41,711.09
2018,6,27,13,45,934.5,114.5,4.8,21.55,962.5,908.52,689.84
2018,6,27,14,0,931.0,113.0,4.8,21.3,940.0,873.17,666.74
2018,6,27,14,15,925.5,111.0,4.85,20.95,910.5,833.46,640.92
2018,6,27,14,30,920.0,109.0,4.9,20.6,881.0,791.75,613.33
2018,6,27,14,45,911.5,107.0,4.9,20.25,845.0,746.12,582.28
2018,6,27,15,0,903.0,105.0,4.9,19.9,809.0,699.12,548.9
2018,6,27,15,15,892.5,102.5,4.9,19.9,768.0,649.27,510.62
2018,6,27,15,30,882.0,100.0,4.9,19.9,727.0,598.67,470.86
2018,6,27,15,45,869.0,97.5,4.9,18.95,682.5,546.24,430.25
2018,6,27,16,0,856.0,95.0,4.9,18.0,638.0,493.77,388.14
2018,6,27,16,15,840.5,91.0,4.85,17.5,590.0,436.12,339.91
2018,6,27,16,30,825.0,87.0,4.8,17.0,542.0,381.88,292.97
2018,6,27,16,45,802.5,83.0,4.8,16.5,491.0,326.39,244.08
2018,6,27,17,0,780.0,79.0,4.8,16.0,440.0,272.82,196.08
2018,6,27,17,15,748.5,75.0,4.7,15.45,388.5,219.52,148.79
2018,6,27,17,30,717.0,71.0,4.6,14.9,337.0,169.54,105.91
2018,6,27,17,45,673.0,66.0,4.55,14.35,286.0,117.79,65.85
2018,6,27,18,0,629.0,61.0,4.5,13.8,235.0,73.84,39.02
2018,6,27,18,15,562.5,55.0,4.35,13.35,187.0,37.95,28.35
2018,6,27,18,30,496.0,49.0,4.2,12.9,139.0,35.65,26.06
2018,6,27,18,45,393.5,40.0,4.1,12.45,98.0,30.42,20.92
2018,6,27,19,0,291.0,31.0,4.0,12.0,57.0,24.87,14.11
2018,6,27,19,15,164.5,18.5,3.9,11.8,31.5,15.14,0.0
2018,6,27,19,30,38.0,6.0,3.8,11.6,6.0,5.9,0.0
2018,6,27,19,45,19.0,3.0,3.7,11.4,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,28,4,45,23.0,6.5,3.75,12.3,7.0,0.0,0.0
2018,6,28,5,0,46.0,13.0,3.8,12.4,14.0,17.17,0.0
2018,6,28,5,15,150.0,27.5,3.9,12.8,42.5,54.35,19.44
2018,6,28,5,30,254.0,42.0,4.0,13.2,71.0,101.39,66.77
2018,6,28,5,45,351.0,51.0,4.05,13.55,112.0,149.11,107.4
2018,6,28,6,0,448.0,60.0,4.1,13.9,153.0,208.71,158.86
2018,6,28,6,15,513.5,67.0,4.1,14.4,201.0,264.19,208.05
2018,6,28,6,30,579.0,74.0,4.1,14.9,249.0,326.05,261.94
2018,6,28,6,45,626.5,78.5,4.1,15.4,299.5,383.0,310.94
2018,6,28,7,0,674.0,83.0,4.1,15.9,350.0,443.89,361.78
2018,6,28,7,15,708.5,86.5,4.1,16.35,401.0,500.02,407.48
2018,6,28,7,30,743.0,90.0,4.1,16.8,452.0,557.03,452.56
2018,6,28,7,45,770.5,92.5,4.1,17.3,502.5,611.32,494.1
2018,6,28,8,0,798.0,95.0,4.1,17.8,553.0,666.36,534.77
2018,6,28,8,15,817.5,97.0,4.1,18.2,600.5,715.4,568.64
2018,6,28,8,30,837.0,99.0,4.1,18.6,648.0,763.95,601.56
2018,6,28,8,45,853.0,100.5,4.1,19.05,692.5,804.41,627.96
2018,6,28,9,0,869.0,102.0,4.1,19.5,737.0,847.35,655.81
2018,6,28,9,15,880.5,103.0,4.1,19.85,776.0,884.3,679.3
2018,6,28,9,30,892.0,104.0,4.1,20.2,815.0,919.24,701.19
2018,6,28,9,45,901.0,105.5,4.05,20.55,849.0,950.18,719.86
2018,6,28,10,0,910.0,107.0,4.0,20.9,883.0,978.58,736.65
2018,6,28,10,15,915.5,108.0,4.05,21.15,910.0,1000.38,749.81
2018,6,28,10,30,921.0,109.0,4.1,21.4,937.0,1019.23,761.05
2018,6,28,10,45,925.5,109.5,4.1,21.7,958.0,1033.49,768.83
2018,6,28,11,0,930.0,110.0,4.1,22.0,979.0,1044.59,774.59
2018,6,28,11,15,932.0,111.0,4.15,22.1,992.5,1050.44,777.93
2018,6,28,11,30,934.0,112.0,4.2,22.2,1006.0,1052.99,779.22
2018,6,28,11,45,935.0,112.0,4.2,22.3,1012.0,1050.22,776.81
2018,6,28,12,0,936.0,112.0,4.2,22.4,1018.0,1044.17,772.37
2018,6,28,12,15,936.5,111.5,4.2,22.35,1017.0,1033.89,765.71
2018,6,28,12,30,937.0,111.0,4.2,22.3,1016.0,1020.42,757.06
2018,6,28,12,45,937.5,109.0,4.25,22.3,1008.0,1002.34,745.56
2018,6,28,13,0,938.0,107.0,4.3,22.3,1000.0,981.19,732.06
2018,6,28,13,15,935.0,106.5,4.25,22.25,984.5,955.33,714.98
2018,6,28,13,30,932.0,106.0,4.2,22.2,969.0,926.71,696.06
2018,6,28,13,45,927.5,104.5,4.2,22.1,946.0,893.23,674.14
2018,6,28,14,0,923.0,103.0,4.2,22.0,923.0,857.35,650.47
2018,6,28,14,15,917.0,101.5,4.2,21.8,894.0,818.08,624.48
2018,6,28,14,30,911.0,100.0,4.2,21.6,865.0,776.85,596.88
2018,6,28,14,45,902.5,99.5,4.15,21.45,830.5,733.07,566.85
2018,6,28,15,0,894.0,99.0,4.1,21.3,796.0,687.91,534.84
2018,6,28,15,15,883.5,96.5,4.1,21.3,755.5,638.5,497.41
2018,6,28,15,30,873.0,94.0,4.1,21.3,715.0,588.36,458.53
2018,6,28,15,45,859.0,91.5,4.0,20.65,670.5,535.88,417.7
2018,6,28,16,0,845.0,89.0,3.9,20.0,626.0,483.47,375.64
2018,6,28,16,15,826.5,87.0,3.9,19.45,578.5,426.93,329.14
2018,6,28,16,30,808.0,85.0,3.9,18.9,531.0,374.15,284.15
2018,6,28,16,45,783.5,82.0,3.85,18.4,481.0,319.82,236.87
2018,6,28,17,0,759.0,79.0,3.8,17.9,431.0,267.63,190.67
2018,6,28,17,15,725.0,76.0,3.75,17.25,380.0,215.81,145.39
2018,6,28,17,30,691.0,73.0,3.7,16.6,329.0,164.63,102.15
2018,6,28,17,45,644.0,68.0,3.65,15.9,278.5,116.79,65.75
2018,6,28,18,0,597.0,63.0,3.6,15.2,228.0,74.21,39.95
2018,6,28,18,15,527.5,57.0,3.55,14.6,181.0,39.63,29.7
2018,6,28,18,30,458.0,51.0,3.5,14.0,134.0,37.46,27.54
2018,6,28,18,45,352.5,42.0,3.4,13.45,94.5,32.34,22.5
2018,6,28,19,0,247.0,33.0,3.3,12.9,55.0,25.77,14.78
2018,6,28,19,15,137.5,19.5,3.3,12.65,30.5,15.5,0.0
2018,6,28,19,30,28.0,6.0,3.3,12.4,6.0,5.9,0.0
2018,6,28,19,45,14.0,3.0,3.35,12.2,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,29,4,45,46.0,6.0,2.05,11.25,7.0,0.0,0.0
2018,6,29,5,0,92.0,12.0,2.2,11.5,14.0,20.49,0.0
2018,6,29,5,15,221.0,23.5,2.25,12.1,44.0,60.45,19.64
2018,6,29,5,30,350.0,35.0,2.3,12.7,74.0,113.17,72.5
2018,6,29,5,45,439.5,42.5,2.35,13.35,116.5,163.11,115.84
2018,6,29,6,0,529.0,50.0,2.4,14.0,159.0,222.49,167.57
2018,6,29,6,15,587.5,56.0,2.35,14.7,207.5,278.37,217.19
2018,6,29,6,30,646.0,62.0,2.3,15.4,256.0,339.92,270.43
2018,6,29,6,45,687.5,65.5,2.3,16.1,306.5,395.38,317.6
2018,6,29,7,0,729.0,69.0,2.3,16.8,357.0,455.08,366.47
2018,6,29,7,15,758.0,72.5,2.3,17.65,408.0,510.74,410.27
2018,6,29,7,30,787.0,76.0,2.3,18.5,459.0,567.85,453.52
2018,6,29,7,45,809.5,78.5,2.35,19.3,508.5,620.78,492.41
2018,6,29,8,0,832.0,81.0,2.4,20.1,558.0,670.89,527.04
2018,6,29,8,15,849.0,83.5,2.45,21.0,605.5,719.83,558.79
2018,6,29,8,30,866.0,86.0,2.5,21.9,653.0,768.03,589.32
2018,6,29,8,45,879.0,88.0,2.6,22.75,697.0,811.46,616.34
2018,6,29,9,0,892.0,90.0,2.7,23.6,741.0,853.35,641.91
2018,6,29,9,15,900.0,92.5,2.8,24.35,779.5,889.64,663.6
2018,6,29,9,30,908.0,95.0,2.9,25.1,818.0,923.66,683.56
2018,6,29,9,45,912.5,98.5,3.05,25.8,851.0,953.05,700.8
2018,6,29,10,0,917.0,102.0,3.2,26.5,884.0,979.64,716.14
2018,6,29,10,15,922.5,103.5,3.25,27.1,911.5,1002.16,728.33
2018,6,29,10,30,928.0,105.0,3.3,27.7,939.0,1021.71,738.59
2018,6,29,10,45,932.5,105.5,3.35,28.25,960.0,1036.12,745.73
2018,6,29,11,0,937.0,106.0,3.4,28.8,981.0,1047.34,750.93
2018,6,29,11,15,939.0,106.5,3.5,29.25,994.0,1052.78,753.25
2018,6,29,11,30,941.0,107.0,3.6,29.7,1007.0,1054.9,753.59
2018,6,29,11,45,942.0,107.0,3.65,30.15,1013.5,1052.19,750.6
2018,6,29,12,0,943.0,107.0,3.7,30.6,1020.0,1046.16,745.65
2018,6,29,12,15,941.0,108.5,3.8,30.7,1018.5,1035.43,739.23
2018,6,29,12,30,939.0,110.0,3.9,30.8,1017.0,1021.52,730.86
2018,6,29,12,45,935.5,111.0,4.0,30.95,1008.0,1002.6,719.17
2018,6,29,13,0,932.0,112.0,4.1,31.1,999.0,980.73,705.61
2018,6,29,13,15,929.0,111.0,4.15,31.05,983.5,954.53,689.5
2018,6,29,13,30,926.0,110.0,4.2,31.0,968.0,925.59,671.55
2018,6,29,13,45,922.0,109.0,4.25,30.9,945.5,893.2,651.36
2018,6,29,14,0,918.0,108.0,4.3,30.8,923.0,858.39,629.43
2018,6,29,14,15,912.0,106.5,4.3,30.6,894.0,819.28,604.44
2018,6,29,14,30,906.0,105.0,4.3,30.4,865.0,778.24,577.9
2018,6,29,14,45,899.0,102.0,4.3,30.2,830.0,733.32,548.39
2018,6,29,15,0,892.0,99.0,4.3,30.0,795.0,686.95,516.82
2018,6,29,15,15,881.0,97.5,4.3,30.0,755.0,638.25,481.07
2018,6,29,15,30,870.0,96.0,4.3,30.0,715.0,588.86,443.93
2018,6,29,15,45,857.5,93.0,4.25,29.3,671.0,536.84,404.98
2018,6,29,16,0,845.0,90.0,4.2,28.6,627.0,484.73,364.66
2018,6,29,16,15,829.0,86.5,4.05,28.0,579.5,427.86,319.28
2018,6,29,16,30,813.0,83.0,3.9,27.4,532.0,374.49,275.18
2018,6,29,16,45,791.0,80.0,3.8,26.85,482.5,320.68,229.75
2018,6,29,17,0,769.0,77.0,3.7,26.3,433.0,268.73,185.11
2018,6,29,17,15,738.5,72.5,3.55,25.45,382.0,215.73,140.23
2018,6,29,17,30,708.0,68.0,3.4,24.6,331.0,165.93,99.28
2018,6,29,17,45,665.5,63.5,3.2,23.75,281.0,118.3,64.0
2018,6,29,18,0,623.0,59.0,3.0,22.9,231.0,72.25,36.26
2018,6,29,18,15,560.0,52.5,2.75,21.9,183.5,35.82,25.46
2018,6,29,18,30,497.0,46.0,2.5,20.9,136.0,32.94,22.83
2018,6,29,18,45,398.5,37.5,2.25,19.85,96.0,28.04,18.21
2018,6,29,19,0,300.0,29.0,2.0,18.8,56.0,22.84,12.08
2018,6,29,19,15,171.0,17.5,2.1,18.25,31.0,14.11,0.0
2018,6,29,19,30,42.0,6.0,2.2,17.7,6.0,5.9,0.0
2018,6,29,19,45,21.0,3.0,2.3,17.15,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,30,4,45,59.0,6.0,1.55,12.65,7.5,0.0,0.0
2018,6,30,5,0,118.0,12.0,1.7,13.0,15.0,22.82,0.0
2018,6,30,5,15,258.5,22.0,1.8,13.7,45.5,64.0,18.89
2018,6,30,5,30,399.0,32.0,1.9,14.4,76.0,119.41,74.9
2018,6,30,5,45,486.5,39.0,2.0,15.05,119.5,170.7,119.54
2018,6,30,6,0,574.0,46.0,2.1,15.7,163.0,231.27,172.26
2018,6,30,6,15,630.0,50.5,2.0,16.65,211.5,286.07,220.69
2018,6,30,6,30,686.0,55.0,1.9,17.6,260.0,347.15,272.94
2018,6,30,6,45,725.0,58.5,1.8,18.6,311.5,404.35,320.42
2018,6,30,7,0,764.0,62.0,1.7,19.6,363.0,464.56,368.19
2018,6,30,7,15,791.0,65.5,1.6,20.85,414.5,520.76,410.4
2018,6,30,7,30,818.0,69.0,1.5,22.1,466.0,575.63,449.64
2018,6,30,7,45,838.5,71.5,1.4,23.35,516.0,628.43,485.42
2018,6,30,8,0,859.0,74.0,1.3,24.6,566.0,681.31,518.09
2018,6,30,8,15,874.5,76.5,1.4,25.55,613.5,730.3,548.73
2018,6,30,8,30,890.0,79.0,1.5,26.5,661.0,778.39,578.15
2018,6,30,8,45,901.5,81.0,1.6,27.5,704.5,821.52,603.59
2018,6,30,9,0,913.0,83.0,1.7,28.5,748.0,862.97,627.52
2018,6,30,9,15,921.0,84.5,1.85,29.35,786.5,898.9,648.44
2018,6,30,9,30,929.0,86.0,2.0,30.2,825.0,932.5,667.69
2018,6,30,9,45,935.5,88.0,2.1,31.05,858.5,962.75,684.11
2018,6,30,10,0,942.0,90.0,2.2,31.9,892.0,990.24,698.7
2018,6,30,10,15,946.5,91.0,2.35,32.45,919.0,1011.83,710.95
2018,6,30,10,30,951.0,92.0,2.5,33.0,946.0,1030.34,721.32
2018,6,30,10,45,954.0,93.5,2.6,33.6,967.0,1044.7,728.52
2018,6,30,11,0,957.0,95.0,2.7,34.2,988.0,1055.76,733.76
2018,6,30,11,15,958.5,95.5,2.8,34.4,1001.0,1060.9,736.7
2018,6,30,11,30,960.0,96.0,2.9,34.6,1014.0,1062.65,737.69
2018,6,30,11,45,960.5,96.5,3.0,34.85,1020.5,1060.01,735.95
2018,6,30,12,0,961.0,97.0,3.1,35.1,1027.0,1053.99,732.24
2018,6,30,12,15,958.0,98.5,3.2,35.1,1025.0,1042.19,725.81
2018,6,30,12,30,955.0,100.0,3.3,35.1,1023.0,1027.19,717.47
2018,6,30,12,45,949.5,102.5,3.4,35.1,1013.5,1007.68,706.33
2018,6,30,13,0,944.0,105.0,3.5,35.1,1004.0,985.23,693.33
2018,6,30,13,15,940.5,104.5,3.55,35.0,988.0,958.84,677.76
2018,6,30,13,30,937.0,104.0,3.6,34.9,972.0,929.7,660.37
2018,6,30,13,45,931.5,104.5,3.65,34.8,949.5,897.2,640.72
2018,6,30,14,0,926.0,105.0,3.7,34.7,927.0,862.34,619.37
2018,6,30,14,15,919.5,103.5,3.75,34.45,897.5,822.59,594.97
2018,6,30,14,30,913.0,102.0,3.8,34.2,868.0,780.92,568.99
2018,6,30,14,45,904.5,100.5,3.8,33.95,833.0,736.1,540.34
2018,6,30,15,0,896.0,99.0,3.8,33.7,798.0,689.93,509.75
2018,6,30,15,15,885.0,97.5,3.8,33.7,758.0,641.05,474.63
2018,6,30,15,30,874.0,96.0,3.8,33.7,718.0,591.47,438.12
2018,6,30,15,45,858.5,94.0,3.85,32.9,673.0,538.6,399.68
2018,6,30,16,0,843.0,92.0,3.9,32.1,628.0,485.92,360.0
2018,6,30,16,15,823.5,89.5,3.95,31.4,579.5,428.59,315.43
2018,6,30,16,30,804.0,87.0,4.0,30.7,531.0,375.09,272.24
2018,6,30,16,45,780.0,84.0,4.0,29.95,481.0,321.08,227.59
2018,6,30,17,0,756.0,81.0,4.0,29.2,431.0,269.16,183.82
2018,6,30,17,15,723.5,76.5,3.9,28.15,380.0,216.4,139.89
2018,6,30,17,30,691.0,72.0,3.8,27.1,329.0,164.18,97.65
2018,6,30,17,45,645.5,67.0,3.7,26.05,278.5,116.43,62.71
2018,6,30,18,0,600.0,62.0,3.6,25.0,228.0,73.78,37.79
2018,6,30,18,15,532.0,56.0,3.4,23.95,181.0,38.77,27.75
2018,6,30,18,30,464.0,50.0,3.2,22.9,134.0,36.54,25.69
2018,6,30,18,45,364.0,40.5,3.0,21.8,94.0,30.88,20.42
2018,6,30,19,0,264.0,31.0,2.8,20.7,54.0,24.86,13.49
2018,6,30,19,15,149.0,18.0,2.8,20.15,29.5,14.22,0.0
2018,6,30,19,30,34.0,5.0,2.8,19.6,5.0,4.91,0.0
2018,6,30,19,45,17.0,2.5,2.75,19.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,3.15,13.7,5.5,0.0,0.0
2018,7,1,5,0,63.0,10.0,3.2,13.9,11.0,15.65,0.0
2018,7,1,5,15,160.5,23.5,3.3,14.45,38.0,50.67,13.48
2018,7,1,5,30,258.0,37.0,3.4,15.0,65.0,95.91,61.28
2018,7,1,5,45,338.0,48.5,3.45,15.55,105.0,142.05,100.86
2018,7,1,6,0,418.0,60.0,3.5,16.1,145.0,198.18,149.18
2018,7,1,6,15,476.5,69.0,3.5,16.75,191.5,251.53,195.97
2018,7,1,6,30,535.0,78.0,3.5,17.4,238.0,310.62,246.81
2018,7,1,6,45,577.5,85.5,3.45,18.05,287.0,366.25,293.85
2018,7,1,7,0,620.0,93.0,3.4,18.7,336.0,425.42,342.28
2018,7,1,7,15,652.5,98.5,3.35,19.4,386.0,480.1,385.64
2018,7,1,7,30,685.0,104.0,3.3,20.1,436.0,536.73,429.06
2018,7,1,7,45,710.0,109.0,3.25,20.8,485.0,589.6,468.19
2018,7,1,8,0,735.0,114.0,3.2,21.5,534.0,643.16,506.57
2018,7,1,8,15,754.5,117.5,3.2,22.25,580.5,689.62,538.18
2018,7,1,8,30,774.0,121.0,3.2,23.0,627.0,737.51,569.21
2018,7,1,8,45,789.5,124.5,3.2,23.7,670.5,781.54,596.98
2018,7,1,9,0,805.0,128.0,3.2,24.4,714.0,824.4,623.43
2018,7,1,9,15,822.5,128.5,3.25,25.0,755.0,864.37,648.01
2018,7,1,9,30,840.0,129.0,3.3,25.6,796.0,902.81,671.25
2018,7,1,9,45,855.0,127.5,3.35,26.2,831.5,929.87,686.64
2018,7,1,10,0,870.0,126.0,3.4,26.8,867.0,959.86,703.96
2018,7,1,10,15,877.5,127.5,3.45,27.25,895.0,983.43,717.34
2018,7,1,10,30,885.0,129.0,3.5,27.7,923.0,1004.22,728.95
2018,7,1,10,45,890.5,129.5,3.6,28.15,944.5,1019.1,737.11
2018,7,1,11,0,896.0,130.0,3.7,28.6,966.0,1030.93,743.41
2018,7,1,11,15,899.5,130.5,3.75,28.85,980.0,1037.64,746.76
2018,7,1,11,30,903.0,131.0,3.8,29.1,994.0,1041.17,748.2
2018,7,1,11,45,905.0,131.0,3.9,29.4,1001.0,1039.49,746.62
2018,7,1,12,0,907.0,131.0,4.0,29.7,1008.0,1034.62,743.13
2018,7,1,12,15,904.5,132.5,4.05,29.75,1006.5,1023.65,736.24
2018,7,1,12,30,902.0,134.0,4.1,29.8,1005.0,1009.66,727.51
2018,7,1,12,45,897.0,136.0,4.15,29.9,996.0,990.82,715.56
2018,7,1,13,0,892.0,138.0,4.2,30.0,987.0,969.21,701.87
2018,7,1,13,15,888.5,137.0,4.25,29.8,971.0,943.42,686.27
2018,7,1,13,30,885.0,136.0,4.3,29.6,955.0,915.04,668.9
2018,7,1,13,45,879.5,135.0,4.35,29.4,932.5,882.5,648.64
2018,7,1,14,0,874.0,134.0,4.4,29.2,910.0,847.75,626.75
2018,7,1,14,15,867.0,132.0,4.35,28.85,881.0,808.84,601.79
2018,7,1,14,30,860.0,130.0,4.3,28.5,852.0,768.18,575.38
2018,7,1,14,45,850.5,128.0,4.3,28.1,817.0,724.19,546.62
2018,7,1,15,0,841.0,126.0,4.3,27.7,782.0,678.14,514.36
2018,7,1,15,15,829.0,122.5,4.3,27.7,741.5,628.65,477.84
2018,7,1,15,30,817.0,119.0,4.3,27.7,701.0,578.71,440.12
2018,7,1,15,45,802.5,115.5,4.2,26.9,657.0,527.24,401.4
2018,7,1,16,0,788.0,112.0,4.1,26.1,613.0,476.01,361.64
2018,7,1,16,15,770.5,108.0,4.05,25.55,566.5,423.53,319.41
2018,7,1,16,30,753.0,104.0,4.0,25.0,520.0,372.07,276.77
2018,7,1,16,45,728.0,99.5,4.0,24.45,470.5,316.22,229.93
2018,7,1,17,0,703.0,95.0,4.0,23.9,421.0,265.14,186.14
2018,7,1,17,15,669.0,89.5,3.9,23.1,370.5,213.74,142.64
2018,7,1,17,30,635.0,84.0,3.8,22.3,320.0,165.94,103.33
2018,7,1,17,45,588.5,77.5,3.75,21.55,270.5,119.76,68.95
2018,7,1,18,0,542.0,71.0,3.7,20.8,221.0,78.84,44.3
2018,7,1,18,15,474.5,62.5,3.65,19.9,174.5,44.45,33.21
2018,7,1,18,30,407.0,54.0,3.6,19.0,128.0,40.26,29.36
2018,7,1,18,45,312.5,43.0,3.5,18.1,89.5,32.66,22.29
2018,7,1,19,0,218.0,32.0,3.4,17.2,51.0,24.93,13.77
2018,7,1,19,15,122.0,18.5,3.35,16.6,28.0,14.65,0.0
2018,7,1,19,30,26.0,5.0,3.3,16.0,5.0,4.91,0.0
2018,7,1,19,45,13.0,2.5,3.3,15.45,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
