Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.0,1.85,12.9,3.5,0.0,0.0
2018,7,2,5,0,29.0,6.0,2.0,13.1,7.0,8.54,0.0
2018,7,2,5,15,86.5,20.5,2.1,13.65,29.0,34.97,7.05
2018,7,2,5,30,144.0,35.0,2.2,14.2,51.0,71.15,45.92
2018,7,2,5,45,191.5,52.5,2.25,14.75,84.5,106.46,76.54
2018,7,2,6,0,239.0,70.0,2.3,15.3,118.0,149.67,113.78
2018,7,2,6,15,240.0,88.0,2.3,15.9,148.0,181.86,142.8
2018,7,2,6,30,241.0,106.0,2.3,16.5,178.0,213.97,170.89
2018,7,2,6,45,270.0,123.5,2.3,17.15,218.0,258.23,207.78
2018,7,2,7,0,299.0,141.0,2.3,17.8,258.0,305.1,245.84
2018,7,2,7,15,316.0,160.0,2.3,18.4,299.0,349.35,280.8
2018,7,2,7,30,333.0,179.0,2.3,19.0,340.0,394.68,315.64
2018,7,2,7,45,354.0,196.5,2.25,19.6,384.0,441.91,350.95
2018,7,2,8,0,375.0,214.0,2.2,20.2,428.0,490.23,386.12
2018,7,2,8,15,415.0,223.0,2.2,20.85,478.5,551.28,430.18
2018,7,2,8,30,455.0,232.0,2.2,21.5,529.0,607.82,469.9
2018,7,2,8,45,547.0,217.5,2.2,22.1,598.5,683.22,523.65
2018,7,2,9,0,639.0,203.0,2.2,22.7,668.0,766.5,581.14
2018,7,2,9,15,641.5,217.0,2.25,23.3,705.0,802.63,603.14
2018,7,2,9,30,644.0,231.0,2.3,23.9,742.0,836.78,623.83
2018,7,2,9,45,618.5,257.0,2.35,24.45,764.5,855.17,633.04
2018,7,2,10,0,593.0,283.0,2.4,25.0,787.0,868.66,639.08
2018,7,2,10,15,604.5,286.5,2.5,25.45,815.0,894.45,655.14
2018,7,2,10,30,616.0,290.0,2.6,25.9,843.0,917.03,668.92
2018,7,2,10,45,624.5,293.0,2.65,26.3,864.5,934.07,678.76
2018,7,2,11,0,633.0,296.0,2.7,26.7,886.0,948.83,687.16
2018,7,2,11,15,639.0,298.0,2.8,26.95,901.0,957.7,692.6
2018,7,2,11,30,645.0,300.0,2.9,27.2,916.0,964.1,696.53
2018,7,2,11,45,649.0,300.0,3.0,27.45,923.5,964.0,696.34
2018,7,2,12,0,653.0,300.0,3.1,27.7,931.0,961.38,694.62
2018,7,2,12,15,654.0,299.0,3.2,27.8,930.5,952.33,689.17
2018,7,2,12,30,655.0,298.0,3.3,27.9,930.0,940.9,682.21
2018,7,2,12,45,654.0,296.0,3.35,28.0,922.5,924.29,671.53
2018,7,2,13,0,653.0,294.0,3.4,28.1,915.0,905.54,659.44
2018,7,2,13,15,648.0,291.0,3.5,27.95,899.0,880.14,643.79
2018,7,2,13,30,643.0,288.0,3.6,27.8,883.0,853.0,626.81
2018,7,2,13,45,636.0,283.5,3.65,27.65,860.5,821.12,606.15
2018,7,2,14,0,629.0,279.0,3.7,27.5,838.0,787.91,584.33
2018,7,2,14,15,619.0,274.0,3.8,27.05,809.0,750.69,560.24
2018,7,2,14,30,609.0,269.0,3.9,26.6,780.0,712.67,535.08
2018,7,2,14,45,597.0,262.5,3.95,26.2,746.0,671.22,506.69
2018,7,2,15,0,585.0,256.0,4.0,25.8,712.0,629.48,477.48
2018,7,2,15,15,569.5,248.0,4.0,25.8,673.0,583.97,444.06
2018,7,2,15,30,554.0,240.0,4.0,25.8,634.0,538.87,410.31
2018,7,2,15,45,536.0,230.0,4.0,24.6,591.5,491.24,375.81
2018,7,2,16,0,518.0,220.0,4.0,23.4,549.0,444.67,341.03
2018,7,2,16,15,498.0,208.0,4.0,22.75,504.5,396.71,303.51
2018,7,2,16,30,478.0,196.0,4.0,22.1,460.0,350.38,266.37
2018,7,2,16,45,453.0,181.5,3.95,21.45,412.5,302.05,227.04
2018,7,2,17,0,428.0,167.0,3.9,20.8,365.0,256.24,189.24
2018,7,2,17,15,396.5,151.5,3.85,19.95,318.0,210.82,152.12
2018,7,2,17,30,365.0,136.0,3.8,19.1,271.0,168.87,118.47
2018,7,2,17,45,328.0,118.0,3.7,18.3,226.0,131.65,90.5
2018,7,2,18,0,291.0,100.0,3.6,17.5,181.0,95.02,65.68
2018,7,2,18,15,245.0,81.5,3.55,16.8,140.0,63.98,50.8
2018,7,2,18,30,199.0,63.0,3.5,16.1,99.0,50.43,38.62
2018,7,2,18,45,147.0,44.5,3.4,15.35,66.5,36.38,25.77
2018,7,2,19,0,95.0,26.0,3.3,14.6,34.0,21.8,11.47
2018,7,2,19,15,52.5,14.0,3.3,14.3,18.0,11.97,0.0
2018,7,2,19,30,10.0,2.0,3.3,14.0,2.0,1.97,0.0
2018,7,2,19,45,5.0,1.0,3.25,13.65,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,3,4,45,26.0,5.5,3.2,12.3,6.0,0.0,0.0
2018,7,3,5,0,52.0,11.0,3.2,12.5,12.0,15.5,0.0
2018,7,3,5,15,160.0,24.5,3.25,12.85,39.5,51.08,10.37
2018,7,3,5,30,268.0,38.0,3.3,13.2,67.0,98.47,62.95
2018,7,3,5,45,363.0,48.0,3.3,13.55,108.5,147.81,105.28
2018,7,3,6,0,458.0,58.0,3.3,13.9,150.0,207.23,156.6
2018,7,3,6,15,494.0,68.0,3.35,14.35,192.5,255.65,200.54
2018,7,3,6,30,530.0,78.0,3.4,14.8,235.0,307.49,246.48
2018,7,3,6,45,566.5,87.5,3.4,15.25,283.5,362.21,293.55
2018,7,3,7,0,603.0,97.0,3.4,15.7,332.0,419.92,341.63
2018,7,3,7,15,671.5,96.0,3.4,16.35,391.5,486.8,395.53
2018,7,3,7,30,740.0,95.0,3.4,17.0,451.0,558.9,451.89
2018,7,3,7,45,768.0,97.5,3.4,17.65,502.0,612.09,491.95
2018,7,3,8,0,796.0,100.0,3.4,18.3,553.0,667.5,532.49
2018,7,3,8,15,816.5,102.0,3.4,18.95,601.0,717.35,566.11
2018,7,3,8,30,837.0,104.0,3.4,19.6,649.0,766.8,598.64
2018,7,3,8,45,853.5,105.0,3.4,20.25,693.5,807.2,624.09
2018,7,3,9,0,870.0,106.0,3.4,20.9,738.0,850.2,650.99
2018,7,3,9,15,877.5,109.5,3.45,21.4,776.5,886.56,673.52
2018,7,3,9,30,885.0,113.0,3.5,21.9,815.0,920.66,694.33
2018,7,3,9,45,889.0,117.5,3.5,22.4,848.0,950.14,711.52
2018,7,3,10,0,893.0,122.0,3.5,22.9,881.0,976.87,726.76
2018,7,3,10,15,900.5,123.0,3.55,23.3,909.5,1000.44,740.48
2018,7,3,10,30,908.0,124.0,3.6,23.7,938.0,1021.16,752.33
2018,7,3,10,45,914.5,123.5,3.65,24.1,959.5,1036.37,760.59
2018,7,3,11,0,921.0,123.0,3.7,24.5,981.0,1048.48,766.94
2018,7,3,11,15,924.5,123.5,3.8,24.7,995.5,1055.42,771.0
2018,7,3,11,30,928.0,124.0,3.9,24.9,1010.0,1059.09,773.06
2018,7,3,11,45,930.0,123.5,3.95,25.1,1017.0,1056.95,771.11
2018,7,3,12,0,932.0,123.0,4.0,25.3,1024.0,1051.54,767.19
2018,7,3,12,15,929.0,125.0,4.05,25.35,1022.5,1040.46,760.14
2018,7,3,12,30,926.0,127.0,4.1,25.4,1021.0,1026.25,751.16
2018,7,3,12,45,921.0,128.5,4.1,25.45,1011.5,1006.63,738.38
2018,7,3,13,0,916.0,130.0,4.1,25.5,1002.0,984.14,723.8
2018,7,3,13,15,913.5,129.0,4.15,25.4,986.5,958.78,708.03
2018,7,3,13,30,911.0,128.0,4.2,25.3,971.0,930.69,690.39
2018,7,3,13,45,907.0,126.0,4.2,25.25,948.5,897.77,669.01
2018,7,3,14,0,903.0,124.0,4.2,25.2,926.0,862.47,645.93
2018,7,3,14,15,897.0,121.5,4.2,25.05,896.5,822.91,619.99
2018,7,3,14,30,891.0,119.0,4.2,24.9,867.0,781.45,592.5
2018,7,3,14,45,883.0,117.5,4.15,24.7,832.5,737.79,563.1
2018,7,3,15,0,875.0,116.0,4.1,24.5,798.0,692.76,531.19
2018,7,3,15,15,863.5,113.5,4.1,24.5,757.5,643.47,494.43
2018,7,3,15,30,852.0,111.0,4.1,24.5,717.0,591.7,455.02
2018,7,3,15,45,838.5,107.5,4.0,23.95,672.5,539.08,414.62
2018,7,3,16,0,825.0,104.0,3.9,23.4,628.0,486.54,373.05
2018,7,3,16,15,807.5,100.0,3.85,23.0,580.0,432.17,328.72
2018,7,3,16,30,790.0,96.0,3.8,22.6,532.0,378.76,283.89
2018,7,3,16,45,766.0,92.0,3.75,22.2,482.0,324.48,237.45
2018,7,3,17,0,742.0,88.0,3.7,21.8,432.0,272.31,192.07
2018,7,3,17,15,709.0,83.5,3.6,21.25,381.0,217.12,144.84
2018,7,3,17,30,676.0,79.0,3.5,20.7,330.0,168.15,104.02
2018,7,3,17,45,630.5,73.0,3.45,20.1,279.5,120.25,67.99
2018,7,3,18,0,585.0,67.0,3.4,19.5,229.0,77.48,42.16
2018,7,3,18,15,518.0,59.5,3.3,18.75,181.5,41.84,31.09
2018,7,3,18,30,451.0,52.0,3.2,18.0,134.0,38.43,27.9
2018,7,3,18,45,351.0,42.5,3.05,17.3,94.5,32.88,22.56
2018,7,3,19,0,251.0,33.0,2.9,16.6,55.0,25.8,14.42
2018,7,3,19,15,140.5,19.5,2.9,16.05,30.5,15.52,0.0
2018,7,3,19,30,30.0,6.0,2.9,15.5,6.0,5.9,0.0
2018,7,3,19,45,15.0,3.0,2.9,15.0,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,4,45,24.5,4.5,2.75,11.55,5.0,0.0,0.0
2018,7,4,5,0,49.0,9.0,2.9,11.8,10.0,13.21,0.0
2018,7,4,5,15,162.5,23.5,3.0,12.25,38.5,50.03,7.9
2018,7,4,5,30,276.0,38.0,3.1,12.7,67.0,99.75,63.54
2018,7,4,5,45,354.0,47.5,3.2,13.15,105.0,144.65,102.99
2018,7,4,6,0,432.0,57.0,3.3,13.6,143.0,197.88,149.6
2018,7,4,6,15,378.0,76.5,3.3,14.15,167.0,221.65,174.5
2018,7,4,6,30,324.0,96.0,3.3,14.7,191.0,240.83,193.76
2018,7,4,6,45,380.0,107.0,3.3,15.25,239.0,295.12,239.74
2018,7,4,7,0,436.0,118.0,3.3,15.8,287.0,354.65,288.98
2018,7,4,7,15,393.5,141.5,3.25,16.35,310.5,377.82,307.37
2018,7,4,7,30,351.0,165.0,3.2,16.9,334.0,389.86,316.11
2018,7,4,7,45,426.0,167.5,3.15,17.45,394.5,463.57,373.89
2018,7,4,8,0,501.0,170.0,3.1,18.0,455.0,536.66,429.61
2018,7,4,8,15,630.5,148.0,3.1,18.6,537.5,632.14,501.88
2018,7,4,8,30,760.0,126.0,3.1,19.2,620.0,730.56,572.6
2018,7,4,8,45,815.0,113.5,3.1,19.8,676.0,788.91,610.91
2018,7,4,9,0,870.0,101.0,3.1,20.4,732.0,844.36,646.61
2018,7,4,9,15,878.5,104.5,3.1,20.95,771.0,881.66,669.22
2018,7,4,9,30,887.0,108.0,3.1,21.5,810.0,916.76,690.18
2018,7,4,9,45,893.0,110.5,3.1,22.05,843.0,946.1,707.04
2018,7,4,10,0,899.0,113.0,3.1,22.6,876.0,972.8,722.04
2018,7,4,10,15,907.0,113.0,3.2,23.0,904.5,996.0,735.86
2018,7,4,10,30,915.0,113.0,3.3,23.4,933.0,1016.36,747.85
2018,7,4,10,45,922.0,112.0,3.35,23.85,954.5,1031.72,756.08
2018,7,4,11,0,929.0,111.0,3.4,24.3,976.0,1043.98,762.38
2018,7,4,11,15,933.0,110.5,3.5,24.55,990.5,1050.55,766.09
2018,7,4,11,30,937.0,110.0,3.6,24.8,1005.0,1053.84,767.8
2018,7,4,11,45,940.0,109.0,3.7,25.0,1012.0,1052.29,766.65
2018,7,4,12,0,943.0,108.0,3.8,25.2,1019.0,1047.44,763.48
2018,7,4,12,15,943.0,108.0,3.85,25.3,1018.5,1037.33,756.94
2018,7,4,12,30,943.0,108.0,3.9,25.4,1018.0,1024.0,748.43
2018,7,4,12,45,941.5,108.0,3.95,25.5,1010.0,1006.09,736.98
2018,7,4,13,0,940.0,108.0,4.0,25.6,1002.0,985.13,723.59
2018,7,4,13,15,938.5,107.0,4.0,25.6,987.5,960.23,707.6
2018,7,4,13,30,937.0,106.0,4.0,25.6,973.0,932.48,689.72
2018,7,4,13,45,934.5,104.0,4.0,25.6,951.0,900.17,668.73
2018,7,4,14,0,932.0,102.0,4.0,25.6,929.0,865.32,645.93
2018,7,4,14,15,927.5,100.0,4.0,25.45,900.5,826.49,620.64
2018,7,4,14,30,923.0,98.0,4.0,25.3,872.0,785.57,593.67
2018,7,4,14,45,916.0,96.5,4.0,25.2,838.0,741.44,564.05
2018,7,4,15,0,909.0,95.0,4.0,25.1,804.0,695.78,532.6
2018,7,4,15,15,898.5,93.0,4.0,25.1,763.5,646.17,495.66
2018,7,4,15,30,888.0,91.0,4.0,25.1,723.0,595.78,457.23
2018,7,4,15,45,876.0,88.5,3.95,24.55,679.0,543.59,417.23
2018,7,4,16,0,864.0,86.0,3.9,24.0,635.0,491.23,375.81
2018,7,4,16,15,849.0,83.0,3.85,23.5,587.5,437.19,331.72
2018,7,4,16,30,834.0,80.0,3.8,23.0,540.0,383.75,286.76
2018,7,4,16,45,812.5,76.5,3.8,22.55,489.5,325.24,236.86
2018,7,4,17,0,791.0,73.0,3.8,22.1,439.0,271.71,190.04
2018,7,4,17,15,761.5,69.5,3.7,21.35,388.0,218.51,144.0
2018,7,4,17,30,732.0,66.0,3.6,20.6,337.0,168.38,101.9
2018,7,4,17,45,690.0,61.0,3.55,19.9,286.0,118.9,64.49
2018,7,4,18,0,648.0,56.0,3.5,19.2,235.0,74.22,37.7
2018,7,4,18,15,585.0,50.5,3.35,18.35,187.0,34.21,24.46
2018,7,4,18,30,522.0,45.0,3.2,17.5,139.0,32.12,22.46
2018,7,4,18,45,424.0,37.0,3.05,16.65,98.5,27.65,18.14
2018,7,4,19,0,326.0,29.0,2.9,15.8,58.0,22.93,12.2
2018,7,4,19,15,187.0,17.5,2.75,15.3,32.0,17.2,0.0
2018,7,4,19,30,48.0,6.0,2.6,14.8,6.0,5.9,0.0
2018,7,4,19,45,24.0,3.0,2.5,14.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,7,5,4,45,10.0,2.0,1.2,10.4,2.0,0.0,0.0
2018,7,5,5,0,20.0,4.0,1.3,10.8,4.0,5.69,0.0
2018,7,5,5,15,40.0,10.5,1.5,11.55,13.5,17.0,0.0
2018,7,5,5,30,60.0,17.0,1.7,12.3,23.0,30.85,16.84
2018,7,5,5,45,85.0,24.0,1.9,13.05,38.0,47.57,31.49
2018,7,5,6,0,110.0,31.0,2.1,13.8,53.0,70.22,51.22
2018,7,5,6,15,55.0,41.5,2.1,14.45,52.5,62.2,46.52
2018,7,5,6,30,0.0,52.0,2.1,15.1,52.0,50.24,37.18
2018,7,5,6,45,1.0,79.5,2.1,15.75,80.0,77.77,60.26
2018,7,5,7,0,2.0,107.0,2.1,16.4,108.0,105.85,83.33
2018,7,5,7,15,31.0,146.0,2.0,17.1,161.0,165.31,131.95
2018,7,5,7,30,60.0,185.0,1.9,17.8,214.0,225.05,179.58
2018,7,5,7,45,288.0,177.0,1.8,18.5,338.0,377.38,302.23
2018,7,5,8,0,516.0,169.0,1.7,19.2,462.0,545.59,430.52
2018,7,5,8,15,703.0,124.0,1.65,19.95,559.5,658.81,513.31
2018,7,5,8,30,890.0,79.0,1.6,20.7,657.0,775.5,591.22
2018,7,5,8,45,902.0,81.0,1.5,21.45,701.0,819.24,615.58
2018,7,5,9,0,914.0,83.0,1.4,22.2,745.0,861.34,638.82
2018,7,5,9,15,923.5,84.5,1.3,23.0,784.5,898.83,658.21
2018,7,5,9,30,933.0,86.0,1.2,23.8,824.0,934.08,675.6
2018,7,5,9,45,940.5,87.0,1.15,24.6,858.0,964.5,690.28
2018,7,5,10,0,948.0,88.0,1.1,25.4,892.0,992.22,703.03
2018,7,5,10,15,953.0,89.0,1.1,26.1,919.5,1014.65,713.56
2018,7,5,10,30,958.0,90.0,1.1,26.8,947.0,1033.99,722.22
2018,7,5,10,45,961.5,91.0,1.15,27.5,968.5,1048.65,729.03
2018,7,5,11,0,965.0,92.0,1.2,28.2,990.0,1059.98,733.95
2018,7,5,11,15,967.5,91.5,1.3,28.75,1003.5,1065.36,736.77
2018,7,5,11,30,970.0,91.0,1.4,29.3,1017.0,1067.33,737.64
2018,7,5,11,45,971.0,91.5,1.5,29.8,1023.5,1065.39,736.4
2018,7,5,12,0,972.0,92.0,1.6,30.3,1030.0,1060.02,733.16
2018,7,5,12,15,967.0,95.0,1.75,30.6,1028.0,1047.88,727.19
2018,7,5,12,30,962.0,98.0,1.9,30.9,1026.0,1032.5,719.2
2018,7,5,12,45,954.5,102.0,2.05,31.2,1016.0,1012.62,708.32
2018,7,5,13,0,947.0,106.0,2.2,31.5,1006.0,989.81,695.5
2018,7,5,13,15,944.0,104.5,2.35,31.55,989.5,962.92,680.65
2018,7,5,13,30,941.0,103.0,2.5,31.6,973.0,933.24,663.8
2018,7,5,13,45,937.0,101.5,2.6,31.7,950.5,900.04,643.91
2018,7,5,14,0,933.0,100.0,2.7,31.8,928.0,864.37,622.2
2018,7,5,14,15,927.0,98.0,2.8,31.65,898.5,824.35,597.96
2018,7,5,14,30,921.0,96.0,2.9,31.5,869.0,782.33,572.02
2018,7,5,14,45,913.0,94.5,2.95,31.35,834.0,737.59,543.55
2018,7,5,15,0,905.0,93.0,3.0,31.2,799.0,691.4,513.33
2018,7,5,15,15,894.5,91.0,3.0,31.2,758.5,641.97,477.85
2018,7,5,15,30,884.0,89.0,3.0,31.2,718.0,591.76,440.9
2018,7,5,15,45,870.5,86.5,3.0,30.65,673.0,538.98,401.96
2018,7,5,16,0,857.0,84.0,3.0,30.1,628.0,486.17,361.67
2018,7,5,16,15,838.5,81.5,3.0,29.65,579.5,431.46,318.51
2018,7,5,16,30,820.0,79.0,3.0,29.2,531.0,374.51,272.38
2018,7,5,16,45,795.5,76.0,2.95,28.75,480.5,319.41,226.5
2018,7,5,17,0,771.0,73.0,2.9,28.3,430.0,266.43,181.54
2018,7,5,17,15,738.0,69.5,2.85,27.55,378.5,213.54,137.23
2018,7,5,17,30,705.0,66.0,2.8,26.8,327.0,164.11,97.01
2018,7,5,17,45,640.5,63.0,2.7,26.05,273.0,112.68,59.83
2018,7,5,18,0,576.0,60.0,2.6,25.3,219.0,70.92,36.1
2018,7,5,18,15,435.0,52.0,2.45,24.4,158.0,35.37,24.78
2018,7,5,18,30,294.0,44.0,2.3,23.5,97.0,32.16,21.88
2018,7,5,18,45,219.0,34.5,2.1,22.6,67.5,25.82,16.08
2018,7,5,19,0,144.0,25.0,1.9,21.7,38.0,19.15,8.9
2018,7,5,19,15,84.5,14.5,1.9,21.15,21.0,14.25,0.0
2018,7,5,19,30,25.0,4.0,1.9,20.6,4.0,3.93,0.0
2018,7,5,19,45,12.5,2.0,1.9,20.1,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,15.85,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,16.0,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.7,16.2,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.7,16.4,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,1.7,16.65,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,1.7,16.9,7.0,6.75,0.03
2018,7,6,6,15,0.0,9.0,1.75,17.2,9.0,8.68,1.7
2018,7,6,6,30,0.0,11.0,1.8,17.5,11.0,10.61,3.35
2018,7,6,6,45,4.0,42.5,1.85,17.85,44.0,42.86,30.59
2018,7,6,7,0,8.0,74.0,1.9,18.2,77.0,75.6,57.83
2018,7,6,7,15,6.0,92.0,1.95,18.7,94.5,92.68,71.59
2018,7,6,7,30,4.0,110.0,2.0,19.2,112.0,109.59,84.97
2018,7,6,7,45,2.0,94.0,2.05,19.65,95.0,92.37,70.48
2018,7,6,8,0,0.0,78.0,2.1,20.1,78.0,75.45,56.34
2018,7,6,8,15,0.5,92.5,2.05,20.9,93.0,89.89,67.66
2018,7,6,8,30,1.0,107.0,2.0,21.7,108.0,104.56,78.97
2018,7,6,8,45,2.0,127.0,1.95,22.5,128.5,125.14,94.79
2018,7,6,9,0,3.0,147.0,1.9,23.3,149.0,145.83,110.44
2018,7,6,9,15,23.0,171.0,1.95,24.25,189.0,191.16,145.61
2018,7,6,9,30,43.0,195.0,2.0,25.2,229.0,234.13,178.19
2018,7,6,9,45,220.5,242.5,2.05,26.15,428.0,461.32,350.69
2018,7,6,10,0,398.0,290.0,2.1,27.1,627.0,691.3,512.32
2018,7,6,10,15,600.5,218.5,2.2,28.3,746.0,820.43,600.53
2018,7,6,10,30,803.0,147.0,2.3,29.5,865.0,947.59,679.24
2018,7,6,10,45,848.5,128.0,2.4,30.65,902.5,975.3,692.73
2018,7,6,11,0,894.0,109.0,2.5,31.8,940.0,1006.8,709.38
2018,7,6,11,15,898.0,109.0,2.6,32.25,954.5,1013.83,712.65
2018,7,6,11,30,902.0,109.0,2.7,32.7,969.0,1017.68,714.25
2018,7,6,11,45,891.5,118.5,2.8,33.15,973.5,1013.47,710.93
2018,7,6,12,0,881.0,128.0,2.9,33.6,978.0,1006.04,705.75
2018,7,6,12,15,865.5,136.0,3.0,33.75,970.5,989.17,695.59
2018,7,6,12,30,850.0,144.0,3.1,33.9,963.0,969.57,683.79
2018,7,6,12,45,875.5,128.0,3.25,34.05,965.5,963.15,680.7
2018,7,6,13,0,901.0,112.0,3.4,34.2,968.0,952.96,675.12
2018,7,6,13,15,836.0,145.5,3.5,34.1,930.0,904.71,645.44
2018,7,6,13,30,771.0,179.0,3.6,34.0,892.0,859.65,617.67
2018,7,6,13,45,790.0,163.5,3.7,33.95,879.0,836.59,603.93
2018,7,6,14,0,809.0,148.0,3.8,33.9,866.0,810.16,587.71
2018,7,6,14,15,854.0,120.0,3.9,33.65,856.0,788.27,574.92
2018,7,6,14,30,899.0,92.0,4.0,33.4,846.0,762.21,559.17
2018,7,6,14,45,858.0,108.5,4.05,33.15,804.0,712.16,526.62
2018,7,6,15,0,817.0,125.0,4.1,32.9,762.0,662.26,492.18
2018,7,6,15,15,837.5,106.5,4.1,32.9,730.0,621.32,462.93
2018,7,6,15,30,858.0,88.0,4.1,32.9,698.0,576.04,429.65
2018,7,6,15,45,850.0,84.0,4.15,32.05,656.0,525.99,392.95
2018,7,6,16,0,842.0,80.0,4.2,31.2,614.0,475.42,354.5
2018,7,6,16,15,826.0,77.0,4.15,30.6,567.5,422.09,312.15
2018,7,6,16,30,810.0,74.0,4.1,30.0,521.0,369.49,269.05
2018,7,6,16,45,787.5,71.0,4.1,29.4,471.5,312.34,221.58
2018,7,6,17,0,765.0,68.0,4.1,28.8,422.0,260.32,177.25
2018,7,6,17,15,722.0,67.0,3.95,27.95,369.5,207.87,133.49
2018,7,6,17,30,679.0,66.0,3.8,27.1,317.0,159.96,94.83
2018,7,6,17,45,558.0,71.5,3.65,26.25,257.0,111.36,62.13
2018,7,6,18,0,437.0,77.0,3.5,25.4,197.0,79.3,46.85
2018,7,6,18,15,351.0,67.0,3.25,24.55,151.0,48.5,35.99
2018,7,6,18,30,265.0,57.0,3.0,23.7,105.0,42.38,30.54
2018,7,6,18,45,213.5,43.0,2.8,22.85,74.0,32.68,21.78
2018,7,6,19,0,162.0,29.0,2.6,22.0,43.0,22.46,11.31
2018,7,6,19,15,98.5,17.0,2.5,21.55,24.0,16.71,0.0
2018,7,6,19,30,35.0,5.0,2.4,21.1,5.0,4.91,0.0
2018,7,6,19,45,17.5,2.5,2.35,20.6,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,19.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,7,4,45,45.0,4.5,1.6,15.2,5.0,0.0,0.0
2018,7,7,5,0,90.0,9.0,1.8,15.5,10.0,16.53,0.0
2018,7,7,5,15,233.0,19.0,1.95,16.0,38.5,54.25,0.0
2018,7,7,5,30,376.0,29.0,2.1,16.5,67.0,108.64,64.77
2018,7,7,5,45,447.5,37.0,2.25,17.05,106.5,155.15,106.32
2018,7,7,6,0,519.0,45.0,2.4,17.6,146.0,209.39,153.84
2018,7,7,6,15,594.0,49.0,2.45,18.45,196.5,267.01,204.08
2018,7,7,6,30,669.0,53.0,2.5,19.3,247.0,333.06,260.39
2018,7,7,6,45,708.5,57.0,2.5,20.15,298.0,390.09,308.44
2018,7,7,7,0,748.0,61.0,2.5,21.0,349.0,450.24,357.2
2018,7,7,7,15,750.0,70.5,2.6,21.7,393.5,498.61,395.48
2018,7,7,7,30,752.0,80.0,2.7,22.4,438.0,545.87,431.48
2018,7,7,7,45,799.0,76.5,2.75,23.15,494.0,606.57,476.52
2018,7,7,8,0,846.0,73.0,2.8,23.9,550.0,666.67,518.62
2018,7,7,8,15,861.5,75.5,2.9,24.6,597.5,715.36,550.57
2018,7,7,8,30,877.0,78.0,3.0,25.3,645.0,763.2,581.38
2018,7,7,8,45,889.5,79.5,3.05,26.0,688.5,806.42,608.17
2018,7,7,9,0,902.0,81.0,3.1,26.7,732.0,848.06,633.48
2018,7,7,9,15,911.5,82.0,3.2,27.2,771.0,884.74,655.91
2018,7,7,9,30,921.0,83.0,3.3,27.7,810.0,919.21,676.7
2018,7,7,9,45,928.0,85.0,3.35,28.25,844.0,950.07,694.49
2018,7,7,10,0,935.0,87.0,3.4,28.8,878.0,978.22,710.4
2018,7,7,10,15,941.0,87.5,3.45,29.2,906.0,1000.95,723.17
2018,7,7,10,30,947.0,88.0,3.5,29.6,934.0,1020.66,734.03
2018,7,7,10,45,951.5,88.0,3.55,30.0,955.0,1035.22,741.65
2018,7,7,11,0,956.0,88.0,3.6,30.4,976.0,1046.53,747.3
2018,7,7,11,15,959.0,88.0,3.65,30.65,990.5,1053.0,750.44
2018,7,7,11,30,962.0,88.0,3.7,30.9,1005.0,1056.08,751.57
2018,7,7,11,45,964.0,87.5,3.7,31.2,1012.0,1054.23,749.19
2018,7,7,12,0,966.0,87.0,3.7,31.5,1019.0,1048.96,744.81
2018,7,7,12,15,959.5,92.0,3.7,31.65,1017.0,1037.54,737.12
2018,7,7,12,30,953.0,97.0,3.7,31.8,1015.0,1022.89,727.53
2018,7,7,12,45,943.5,102.5,3.75,31.95,1005.0,1002.8,714.9
2018,7,7,13,0,934.0,108.0,3.8,32.1,995.0,979.86,700.49
2018,7,7,13,15,872.0,143.5,3.85,32.05,961.5,935.6,672.81
2018,7,7,13,30,810.0,179.0,3.9,32.0,928.0,894.17,646.84
2018,7,7,13,45,846.0,152.5,3.95,31.95,918.0,873.76,634.56
2018,7,7,14,0,882.0,126.0,4.0,31.9,908.0,847.8,618.41
2018,7,7,14,15,862.0,131.0,4.05,31.6,875.0,805.09,591.51
2018,7,7,14,30,842.0,136.0,4.1,31.3,842.0,761.71,563.88
2018,7,7,14,45,806.5,144.5,4.2,31.0,798.0,709.54,529.37
2018,7,7,15,0,771.0,153.0,4.3,30.7,754.0,658.36,493.31
2018,7,7,15,15,818.5,123.0,4.3,30.7,731.5,623.68,468.75
2018,7,7,15,30,866.0,93.0,4.3,30.7,709.0,585.36,440.46
2018,7,7,15,45,839.0,95.0,4.35,29.7,660.5,530.46,400.0
2018,7,7,16,0,812.0,97.0,4.4,28.7,612.0,474.24,357.3
2018,7,7,16,15,815.5,87.5,4.35,28.0,570.5,424.3,317.25
2018,7,7,16,30,819.0,78.0,4.3,27.3,529.0,376.41,277.18
2018,7,7,16,45,798.5,74.0,4.3,26.55,479.5,318.49,228.66
2018,7,7,17,0,778.0,70.0,4.3,25.8,430.0,265.47,183.05
2018,7,7,17,15,750.0,66.5,4.2,24.85,380.0,213.21,138.38
2018,7,7,17,30,722.0,63.0,4.1,23.9,330.0,163.86,97.42
2018,7,7,17,45,682.5,58.0,3.95,22.95,280.0,115.1,60.97
2018,7,7,18,0,643.0,53.0,3.8,22.0,230.0,70.84,34.79
2018,7,7,18,15,583.5,47.5,3.65,21.1,183.0,31.83,22.08
2018,7,7,18,30,524.0,42.0,3.5,20.2,136.0,29.59,19.98
2018,7,7,18,45,430.5,34.5,3.35,19.3,96.0,25.44,16.0
2018,7,7,19,0,337.0,27.0,3.2,18.4,56.0,21.07,10.39
2018,7,7,19,15,194.5,16.5,3.1,17.9,31.0,16.22,0.0
2018,7,7,19,30,52.0,6.0,3.0,17.4,6.0,5.9,0.0
2018,7,7,19,45,26.0,3.0,2.95,16.95,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.5,2.6,12.7,5.0,0.0,0.0
2018,7,8,5,0,86.0,9.0,2.7,12.9,10.0,16.09,0.0
2018,7,8,5,15,228.0,19.0,2.75,13.45,38.0,53.12,0.0
2018,7,8,5,30,370.0,29.0,2.8,14.0,66.0,107.05,64.04
2018,7,8,5,45,458.5,36.5,2.85,14.55,108.0,156.72,108.18
2018,7,8,6,0,547.0,44.0,2.9,15.1,150.0,215.93,159.93
2018,7,8,6,15,604.0,49.5,2.95,15.85,198.0,270.33,208.75
2018,7,8,6,30,661.0,55.0,3.0,16.6,246.0,331.28,262.07
2018,7,8,6,45,699.5,59.0,3.1,17.35,296.0,387.47,310.45
2018,7,8,7,0,738.0,63.0,3.2,18.1,346.0,446.68,359.63
2018,7,8,7,15,765.0,67.0,3.2,18.8,396.5,502.28,404.23
2018,7,8,7,30,792.0,71.0,3.2,19.5,447.0,559.19,448.21
2018,7,8,7,45,812.5,74.0,3.2,20.2,496.5,611.8,487.45
2018,7,8,8,0,833.0,77.0,3.2,20.9,546.0,661.49,522.44
2018,7,8,8,15,848.5,79.5,3.2,21.6,593.0,709.67,554.29
2018,7,8,8,30,864.0,82.0,3.2,22.3,640.0,757.02,584.87
2018,7,8,8,45,876.0,84.5,3.25,23.05,683.5,800.48,612.22
2018,7,8,9,0,888.0,87.0,3.3,23.8,727.0,842.36,638.03
2018,7,8,9,15,895.0,90.0,3.35,24.4,765.5,878.62,659.99
2018,7,8,9,30,902.0,93.0,3.4,25.0,804.0,912.56,680.18
2018,7,8,9,45,906.5,96.5,3.45,25.6,837.0,942.24,697.34
2018,7,8,10,0,911.0,100.0,3.5,26.2,870.0,969.14,712.56
2018,7,8,10,15,917.0,101.0,3.55,26.55,898.0,991.93,725.73
2018,7,8,10,30,923.0,102.0,3.6,26.9,926.0,1011.77,737.02
2018,7,8,10,45,928.5,102.5,3.7,27.25,948.0,1027.53,746.05
2018,7,8,11,0,934.0,103.0,3.8,27.6,970.0,1040.12,753.12
2018,7,8,11,15,938.0,103.0,3.85,27.85,985.0,1047.44,756.84
2018,7,8,11,30,942.0,103.0,3.9,28.1,1000.0,1051.43,758.56
2018,7,8,11,45,944.0,102.5,3.95,28.3,1007.0,1049.57,756.8
2018,7,8,12,0,946.0,102.0,4.0,28.5,1014.0,1044.36,753.04
2018,7,8,12,15,944.5,103.0,4.05,28.65,1013.0,1033.91,746.16
2018,7,8,12,30,943.0,104.0,4.1,28.8,1012.0,1020.24,737.33
2018,7,8,12,45,940.0,104.5,4.15,29.0,1003.5,1001.5,725.13
2018,7,8,13,0,937.0,105.0,4.2,29.2,995.0,979.76,711.05
2018,7,8,13,15,934.5,104.5,4.2,29.25,980.0,954.59,694.9
2018,7,8,13,30,932.0,104.0,4.2,29.3,965.0,926.61,676.9
2018,7,8,13,45,928.0,102.5,4.25,29.35,942.5,893.68,655.81
2018,7,8,14,0,924.0,101.0,4.3,29.4,920.0,858.31,632.97
2018,7,8,14,15,917.5,100.0,4.3,29.25,891.0,819.17,607.69
2018,7,8,14,30,911.0,99.0,4.3,29.1,862.0,778.07,580.85
2018,7,8,14,45,903.0,97.0,4.3,28.9,827.0,733.21,551.21
2018,7,8,15,0,895.0,95.0,4.3,28.7,792.0,686.93,519.77
2018,7,8,15,15,884.5,93.0,4.3,28.7,752.0,637.89,483.59
2018,7,8,15,30,874.0,91.0,4.3,28.7,712.0,588.09,445.97
2018,7,8,15,45,861.0,88.5,4.3,27.9,668.0,535.97,406.95
2018,7,8,16,0,848.0,86.0,4.3,27.1,624.0,483.79,366.51
2018,7,8,16,15,831.5,83.0,4.3,26.5,576.5,429.84,323.09
2018,7,8,16,30,815.0,80.0,4.3,25.9,529.0,373.48,276.53
2018,7,8,16,45,793.0,76.5,4.25,25.35,479.0,318.9,230.13
2018,7,8,17,0,771.0,73.0,4.2,24.8,429.0,266.18,184.47
2018,7,8,17,15,741.0,69.5,4.15,23.9,378.5,213.84,139.7
2018,7,8,17,30,711.0,66.0,4.1,23.0,328.0,164.63,98.85
2018,7,8,17,45,670.0,61.0,4.0,22.1,278.5,116.3,62.7
2018,7,8,18,0,629.0,56.0,3.9,21.2,229.0,69.61,34.39
2018,7,8,18,15,568.0,50.0,3.8,20.3,182.0,33.9,23.96
2018,7,8,18,30,507.0,44.0,3.7,19.4,135.0,31.36,21.59
2018,7,8,18,45,411.5,36.0,3.6,18.45,95.0,26.86,17.26
2018,7,8,19,0,316.0,28.0,3.5,17.5,55.0,22.1,11.14
2018,7,8,19,15,181.5,17.0,3.45,17.0,30.5,16.71,0.0
2018,7,8,19,30,47.0,6.0,3.4,16.5,6.0,5.9,0.0
2018,7,8,19,45,23.5,3.0,3.35,16.0,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,9,4,45,40.0,4.0,2.6,12.45,4.5,0.0,0.0
2018,7,9,5,0,80.0,8.0,2.8,12.7,9.0,14.5,0.0
2018,7,9,5,15,219.0,19.0,2.85,13.25,37.0,51.45,0.0
2018,7,9,5,30,358.0,30.0,2.9,13.8,65.0,105.35,62.79
2018,7,9,5,45,449.5,37.0,2.95,14.35,106.5,154.53,106.6
2018,7,9,6,0,541.0,44.0,3.0,14.9,148.0,213.51,158.09
2018,7,9,6,15,599.0,50.0,3.05,15.75,196.0,269.33,208.0
2018,7,9,6,30,657.0,56.0,3.1,16.6,244.0,330.01,261.05
2018,7,9,6,45,696.5,60.0,3.2,17.45,294.5,386.46,309.56
2018,7,9,7,0,736.0,64.0,3.3,18.3,345.0,446.03,358.93
2018,7,9,7,15,764.0,67.5,3.25,19.05,395.5,501.55,403.33
2018,7,9,7,30,792.0,71.0,3.2,19.8,446.0,558.47,447.14
2018,7,9,7,45,813.0,73.5,3.15,20.6,495.5,608.04,483.86
2018,7,9,8,0,834.0,76.0,3.1,21.4,545.0,660.4,520.34
2018,7,9,8,15,848.5,79.5,3.05,22.2,592.0,709.04,551.98
2018,7,9,8,30,863.0,83.0,3.0,23.0,639.0,756.77,582.18
2018,7,9,8,45,874.0,85.5,2.95,23.85,682.0,799.42,608.01
2018,7,9,9,0,885.0,88.0,2.9,24.7,725.0,840.43,632.17
2018,7,9,9,15,894.0,90.0,2.95,25.55,764.0,877.29,653.69
2018,7,9,9,30,903.0,92.0,3.0,26.4,803.0,911.97,673.48
2018,7,9,9,45,910.0,94.0,3.05,27.25,837.0,942.42,690.24
2018,7,9,10,0,917.0,96.0,3.1,28.1,871.0,970.21,705.12
2018,7,9,10,15,921.5,97.5,3.15,28.8,898.0,992.27,716.63
2018,7,9,10,30,926.0,99.0,3.2,29.5,925.0,1011.31,726.2
2018,7,9,10,45,928.5,100.5,3.25,30.2,945.5,1025.24,732.55
2018,7,9,11,0,931.0,102.0,3.3,30.9,966.0,1035.94,736.93
2018,7,9,11,15,933.5,102.5,3.35,31.55,980.0,1042.3,738.82
2018,7,9,11,30,936.0,103.0,3.4,32.2,994.0,1045.34,738.74
2018,7,9,11,45,936.5,104.0,3.5,32.9,1001.0,1043.55,735.99
2018,7,9,12,0,937.0,105.0,3.6,33.6,1008.0,1038.45,731.27
2018,7,9,12,15,936.5,105.0,3.65,33.8,1007.0,1028.06,724.49
2018,7,9,12,30,936.0,105.0,3.7,34.0,1006.0,1014.48,715.82
2018,7,9,12,45,933.5,105.0,3.8,34.15,997.5,995.84,704.5
2018,7,9,13,0,931.0,105.0,3.9,34.3,989.0,974.21,691.3
2018,7,9,13,15,929.0,104.5,4.0,34.25,974.5,949.64,676.75
2018,7,9,13,30,927.0,104.0,4.1,34.2,960.0,922.25,660.31
2018,7,9,13,45,923.5,102.5,4.2,34.1,938.0,889.91,640.65
2018,7,9,14,0,920.0,101.0,4.3,34.0,916.0,855.09,619.2
2018,7,9,14,15,914.5,99.5,4.4,33.75,887.5,816.38,595.29
2018,7,9,14,30,909.0,98.0,4.5,33.5,859.0,775.66,569.7
2018,7,9,14,45,901.5,96.0,4.55,33.2,824.5,731.23,541.17
2018,7,9,15,0,894.0,94.0,4.6,32.9,790.0,685.33,510.8
2018,7,9,15,15,883.5,92.0,4.6,32.9,750.0,636.32,475.14
2018,7,9,15,30,873.0,90.0,4.6,32.9,710.0,586.55,438.04
2018,7,9,15,45,861.5,87.5,4.7,32.0,666.5,535.25,400.61
2018,7,9,16,0,850.0,85.0,4.8,31.1,623.0,483.74,361.54
2018,7,9,16,15,836.0,81.5,4.8,30.4,576.5,430.27,319.1
2018,7,9,16,30,822.0,78.0,4.8,29.7,530.0,377.3,275.66
2018,7,9,16,45,801.5,74.5,4.75,29.0,480.5,319.63,227.54
2018,7,9,17,0,781.0,71.0,4.7,28.3,431.0,266.83,182.35
2018,7,9,17,15,752.5,66.5,4.55,27.3,380.0,213.34,137.1
2018,7,9,17,30,724.0,62.0,4.4,26.3,329.0,162.84,95.61
2018,7,9,17,45,684.0,58.0,4.25,25.3,279.5,114.76,60.11
2018,7,9,18,0,644.0,54.0,4.1,24.3,230.0,71.25,34.97
2018,7,9,18,15,584.0,48.0,3.85,23.3,182.5,32.3,22.25
2018,7,9,18,30,524.0,42.0,3.6,22.3,135.0,29.67,19.84
2018,7,9,18,45,429.0,34.5,3.35,21.3,95.0,25.53,15.89
2018,7,9,19,0,334.0,27.0,3.1,20.3,55.0,21.17,10.15
2018,7,9,19,15,192.5,16.5,3.0,19.8,30.5,16.22,0.0
2018,7,9,19,30,51.0,6.0,2.9,19.3,6.0,5.9,0.0
2018,7,9,19,45,25.5,3.0,2.85,18.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,10,4,45,48.0,4.5,1.65,14.1,5.0,0.0,0.0
2018,7,10,5,0,96.0,9.0,1.9,14.4,10.0,16.69,0.0
2018,7,10,5,15,246.0,18.5,2.1,14.85,38.0,54.06,0.0
2018,7,10,5,30,396.0,28.0,2.3,15.3,66.0,109.86,63.92
2018,7,10,5,45,485.5,34.5,2.5,15.8,108.0,159.84,108.83
2018,7,10,6,0,575.0,41.0,2.7,16.3,150.0,218.55,160.19
2018,7,10,6,15,631.5,46.0,2.7,17.1,198.5,274.62,210.28
2018,7,10,6,30,688.0,51.0,2.7,17.9,247.0,336.16,263.87
2018,7,10,6,45,726.5,54.5,2.7,18.75,298.0,393.12,312.44
2018,7,10,7,0,765.0,58.0,2.7,19.6,349.0,453.09,361.59
2018,7,10,7,15,792.0,61.5,2.75,20.45,400.5,509.46,406.24
2018,7,10,7,30,819.0,65.0,2.8,21.3,452.0,564.56,448.34
2018,7,10,7,45,839.5,67.5,2.8,22.2,502.0,617.68,487.15
2018,7,10,8,0,860.0,70.0,2.8,23.1,552.0,670.91,523.39
2018,7,10,8,15,875.0,72.5,2.8,23.85,599.5,719.94,555.09
2018,7,10,8,30,890.0,75.0,2.8,24.6,647.0,768.06,585.43
2018,7,10,8,45,902.0,77.0,2.8,25.3,691.5,812.03,612.38
2018,7,10,9,0,914.0,79.0,2.8,26.0,736.0,854.36,637.73
2018,7,10,9,15,919.5,82.5,2.85,26.8,774.5,890.81,658.79
2018,7,10,9,30,925.0,86.0,2.9,27.6,813.0,924.77,677.97
2018,7,10,9,45,927.5,90.5,2.9,28.35,846.5,954.4,693.86
2018,7,10,10,0,930.0,95.0,2.9,29.1,880.0,981.07,707.71
2018,7,10,10,15,936.0,96.5,2.95,29.8,908.5,1004.85,720.17
2018,7,10,10,30,942.0,98.0,3.0,30.5,937.0,1025.62,730.68
2018,7,10,10,45,946.5,98.5,3.05,31.2,959.0,1040.71,737.64
2018,7,10,11,0,951.0,99.0,3.1,31.9,981.0,1052.55,742.64
2018,7,10,11,15,954.0,99.5,3.2,32.15,995.5,1059.56,746.51
2018,7,10,11,30,957.0,100.0,3.3,32.4,1010.0,1063.17,748.39
2018,7,10,11,45,958.5,100.0,3.35,32.65,1017.0,1061.35,746.6
2018,7,10,12,0,960.0,100.0,3.4,32.9,1024.0,1056.14,742.85
2018,7,10,12,15,959.0,100.5,3.5,32.85,1023.5,1045.6,737.16
2018,7,10,12,30,958.0,101.0,3.6,32.8,1023.0,1031.78,729.49
2018,7,10,12,45,955.0,102.0,3.7,32.75,1014.5,1013.34,718.94
2018,7,10,13,0,952.0,103.0,3.8,32.7,1006.0,991.83,706.43
2018,7,10,13,15,949.5,102.0,3.9,32.4,990.5,965.84,691.71
2018,7,10,13,30,947.0,101.0,4.0,32.1,975.0,936.99,675.03
2018,7,10,13,45,943.5,100.0,4.05,31.85,953.0,904.55,655.44
2018,7,10,14,0,940.0,99.0,4.1,31.6,931.0,869.58,634.02
2018,7,10,14,15,934.5,96.5,4.15,31.2,901.5,829.2,609.11
2018,7,10,14,30,929.0,94.0,4.2,30.8,872.0,786.77,582.48
2018,7,10,14,45,922.0,92.5,4.25,30.4,837.5,742.37,554.1
2018,7,10,15,0,915.0,91.0,4.3,30.0,803.0,696.4,523.93
2018,7,10,15,15,904.5,89.5,4.3,30.0,762.5,646.93,487.65
2018,7,10,15,30,894.0,88.0,4.3,30.0,722.0,596.63,449.88
2018,7,10,15,45,882.0,85.0,4.3,28.8,677.5,543.58,411.07
2018,7,10,16,0,870.0,82.0,4.3,27.6,633.0,490.34,370.58
2018,7,10,16,15,855.0,79.0,4.25,26.75,585.5,435.87,327.05
2018,7,10,16,30,840.0,76.0,4.2,25.9,538.0,381.98,282.51
2018,7,10,16,45,819.5,72.5,4.2,25.1,487.5,326.7,235.7
2018,7,10,17,0,799.0,69.0,4.2,24.3,437.0,269.54,186.58
2018,7,10,17,15,770.0,65.0,4.1,23.3,385.5,215.41,140.15
2018,7,10,17,30,741.0,61.0,4.0,22.3,334.0,164.29,97.56
2018,7,10,17,45,701.0,57.0,3.95,21.3,283.5,115.27,60.86
2018,7,10,18,0,661.0,53.0,3.9,20.3,233.0,70.82,34.89
2018,7,10,18,15,600.0,47.0,3.85,19.4,185.0,34.51,24.59
2018,7,10,18,30,539.0,41.0,3.8,18.5,137.0,28.86,19.49
2018,7,10,18,45,441.5,34.0,3.7,17.6,96.5,25.13,15.82
2018,7,10,19,0,344.0,27.0,3.6,16.7,56.0,21.23,10.28
2018,7,10,19,15,198.5,16.0,3.6,16.2,30.5,15.73,0.0
2018,7,10,19,30,53.0,5.0,3.6,15.7,5.0,4.91,0.0
2018,7,10,19,45,26.5,2.5,3.6,15.2,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,11,4,45,43.0,4.0,2.1,12.2,4.5,0.0,0.0
2018,7,11,5,0,86.0,8.0,2.3,12.5,9.0,14.79,0.0
2018,7,11,5,15,232.5,18.0,2.4,13.1,36.5,51.31,0.0
2018,7,11,5,30,379.0,28.0,2.5,13.7,64.0,106.23,61.65
2018,7,11,5,45,471.0,35.0,2.6,14.35,106.0,156.33,106.89
2018,7,11,6,0,563.0,42.0,2.7,15.0,148.0,215.37,158.51
2018,7,11,6,15,563.0,52.0,2.65,15.65,185.0,257.74,198.76
2018,7,11,6,30,563.0,62.0,2.6,16.3,222.0,298.74,236.48
2018,7,11,6,45,660.5,60.5,2.55,16.95,284.0,369.33,295.84
2018,7,11,7,0,758.0,59.0,2.5,17.6,346.0,449.93,361.5
2018,7,11,7,15,786.0,62.5,2.45,18.4,397.5,506.53,406.29
2018,7,11,7,30,814.0,66.0,2.4,19.2,449.0,561.94,448.59
2018,7,11,7,45,835.0,68.0,2.4,20.05,499.0,614.62,487.29
2018,7,11,8,0,856.0,70.0,2.4,20.9,549.0,667.47,523.54
2018,7,11,8,15,872.0,72.0,2.35,21.75,596.5,716.55,554.85
2018,7,11,8,30,888.0,74.0,2.3,22.6,644.0,764.8,584.74
2018,7,11,8,45,900.5,76.0,2.3,23.45,688.5,809.15,611.54
2018,7,11,9,0,913.0,78.0,2.3,24.3,733.0,851.9,636.71
2018,7,11,9,15,918.0,82.0,2.3,25.15,771.5,888.48,657.28
2018,7,11,9,30,923.0,86.0,2.3,26.0,810.0,922.55,675.9
2018,7,11,9,45,925.0,90.5,2.35,26.9,843.0,951.71,691.43
2018,7,11,10,0,927.0,95.0,2.4,27.8,876.0,977.9,704.93
2018,7,11,10,15,933.0,96.0,2.45,28.55,904.5,1001.14,716.91
2018,7,11,10,30,939.0,97.0,2.5,29.3,933.0,1021.38,726.97
2018,7,11,10,45,943.0,98.0,2.6,30.05,954.5,1036.52,734.34
2018,7,11,11,0,947.0,99.0,2.7,30.8,976.0,1048.39,739.76
2018,7,11,11,15,949.5,99.5,2.75,31.35,990.5,1054.91,742.04
2018,7,11,11,30,952.0,100.0,2.8,31.9,1005.0,1058.05,742.37
2018,7,11,11,45,953.0,100.5,2.9,32.4,1012.0,1056.29,740.41
2018,7,11,12,0,954.0,101.0,3.0,32.9,1019.0,1051.15,736.48
2018,7,11,12,15,954.0,101.0,3.05,33.15,1018.5,1041.16,729.96
2018,7,11,12,30,954.0,101.0,3.1,33.4,1018.0,1027.88,721.51
2018,7,11,12,45,952.5,100.5,3.15,33.7,1010.0,1009.45,709.79
2018,7,11,13,0,951.0,100.0,3.2,34.0,1002.0,987.92,696.19
2018,7,11,13,15,948.0,99.5,3.3,33.95,986.5,962.01,681.18
2018,7,11,13,30,945.0,99.0,3.4,33.9,971.0,933.27,664.27
2018,7,11,13,45,940.0,98.5,3.5,33.9,948.5,900.11,644.22
2018,7,11,14,0,935.0,98.0,3.6,33.9,926.0,864.5,622.4
2018,7,11,14,15,928.5,97.0,3.65,33.6,896.5,824.96,598.24
2018,7,11,14,30,922.0,96.0,3.7,33.3,867.0,783.43,572.44
2018,7,11,14,45,913.0,95.0,3.8,33.0,832.0,738.34,544.04
2018,7,11,15,0,904.0,94.0,3.9,32.7,797.0,691.88,513.82
2018,7,11,15,15,893.5,92.0,3.9,32.7,756.5,642.38,478.08
2018,7,11,15,30,883.0,90.0,3.9,32.7,716.0,592.09,440.88
2018,7,11,15,45,868.5,88.0,4.0,31.4,671.0,539.15,403.06
2018,7,11,16,0,854.0,86.0,4.1,30.1,626.0,486.26,363.65
2018,7,11,16,15,834.5,84.5,4.1,29.25,578.0,432.02,320.9
2018,7,11,16,30,815.0,83.0,4.1,28.4,530.0,375.69,275.22
2018,7,11,16,45,790.5,79.5,4.1,27.5,479.0,320.21,229.04
2018,7,11,17,0,766.0,76.0,4.1,26.6,428.0,266.85,183.69
2018,7,11,17,15,733.5,72.5,3.95,25.55,377.0,214.17,139.19
2018,7,11,17,30,701.0,69.0,3.8,24.5,326.0,164.92,98.84
2018,7,11,17,45,655.5,64.0,3.7,23.45,275.5,113.65,60.89
2018,7,11,18,0,610.0,59.0,3.6,22.4,225.0,70.23,35.64
2018,7,11,18,15,543.0,52.5,3.45,21.45,177.5,36.11,25.75
2018,7,11,18,30,476.0,46.0,3.3,20.5,130.0,33.29,23.11
2018,7,11,18,45,374.5,37.0,3.15,19.55,90.5,27.96,18.05
2018,7,11,19,0,273.0,28.0,3.0,18.6,51.0,22.29,10.8
2018,7,11,19,15,154.0,16.5,2.9,18.15,28.0,16.22,0.0
2018,7,11,19,30,35.0,5.0,2.8,17.7,5.0,4.91,0.0
2018,7,11,19,45,17.5,2.5,2.7,17.25,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
