Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,18,15,421.0,58.0,3.55,21.8,149.5,41.79,30.54
2018,7,21,18,30,353.0,49.0,3.4,21.0,106.0,37.05,26.13
2018,7,21,18,45,259.5,37.0,3.3,20.15,71.0,28.36,17.95
2018,7,21,19,0,166.0,25.0,3.2,19.3,36.0,19.62,4.95
2018,7,21,19,15,87.5,13.5,3.1,18.85,19.0,13.27,0.0
2018,7,21,19,30,9.0,2.0,3.0,18.4,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,2.95,17.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.9,15.2,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.9,15.3,2.0,0.0,0.0
2018,7,22,5,15,96.5,13.5,1.95,15.8,20.0,24.33,0.0
2018,7,22,5,30,182.0,25.0,2.0,16.3,38.0,61.61,25.25
2018,7,22,5,45,256.5,35.0,2.05,16.8,69.0,100.84,66.4
2018,7,22,6,0,331.0,45.0,2.1,17.3,100.0,147.68,106.59
2018,7,22,6,15,233.5,52.5,2.1,17.85,98.0,139.85,106.08
2018,7,22,6,30,136.0,60.0,2.1,18.4,96.0,118.34,91.83
2018,7,22,6,45,70.5,85.0,2.15,18.95,104.0,120.0,94.3
2018,7,22,7,0,5.0,110.0,2.2,19.5,112.0,110.89,86.53
2018,7,22,7,15,41.5,146.0,2.2,20.2,164.5,171.52,135.73
2018,7,22,7,30,78.0,182.0,2.2,20.9,217.0,232.76,184.27
2018,7,22,7,45,217.5,186.0,2.25,21.55,300.5,339.53,269.2
2018,7,22,8,0,357.0,190.0,2.3,22.2,384.0,447.3,352.45
2018,7,22,8,15,488.5,171.0,2.35,22.8,462.0,543.48,424.91
2018,7,22,8,30,620.0,152.0,2.4,23.4,540.0,645.79,499.77
2018,7,22,8,45,711.5,129.0,2.45,24.05,605.5,716.48,548.15
2018,7,22,9,0,803.0,106.0,2.5,24.7,671.0,789.51,595.97
2018,7,22,9,15,812.0,110.0,2.55,25.25,709.0,826.63,618.44
2018,7,22,9,30,821.0,114.0,2.6,25.8,747.0,856.96,636.37
2018,7,22,9,45,827.0,117.5,2.65,26.35,780.0,886.41,653.62
2018,7,22,10,0,833.0,121.0,2.7,26.9,813.0,913.37,669.11
2018,7,22,10,15,840.0,122.5,2.75,27.35,840.5,936.57,682.34
2018,7,22,10,30,847.0,124.0,2.8,27.8,868.0,957.07,693.83
2018,7,22,10,45,851.5,125.0,2.85,28.25,889.0,971.77,701.6
2018,7,22,11,0,856.0,126.0,2.9,28.7,910.0,983.49,707.55
2018,7,22,11,15,859.5,126.5,2.95,29.05,924.5,990.67,710.97
2018,7,22,11,30,863.0,127.0,3.0,29.4,939.0,994.74,712.54
2018,7,22,11,45,864.5,128.0,3.1,29.75,946.5,994.2,711.69
2018,7,22,12,0,866.0,129.0,3.2,30.1,954.0,990.53,708.95
2018,7,22,12,15,868.5,127.0,3.25,30.3,954.0,981.75,703.1
2018,7,22,12,30,871.0,125.0,3.3,30.5,954.0,969.9,695.41
2018,7,22,12,45,873.0,121.5,3.35,30.7,947.0,953.05,684.58
2018,7,22,13,0,875.0,118.0,3.4,30.9,940.0,933.23,671.9
2018,7,22,13,15,872.0,117.5,3.45,30.9,925.5,908.89,656.84
2018,7,22,13,30,869.0,117.0,3.5,30.9,911.0,881.91,640.03
2018,7,22,13,45,864.5,115.5,3.55,30.95,889.5,850.18,619.87
2018,7,22,14,0,860.0,114.0,3.6,31.0,868.0,816.16,598.07
2018,7,22,14,15,854.0,112.0,3.7,30.75,840.0,778.36,574.45
2018,7,22,14,30,848.0,110.0,3.8,30.5,812.0,738.71,549.24
2018,7,22,14,45,839.0,109.0,3.85,30.25,778.5,696.23,521.53
2018,7,22,15,0,830.0,108.0,3.9,30.0,745.0,652.5,491.26
2018,7,22,15,15,818.5,105.0,3.9,30.0,705.5,604.34,455.84
2018,7,22,15,30,807.0,102.0,3.9,30.0,666.0,553.77,417.88
2018,7,22,15,45,792.0,99.5,3.95,29.1,623.0,503.0,380.18
2018,7,22,16,0,777.0,97.0,4.0,28.2,580.0,452.49,341.29
2018,7,22,16,15,758.5,93.5,4.0,27.6,533.5,400.1,299.23
2018,7,22,16,30,740.0,90.0,4.0,27.0,487.0,348.81,256.78
2018,7,22,16,45,715.5,85.5,3.95,26.4,438.5,296.07,212.32
2018,7,22,17,0,691.0,81.0,3.9,25.8,390.0,245.55,169.05
2018,7,22,17,15,657.0,76.5,3.85,24.95,341.0,192.82,124.82
2018,7,22,17,30,623.0,72.0,3.8,24.1,292.0,146.21,87.11
2018,7,22,17,45,576.5,66.0,3.75,23.3,244.0,100.97,54.73
2018,7,22,18,0,530.0,60.0,3.7,22.5,196.0,61.02,33.09
2018,7,22,18,15,462.5,52.5,3.6,21.65,152.0,37.02,26.43
2018,7,22,18,30,395.0,45.0,3.5,20.8,108.0,33.41,23.02
2018,7,22,18,45,296.0,34.5,3.4,19.95,72.5,26.66,16.5
2018,7,22,19,0,197.0,24.0,3.3,19.1,37.0,19.42,3.95
2018,7,22,19,15,104.0,13.0,3.2,18.6,19.5,12.78,0.0
2018,7,22,19,30,11.0,2.0,3.1,18.1,2.0,0.0,0.0
2018,7,22,19,45,5.5,1.0,3.05,17.6,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.0,1.9,13.85,1.0,0.0,0.0
2018,7,23,5,0,17.0,2.0,1.9,13.9,2.0,0.0,0.0
2018,7,23,5,15,132.5,13.0,1.95,14.4,21.5,27.78,0.0
2018,7,23,5,30,248.0,24.0,2.0,14.9,41.0,71.35,26.96
2018,7,23,5,45,349.5,33.0,2.05,15.4,78.5,119.97,78.46
2018,7,23,6,0,451.0,42.0,2.1,15.9,116.0,176.98,127.35
2018,7,23,6,15,500.5,50.0,2.1,16.6,158.5,226.76,172.0
2018,7,23,6,30,550.0,58.0,2.1,17.3,201.0,281.54,220.14
2018,7,23,6,45,574.0,67.0,2.15,18.05,245.0,331.1,263.13
2018,7,23,7,0,598.0,76.0,2.2,18.8,289.0,382.45,305.99
2018,7,23,7,15,668.5,74.5,2.2,19.55,347.5,448.52,358.86
2018,7,23,7,30,739.0,73.0,2.2,20.3,406.0,519.39,413.67
2018,7,23,7,45,728.5,85.5,2.2,21.1,446.0,561.0,443.91
2018,7,23,8,0,718.0,98.0,2.2,21.9,486.0,600.01,471.18
2018,7,23,8,15,771.0,91.0,2.25,22.8,542.5,660.63,513.23
2018,7,23,8,30,824.0,84.0,2.3,23.7,599.0,719.86,551.88
2018,7,23,8,45,838.0,86.0,2.35,24.55,642.5,763.47,578.83
2018,7,23,9,0,852.0,88.0,2.4,25.4,686.0,805.75,604.47
2018,7,23,9,15,864.0,89.0,2.45,26.15,725.5,843.63,626.96
2018,7,23,9,30,876.0,90.0,2.5,26.9,765.0,879.59,647.89
2018,7,23,9,45,886.0,91.0,2.6,27.65,800.0,911.58,666.35
2018,7,23,10,0,896.0,92.0,2.7,28.4,835.0,941.12,683.09
2018,7,23,10,15,901.5,94.0,2.75,28.9,863.5,964.79,696.23
2018,7,23,10,30,907.0,96.0,2.8,29.4,892.0,985.51,707.49
2018,7,23,10,45,910.0,97.5,2.85,29.95,913.0,1000.17,714.78
2018,7,23,11,0,913.0,99.0,2.9,30.5,934.0,1011.62,720.13
2018,7,23,11,15,914.0,101.5,3.0,30.75,948.5,1018.85,724.22
2018,7,23,11,30,915.0,104.0,3.1,31.0,963.0,1022.73,726.32
2018,7,23,11,45,914.0,106.0,3.15,31.25,970.0,1020.77,724.44
2018,7,23,12,0,913.0,108.0,3.2,31.5,977.0,1015.5,720.63
2018,7,23,12,15,910.5,109.5,3.3,31.5,976.0,1005.01,714.73
2018,7,23,12,30,908.0,111.0,3.4,31.5,975.0,991.37,706.9
2018,7,23,12,45,903.5,113.0,3.5,31.45,966.5,973.25,696.39
2018,7,23,13,0,899.0,115.0,3.6,31.4,958.0,952.23,684.0
2018,7,23,13,15,897.0,113.5,3.65,31.4,943.5,927.24,668.58
2018,7,23,13,30,895.0,112.0,3.7,31.4,929.0,899.5,651.33
2018,7,23,13,45,891.5,111.0,3.8,31.35,908.0,868.32,632.11
2018,7,23,14,0,888.0,110.0,3.9,31.3,887.0,834.7,611.1
2018,7,23,14,15,881.5,108.5,3.95,31.1,858.5,795.98,586.58
2018,7,23,14,30,875.0,107.0,4.0,30.9,830.0,755.37,560.5
2018,7,23,14,45,866.5,105.5,4.05,30.7,796.0,711.64,531.94
2018,7,23,15,0,858.0,104.0,4.1,30.5,762.0,666.57,500.92
2018,7,23,15,15,847.0,101.5,4.1,30.5,722.0,617.89,465.17
2018,7,23,15,30,836.0,99.0,4.1,30.5,682.0,568.54,428.06
2018,7,23,15,45,820.0,97.0,4.05,29.6,637.5,514.42,387.84
2018,7,23,16,0,804.0,95.0,4.0,28.7,593.0,462.47,347.8
2018,7,23,16,15,783.5,92.5,3.9,27.95,545.5,408.74,304.85
2018,7,23,16,30,763.0,90.0,3.8,27.2,498.0,356.3,261.62
2018,7,23,16,45,736.5,86.5,3.75,26.4,448.5,302.6,216.61
2018,7,23,17,0,710.0,83.0,3.7,25.6,399.0,251.31,172.9
2018,7,23,17,15,676.0,78.0,3.6,24.7,348.5,197.0,127.39
2018,7,23,17,30,642.0,73.0,3.5,23.8,298.0,148.89,88.52
2018,7,23,17,45,594.5,67.0,3.4,22.9,249.0,102.53,55.53
2018,7,23,18,0,547.0,61.0,3.3,22.0,200.0,61.6,33.69
2018,7,23,18,15,477.0,53.0,3.2,21.2,154.5,37.6,26.98
2018,7,23,18,30,407.0,45.0,3.1,20.4,109.0,33.56,23.17
2018,7,23,18,45,293.5,34.5,2.95,19.6,72.0,26.81,16.57
2018,7,23,19,0,180.0,24.0,2.8,18.8,35.0,18.88,2.63
2018,7,23,19,15,96.0,13.0,2.75,18.4,18.5,12.78,0.0
2018,7,23,19,30,12.0,2.0,2.7,18.0,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,2.65,17.6,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.25,14.65,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.3,14.8,2.0,0.0,0.0
2018,7,24,5,15,117.0,13.5,2.35,15.2,21.0,26.35,0.0
2018,7,24,5,30,220.0,25.0,2.4,15.6,40.0,67.01,22.74
2018,7,24,5,45,322.5,34.5,2.5,16.0,76.5,115.14,75.11
2018,7,24,6,0,425.0,44.0,2.6,16.4,113.0,171.43,123.27
2018,7,24,6,15,411.0,54.0,2.65,17.0,140.0,201.22,152.91
2018,7,24,6,30,397.0,64.0,2.7,17.6,167.0,229.26,179.93
2018,7,24,6,45,364.5,83.0,2.75,18.25,193.5,254.64,203.39
2018,7,24,7,0,332.0,102.0,2.8,18.9,220.0,278.56,224.12
2018,7,24,7,15,459.5,102.5,2.8,19.6,293.0,363.81,293.18
2018,7,24,7,30,587.0,103.0,2.8,20.3,366.0,464.49,372.29
2018,7,24,7,45,686.5,92.5,2.8,21.0,435.5,542.98,432.42
2018,7,24,8,0,786.0,82.0,2.8,21.7,505.0,627.67,495.5
2018,7,24,8,15,805.5,84.0,2.85,22.5,552.5,676.98,528.35
2018,7,24,8,30,825.0,86.0,2.9,23.3,600.0,722.24,557.54
2018,7,24,8,45,841.0,87.0,2.95,24.05,644.0,766.4,585.53
2018,7,24,9,0,857.0,88.0,3.0,24.8,688.0,809.36,612.18
2018,7,24,9,15,864.5,92.0,3.1,25.45,727.0,846.84,635.2
2018,7,24,9,30,872.0,96.0,3.2,26.1,766.0,882.08,656.49
2018,7,24,9,45,876.0,100.5,3.25,26.75,799.5,912.24,673.87
2018,7,24,10,0,880.0,105.0,3.3,27.4,833.0,939.66,689.33
2018,7,24,10,15,887.5,105.5,3.4,27.85,861.5,963.29,703.12
2018,7,24,10,30,895.0,106.0,3.5,28.3,890.0,984.09,715.09
2018,7,24,10,45,900.5,106.5,3.55,28.7,912.0,999.97,723.69
2018,7,24,11,0,906.0,107.0,3.6,29.1,934.0,1012.72,730.36
2018,7,24,11,15,909.0,107.5,3.65,29.25,949.0,1019.78,734.2
2018,7,24,11,30,912.0,108.0,3.7,29.4,964.0,1023.55,736.08
2018,7,24,11,45,914.0,108.5,3.8,29.55,972.0,1023.01,735.66
2018,7,24,12,0,916.0,109.0,3.9,29.7,980.0,1019.16,733.24
2018,7,24,12,15,915.0,110.0,3.95,29.65,979.5,1009.59,727.5
2018,7,24,12,30,914.0,111.0,4.0,29.6,979.0,996.82,719.8
2018,7,24,12,45,910.5,112.0,4.05,29.55,971.0,978.54,708.59
2018,7,24,13,0,907.0,113.0,4.1,29.5,963.0,957.31,695.5
2018,7,24,13,15,905.0,112.0,4.1,29.35,948.5,932.61,680.15
2018,7,24,13,30,903.0,111.0,4.1,29.2,934.0,905.11,662.93
2018,7,24,13,45,899.5,109.5,4.1,29.05,912.5,873.18,642.68
2018,7,24,14,0,896.0,108.0,4.1,28.9,891.0,838.79,620.68
2018,7,24,14,15,890.0,106.5,4.1,28.65,862.5,800.14,595.84
2018,7,24,14,30,884.0,105.0,4.1,28.4,834.0,759.54,569.41
2018,7,24,14,45,877.0,102.5,4.05,28.2,800.0,715.51,540.02
2018,7,24,15,0,870.0,100.0,4.0,28.0,766.0,670.0,508.24
2018,7,24,15,15,858.5,98.5,4.0,28.0,726.0,621.4,472.19
2018,7,24,15,30,847.0,97.0,4.0,28.0,686.0,572.13,434.76
2018,7,24,15,45,834.0,93.5,3.95,27.15,642.0,519.79,395.35
2018,7,24,16,0,821.0,90.0,3.9,26.3,598.0,464.89,352.7
2018,7,24,16,15,804.5,86.5,3.85,25.7,551.0,411.0,309.0
2018,7,24,16,30,788.0,83.0,3.8,25.1,504.0,357.96,264.62
2018,7,24,16,45,764.5,79.0,3.75,24.5,454.0,303.38,218.11
2018,7,24,17,0,741.0,75.0,3.7,23.9,404.0,250.86,172.64
2018,7,24,17,15,708.0,71.0,3.6,23.1,353.5,198.75,128.28
2018,7,24,17,30,675.0,67.0,3.5,22.3,303.0,150.17,88.69
2018,7,24,17,45,630.0,61.5,3.4,21.5,253.5,99.95,52.51
2018,7,24,18,0,585.0,56.0,3.3,20.7,204.0,57.59,30.25
2018,7,24,18,15,516.0,49.0,3.2,20.1,158.0,34.26,24.19
2018,7,24,18,30,447.0,42.0,3.1,19.5,112.0,30.93,20.98
2018,7,24,18,45,333.5,32.5,2.95,18.9,74.0,25.02,15.06
2018,7,24,19,0,220.0,23.0,2.8,18.3,36.0,18.69,1.26
2018,7,24,19,15,110.0,11.5,2.8,18.0,18.0,11.3,0.0
2018,7,24,19,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,1.95,14.25,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.1,14.4,2.0,0.0,0.0
2018,7,25,5,15,157.0,12.5,2.2,14.95,21.5,29.62,0.0
2018,7,25,5,30,293.0,22.0,2.3,15.5,41.0,75.4,21.84
2018,7,25,5,45,400.5,30.0,2.4,16.05,80.0,126.94,81.3
2018,7,25,6,0,508.0,38.0,2.5,16.6,119.0,186.94,133.07
2018,7,25,6,15,550.5,45.5,2.45,17.35,162.0,236.84,178.42
2018,7,25,6,30,593.0,53.0,2.4,18.1,205.0,291.0,226.47
2018,7,25,6,45,659.0,55.0,2.4,18.9,259.0,352.21,278.68
2018,7,25,7,0,725.0,57.0,2.4,19.7,313.0,420.41,334.8
2018,7,25,7,15,755.5,60.5,2.45,20.65,364.0,476.97,379.96
2018,7,25,7,30,786.0,64.0,2.5,21.6,415.0,535.25,424.72
2018,7,25,7,45,808.0,67.0,2.55,22.55,465.5,586.16,462.4
2018,7,25,8,0,830.0,70.0,2.6,23.5,516.0,640.05,500.38
2018,7,25,8,15,846.5,72.5,2.65,24.25,563.5,689.47,532.84
2018,7,25,8,30,863.0,75.0,2.7,25.0,611.0,738.17,564.11
2018,7,25,8,45,875.5,78.0,2.8,25.75,656.0,783.25,592.51
2018,7,25,9,0,888.0,81.0,2.9,26.5,701.0,826.79,619.41
2018,7,25,9,15,895.5,84.0,2.95,27.25,740.5,864.23,641.48
2018,7,25,9,30,903.0,87.0,3.0,28.0,780.0,899.36,661.75
2018,7,25,9,45,906.5,91.0,3.1,28.7,813.5,929.41,678.94
2018,7,25,10,0,910.0,95.0,3.2,29.4,847.0,956.6,694.17
2018,7,25,10,15,915.5,96.5,3.25,30.0,875.5,980.04,706.84
2018,7,25,10,30,921.0,98.0,3.3,30.6,904.0,1000.46,717.56
2018,7,25,10,45,924.5,99.5,3.35,31.2,925.5,1015.8,725.06
2018,7,25,11,0,928.0,101.0,3.4,31.8,947.0,1027.88,730.58
2018,7,25,11,15,930.0,102.0,3.5,32.1,961.5,1034.61,734.08
2018,7,25,11,30,932.0,103.0,3.6,32.4,976.0,1037.97,735.58
2018,7,25,11,45,932.5,104.0,3.65,32.7,983.5,1036.44,733.76
2018,7,25,12,0,933.0,105.0,3.7,33.0,991.0,1031.53,729.96
2018,7,25,12,15,932.0,105.5,3.8,32.95,990.5,1021.31,724.29
2018,7,25,12,30,931.0,106.0,3.9,32.9,990.0,1007.82,716.63
2018,7,25,12,45,928.5,107.0,4.0,32.9,982.5,990.23,706.24
2018,7,25,13,0,926.0,108.0,4.1,32.9,975.0,969.56,693.9
2018,7,25,13,15,923.5,108.0,4.15,32.6,960.5,944.95,679.56
2018,7,25,13,30,921.0,108.0,4.2,32.3,946.0,917.49,663.3
2018,7,25,13,45,909.0,111.5,4.25,32.05,922.0,882.66,641.92
2018,7,25,14,0,897.0,115.0,4.3,31.8,898.0,845.82,619.04
2018,7,25,14,15,843.0,139.0,4.35,31.3,855.5,794.9,586.92
2018,7,25,14,30,789.0,163.0,4.4,30.8,813.0,744.32,554.52
2018,7,25,14,45,820.0,138.5,4.4,30.25,788.5,708.91,531.66
2018,7,25,15,0,851.0,114.0,4.4,29.7,764.0,670.01,505.44
2018,7,25,15,15,854.0,105.0,4.4,29.7,727.5,623.98,471.59
2018,7,25,15,30,857.0,96.0,4.4,29.7,691.0,576.0,435.43
2018,7,25,15,45,846.0,92.5,4.3,28.25,647.5,524.17,397.37
2018,7,25,16,0,835.0,89.0,4.2,26.8,604.0,472.08,357.58
2018,7,25,16,15,816.5,86.0,4.1,25.8,556.0,414.53,311.58
2018,7,25,16,30,798.0,83.0,4.0,24.8,508.0,360.55,266.79
2018,7,25,16,45,769.5,80.5,3.85,23.8,456.5,305.25,219.95
2018,7,25,17,0,741.0,78.0,3.7,22.8,405.0,252.54,174.56
2018,7,25,17,15,706.0,73.5,3.6,21.95,353.5,199.58,129.5
2018,7,25,17,30,671.0,69.0,3.5,21.1,302.0,147.51,87.12
2018,7,25,17,45,625.5,63.5,3.35,20.3,252.5,100.21,53.36
2018,7,25,18,0,580.0,58.0,3.2,19.5,203.0,58.11,31.48
2018,7,25,18,15,478.5,51.5,3.15,19.0,153.0,36.55,26.3
2018,7,25,18,30,377.0,45.0,3.1,18.5,103.0,33.85,23.57
2018,7,25,18,45,272.5,33.5,3.0,18.05,67.5,26.13,15.95
2018,7,25,19,0,168.0,22.0,2.9,17.6,32.0,17.29,0.0
2018,7,25,19,15,84.0,11.0,2.85,17.25,16.0,10.81,0.0
2018,7,25,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,26,4,45,4.5,0.5,2.6,14.35,0.5,0.0,0.0
2018,7,26,5,0,9.0,1.0,2.6,14.5,1.0,0.0,0.0
2018,7,26,5,15,98.0,12.5,2.65,14.95,18.5,22.97,0.0
2018,7,26,5,30,187.0,24.0,2.7,15.4,36.0,59.44,13.82
2018,7,26,5,45,290.5,35.0,2.7,15.85,72.0,107.85,69.85
2018,7,26,6,0,394.0,46.0,2.7,16.3,108.0,164.02,117.81
2018,7,26,6,15,465.0,54.5,2.65,17.05,153.5,218.26,165.28
2018,7,26,6,30,536.0,63.0,2.6,17.8,199.0,279.8,218.46
2018,7,26,6,45,543.0,75.0,2.6,18.55,239.5,324.6,257.79
2018,7,26,7,0,550.0,87.0,2.6,19.3,280.0,369.47,295.56
2018,7,26,7,15,569.0,98.0,2.55,20.05,325.5,419.55,335.75
2018,7,26,7,30,588.0,109.0,2.5,20.8,371.0,470.53,375.08
2018,7,26,7,45,664.0,104.0,2.5,21.5,433.0,540.51,428.31
2018,7,26,8,0,740.0,99.0,2.5,22.2,495.0,614.16,482.61
2018,7,26,8,15,768.0,100.5,2.45,23.0,545.0,667.2,518.66
2018,7,26,8,30,796.0,102.0,2.4,23.8,595.0,720.58,552.89
2018,7,26,8,45,812.0,105.5,2.4,24.55,640.5,766.67,581.55
2018,7,26,9,0,828.0,109.0,2.4,25.3,686.0,811.58,608.85
2018,7,26,9,15,836.0,113.5,2.4,26.15,725.0,849.3,630.52
2018,7,26,9,30,844.0,118.0,2.4,27.0,764.0,879.94,647.18
2018,7,26,9,45,849.0,122.5,2.4,27.8,798.0,910.21,663.56
2018,7,26,10,0,854.0,127.0,2.4,28.6,832.0,937.84,678.02
2018,7,26,10,15,861.0,129.0,2.5,29.25,860.5,962.01,691.47
2018,7,26,10,30,868.0,131.0,2.6,29.9,889.0,983.39,703.13
2018,7,26,10,45,873.5,132.5,2.7,30.55,912.0,999.85,711.7
2018,7,26,11,0,879.0,134.0,2.8,31.2,935.0,1013.27,718.4
2018,7,26,11,15,882.5,135.0,2.9,31.45,950.0,1021.04,722.81
2018,7,26,11,30,886.0,136.0,3.0,31.7,965.0,1025.6,725.34
2018,7,26,11,45,888.0,136.5,3.15,32.0,973.0,1024.94,724.96
2018,7,26,12,0,890.0,137.0,3.3,32.3,981.0,1021.04,722.64
2018,7,26,12,15,890.0,137.0,3.4,32.15,981.0,1011.49,717.76
2018,7,26,12,30,890.0,137.0,3.5,32.0,981.0,998.8,710.98
2018,7,26,12,45,887.5,137.5,3.6,31.9,973.0,981.17,700.92
2018,7,26,13,0,885.0,138.0,3.7,31.8,965.0,960.63,689.0
2018,7,26,13,15,859.5,151.0,3.75,31.4,943.5,928.55,670.07
2018,7,26,13,30,834.0,164.0,3.8,31.0,922.0,897.96,652.01
2018,7,26,13,45,844.0,153.0,3.85,30.6,904.0,869.31,635.06
2018,7,26,14,0,854.0,142.0,3.9,30.2,886.0,836.09,614.86
2018,7,26,14,15,856.0,135.0,3.95,29.6,859.5,799.7,592.78
2018,7,26,14,30,858.0,128.0,4.0,29.0,833.0,760.88,568.71
2018,7,26,14,45,849.5,125.0,4.0,28.35,798.0,716.19,540.09
2018,7,26,15,0,841.0,122.0,4.0,27.7,763.0,669.45,507.67
2018,7,26,15,15,828.5,119.0,4.0,27.7,722.0,619.49,470.72
2018,7,26,15,30,816.0,116.0,4.0,27.7,681.0,569.07,432.53
2018,7,26,15,45,802.0,112.0,3.95,26.1,637.0,516.72,394.32
2018,7,26,16,0,788.0,108.0,3.9,24.5,593.0,464.54,354.63
2018,7,26,16,15,771.0,103.0,3.85,23.6,545.5,410.6,311.14
2018,7,26,16,30,754.0,98.0,3.8,22.7,498.0,357.61,267.0
2018,7,26,16,45,729.0,92.5,3.7,21.75,447.5,300.36,218.56
2018,7,26,17,0,704.0,87.0,3.6,20.8,397.0,247.74,173.1
2018,7,26,17,15,670.0,81.0,3.55,19.95,346.0,195.42,128.46
2018,7,26,17,30,636.0,75.0,3.5,19.1,295.0,146.75,88.7
2018,7,26,17,45,589.5,68.0,3.4,18.3,245.5,100.02,55.24
2018,7,26,18,0,543.0,61.0,3.3,17.5,196.0,58.63,33.47
2018,7,26,18,15,474.5,52.5,3.25,17.05,150.5,37.59,27.43
2018,7,26,18,30,406.0,44.0,3.2,16.6,105.0,33.08,23.08
2018,7,26,18,45,298.0,32.5,3.1,16.15,68.5,25.32,15.31
2018,7,26,19,0,190.0,21.0,3.0,15.7,32.0,16.94,0.0
2018,7,26,19,15,95.0,10.5,3.0,15.45,16.0,10.32,0.0
2018,7,26,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,27,5,15,80.0,10.5,3.65,13.7,15.5,18.93,0.0
2018,7,27,5,30,160.0,21.0,3.7,14.2,31.0,51.31,7.88
2018,7,27,5,45,180.5,27.5,3.8,14.75,48.0,74.49,47.35
2018,7,27,6,0,201.0,34.0,3.9,15.3,65.0,96.52,68.65
2018,7,27,6,15,160.0,37.5,3.9,15.85,68.0,97.63,73.19
2018,7,27,6,30,119.0,41.0,3.9,16.4,71.0,90.21,69.27
2018,7,27,6,45,59.5,59.5,3.9,17.0,74.5,87.58,68.15
2018,7,27,7,0,0.0,78.0,3.9,17.6,78.0,75.79,58.13
2018,7,27,7,15,1.5,108.5,3.85,18.1,109.0,107.23,83.95
2018,7,27,7,30,3.0,139.0,3.8,18.6,140.0,138.96,109.5
2018,7,27,7,45,6.0,156.0,3.75,19.1,159.0,157.84,124.25
2018,7,27,8,0,9.0,173.0,3.7,19.6,178.0,176.99,139.03
2018,7,27,8,15,29.5,206.0,3.7,20.2,224.0,231.14,181.79
2018,7,27,8,30,50.0,239.0,3.7,20.8,270.0,282.16,221.21
2018,7,27,8,45,192.5,257.0,3.7,21.35,389.0,422.4,331.88
2018,7,27,9,0,335.0,275.0,3.7,21.9,508.0,573.12,445.76
2018,7,27,9,15,559.5,212.5,3.7,22.45,628.5,720.3,556.01
2018,7,27,9,30,784.0,150.0,3.7,23.0,749.0,865.57,657.07
2018,7,27,9,45,822.0,139.0,3.75,23.55,792.5,908.1,682.87
2018,7,27,10,0,860.0,128.0,3.8,24.1,836.0,944.1,704.67
2018,7,27,10,15,867.5,129.5,3.8,24.5,865.0,968.34,718.57
2018,7,27,10,30,875.0,131.0,3.8,24.9,894.0,989.8,730.65
2018,7,27,10,45,881.5,131.5,3.85,25.25,917.0,1006.3,739.95
2018,7,27,11,0,888.0,132.0,3.9,25.6,940.0,1019.75,747.33
2018,7,27,11,15,891.5,133.5,3.9,25.8,955.5,1028.09,751.58
2018,7,27,11,30,895.0,135.0,3.9,26.0,971.0,1033.19,753.84
2018,7,27,11,45,897.0,135.0,3.95,26.2,978.5,1031.99,752.47
2018,7,27,12,0,899.0,135.0,4.0,26.4,986.0,1027.54,749.13
2018,7,27,12,15,904.5,132.0,4.0,26.45,988.0,1020.28,744.21
2018,7,27,12,30,910.0,129.0,4.0,26.5,990.0,1009.73,737.27
2018,7,27,12,45,915.5,124.0,4.05,26.55,984.5,993.93,727.3
2018,7,27,13,0,921.0,119.0,4.1,26.6,979.0,974.86,715.25
2018,7,27,13,15,920.5,117.0,4.1,26.45,964.5,950.08,699.72
2018,7,27,13,30,920.0,115.0,4.1,26.3,950.0,922.37,682.25
2018,7,27,13,45,918.5,111.5,4.1,26.15,928.0,889.53,661.25
2018,7,27,14,0,917.0,108.0,4.1,26.0,906.0,854.07,638.36
2018,7,27,14,15,912.0,106.5,4.1,25.7,877.5,815.32,613.41
2018,7,27,14,30,907.0,105.0,4.1,25.4,849.0,774.48,586.73
2018,7,27,14,45,901.0,102.0,4.05,25.1,814.5,729.58,556.72
2018,7,27,15,0,895.0,99.0,4.0,24.8,780.0,683.07,524.11
2018,7,27,15,15,884.0,97.0,4.0,24.8,739.0,633.02,486.61
2018,7,27,15,30,873.0,95.0,4.0,24.8,698.0,582.22,447.58
2018,7,27,15,45,859.5,92.0,3.85,23.9,653.0,528.68,406.61
2018,7,27,16,0,846.0,89.0,3.7,23.0,608.0,475.11,364.22
2018,7,27,16,15,827.5,86.5,3.65,22.3,559.5,417.4,317.17
2018,7,27,16,30,809.0,84.0,3.6,21.6,511.0,363.21,271.36
2018,7,27,16,45,783.0,81.0,3.55,20.9,460.0,307.56,223.43
2018,7,27,17,0,757.0,78.0,3.5,20.2,409.0,254.23,176.78
2018,7,27,17,15,720.5,73.5,3.5,19.3,356.5,200.09,130.45
2018,7,27,17,30,684.0,69.0,3.5,18.4,304.0,146.99,87.07
2018,7,27,17,45,631.0,64.0,3.5,17.55,252.5,98.84,53.05
2018,7,27,18,0,578.0,59.0,3.5,16.7,201.0,56.75,31.96
2018,7,27,18,15,500.5,51.5,3.5,16.1,154.0,36.86,26.89
2018,7,27,18,30,423.0,44.0,3.5,15.5,107.0,33.27,23.32
2018,7,27,18,45,302.5,32.5,3.5,14.95,69.0,25.49,15.41
2018,7,27,19,0,182.0,21.0,3.5,14.4,31.0,17.1,0.0
2018,7,27,19,15,91.0,10.5,3.55,14.2,15.5,10.32,0.0
2018,7,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,28,5,15,35.0,9.0,2.75,12.95,11.0,12.57,0.0
2018,7,28,5,30,70.0,18.0,2.8,13.4,22.0,31.46,0.45
2018,7,28,5,45,131.5,37.0,2.9,13.85,53.5,71.93,46.93
2018,7,28,6,0,193.0,56.0,3.0,14.3,85.0,115.99,84.97
2018,7,28,6,15,205.0,73.5,2.95,14.9,115.0,148.94,114.89
2018,7,28,6,30,217.0,91.0,2.9,15.5,145.0,183.07,145.26
2018,7,28,6,45,205.0,112.0,2.9,16.1,172.5,211.95,170.63
2018,7,28,7,0,193.0,133.0,2.9,16.7,200.0,239.29,193.64
2018,7,28,7,15,207.5,154.5,2.85,17.25,237.0,279.69,226.42
2018,7,28,7,30,222.0,176.0,2.8,17.8,274.0,321.14,259.14
2018,7,28,7,45,309.5,185.5,2.75,18.3,340.0,396.02,318.48
2018,7,28,8,0,397.0,195.0,2.7,18.8,406.0,485.23,387.06
2018,7,28,8,15,477.0,196.0,2.65,19.55,473.0,560.37,442.87
2018,7,28,8,30,557.0,197.0,2.6,20.3,540.0,640.81,500.95
2018,7,28,8,45,594.5,201.0,2.6,21.0,591.5,695.52,538.44
2018,7,28,9,0,632.0,205.0,2.6,21.7,643.0,754.22,577.88
2018,7,28,9,15,636.5,216.5,2.55,22.4,680.0,790.17,599.62
2018,7,28,9,30,641.0,228.0,2.5,23.1,717.0,824.26,619.75
2018,7,28,9,45,637.5,242.5,2.5,23.85,747.5,852.13,635.31
2018,7,28,10,0,634.0,257.0,2.5,24.6,778.0,877.47,648.98
2018,7,28,10,15,645.0,261.0,2.55,25.15,807.0,903.37,664.33
2018,7,28,10,30,656.0,265.0,2.6,25.7,836.0,927.19,678.18
2018,7,28,10,45,665.0,267.5,2.65,26.25,859.0,945.26,688.23
2018,7,28,11,0,674.0,270.0,2.7,26.8,882.0,960.9,696.73
2018,7,28,11,15,679.5,271.5,2.75,27.15,897.0,969.5,701.25
2018,7,28,11,30,685.0,273.0,2.8,27.5,912.0,975.45,704.16
2018,7,28,11,45,688.5,273.5,2.85,27.9,920.0,975.69,703.36
2018,7,28,12,0,692.0,274.0,2.9,28.3,928.0,973.22,700.91
2018,7,28,12,15,711.5,261.5,3.0,28.4,934.0,970.69,699.83
2018,7,28,12,30,731.0,249.0,3.1,28.5,940.0,965.14,696.8
2018,7,28,12,45,754.0,233.0,3.2,28.65,940.5,956.29,691.59
2018,7,28,13,0,777.0,217.0,3.3,28.8,941.0,944.1,684.27
2018,7,28,13,15,775.0,213.5,3.4,28.7,926.0,918.3,668.73
2018,7,28,13,30,773.0,210.0,3.5,28.6,911.0,890.11,651.6
2018,7,28,13,45,769.0,206.5,3.55,28.45,889.0,857.98,631.55
2018,7,28,14,0,765.0,203.0,3.6,28.3,867.0,823.84,609.99
2018,7,28,14,15,759.0,199.0,3.6,27.95,839.5,785.81,585.47
2018,7,28,14,30,753.0,195.0,3.6,27.6,812.0,746.22,558.91
2018,7,28,14,45,745.5,189.0,3.65,27.25,777.5,702.3,528.95
2018,7,28,15,0,738.0,183.0,3.7,26.9,743.0,657.34,497.52
2018,7,28,15,15,723.0,178.5,3.7,26.9,702.5,608.36,461.49
2018,7,28,15,30,708.0,174.0,3.7,26.9,662.0,559.4,424.66
2018,7,28,15,45,696.5,165.0,3.65,25.85,618.5,508.31,386.95
2018,7,28,16,0,685.0,156.0,3.6,24.8,575.0,457.38,348.03
2018,7,28,16,15,674.5,144.5,3.55,24.1,529.0,404.93,306.17
2018,7,28,16,30,664.0,133.0,3.5,23.4,483.0,352.94,263.37
2018,7,28,16,45,643.5,124.0,3.4,22.65,434.5,300.88,219.63
2018,7,28,17,0,623.0,115.0,3.3,21.9,386.0,250.74,176.85
2018,7,28,17,15,589.5,105.5,3.25,21.05,336.0,199.78,134.27
2018,7,28,17,30,556.0,96.0,3.2,20.2,286.0,152.54,96.42
2018,7,28,17,45,511.0,85.0,3.1,19.3,237.0,106.9,64.1
2018,7,28,18,0,466.0,74.0,3.0,18.4,188.0,66.54,42.41
2018,7,28,18,15,394.0,62.0,2.95,17.75,142.5,45.88,34.54
2018,7,28,18,30,322.0,50.0,2.9,17.1,97.0,37.99,27.19
2018,7,28,18,45,225.0,35.0,2.85,16.45,62.0,27.16,16.5
2018,7,28,19,0,128.0,20.0,2.8,15.8,27.0,15.76,0.0
2018,7,28,19,15,64.0,10.0,2.85,15.5,13.5,9.83,0.0
2018,7,28,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,29,5,15,75.0,11.0,2.95,13.8,15.0,18.68,0.0
2018,7,29,5,30,150.0,22.0,3.0,14.2,30.0,50.05,0.0
2018,7,29,5,45,251.5,34.5,3.05,14.55,65.0,97.6,62.3
2018,7,29,6,0,353.0,47.0,3.1,14.9,100.0,152.55,109.75
2018,7,29,6,15,274.5,49.0,3.1,15.45,100.0,147.46,111.95
2018,7,29,6,30,196.0,51.0,3.1,16.0,100.0,134.69,105.4
2018,7,29,6,45,103.0,72.5,3.1,16.55,98.5,120.13,95.23
2018,7,29,7,0,10.0,94.0,3.1,17.1,97.0,96.97,75.94
2018,7,29,7,15,47.0,134.5,3.1,17.65,154.5,162.27,129.9
2018,7,29,7,30,84.0,175.0,3.1,18.2,212.0,228.84,183.74
2018,7,29,7,45,223.5,184.0,3.1,18.75,298.5,340.5,274.04
2018,7,29,8,0,363.0,193.0,3.1,19.3,385.0,453.15,362.6
2018,7,29,8,15,468.5,183.5,3.05,19.7,456.0,540.62,429.4
2018,7,29,8,30,574.0,174.0,3.0,20.1,527.0,631.72,497.24
2018,7,29,8,45,649.0,163.0,2.95,20.55,590.0,701.07,546.98
2018,7,29,9,0,724.0,152.0,2.9,21.0,653.0,773.51,596.21
2018,7,29,9,15,758.5,148.0,2.9,21.3,700.5,818.56,625.2
2018,7,29,9,30,793.0,144.0,2.9,21.6,748.0,866.36,655.87
2018,7,29,9,45,794.0,152.0,2.9,21.9,780.0,895.6,673.44
2018,7,29,10,0,795.0,160.0,2.9,22.2,812.0,922.11,689.22
2018,7,29,10,15,804.5,161.0,2.9,22.45,841.0,946.57,703.71
2018,7,29,10,30,814.0,162.0,2.9,22.7,870.0,968.45,716.47
2018,7,29,10,45,821.0,163.5,2.9,23.0,893.0,985.68,726.04
2018,7,29,11,0,828.0,165.0,2.9,23.3,916.0,999.99,733.78
2018,7,29,11,15,833.0,166.0,2.95,23.5,932.0,1008.78,738.73
2018,7,29,11,30,838.0,167.0,3.0,23.7,948.0,1014.48,741.81
2018,7,29,11,45,790.0,198.5,3.05,23.9,939.5,995.47,728.9
2018,7,29,12,0,742.0,230.0,3.1,24.1,931.0,977.71,717.1
2018,7,29,12,15,600.5,309.0,3.15,24.1,876.0,909.22,669.58
2018,7,29,12,30,459.0,388.0,3.2,24.1,821.0,841.29,619.93
2018,7,29,12,45,458.5,386.5,3.25,24.1,816.0,828.43,612.06
2018,7,29,13,0,458.0,385.0,3.3,24.1,811.0,813.93,602.64
2018,7,29,13,15,457.0,374.0,3.35,23.8,793.5,788.2,586.43
2018,7,29,13,30,456.0,363.0,3.4,23.5,776.0,761.14,569.19
2018,7,29,13,45,457.5,352.0,3.45,23.15,757.5,734.93,552.49
2018,7,29,14,0,459.0,341.0,3.5,22.8,739.0,707.39,534.58
2018,7,29,14,15,376.0,352.0,3.5,22.45,671.0,633.12,480.91
2018,7,29,14,30,293.0,363.0,3.5,22.1,603.0,565.09,431.04
2018,7,29,14,45,258.5,352.0,3.5,21.7,557.0,515.83,395.51
2018,7,29,15,0,224.0,341.0,3.5,21.3,511.0,469.78,361.74
2018,7,29,15,15,319.5,295.0,3.5,21.3,522.5,471.52,365.01
2018,7,29,15,30,415.0,249.0,3.5,21.3,534.0,463.9,360.13
2018,7,29,15,45,555.0,193.5,3.55,20.65,548.0,461.56,359.22
2018,7,29,16,0,695.0,138.0,3.6,20.0,562.0,444.41,345.01
2018,7,29,16,15,688.0,126.0,3.55,19.55,516.5,392.46,302.01
2018,7,29,16,30,681.0,114.0,3.5,19.1,471.0,340.6,257.93
2018,7,29,16,45,670.0,104.5,3.5,18.6,426.0,290.08,213.94
2018,7,29,17,0,659.0,95.0,3.5,18.1,381.0,240.41,170.02
2018,7,29,17,15,627.0,87.5,3.45,17.6,331.5,189.58,126.27
2018,7,29,17,30,595.0,80.0,3.4,17.1,282.0,142.25,87.48
2018,7,29,17,45,550.0,71.5,3.35,16.55,233.5,96.69,55.05
2018,7,29,18,0,505.0,63.0,3.3,16.0,185.0,56.35,34.24
2018,7,29,18,15,417.5,53.5,3.2,15.65,138.0,38.97,28.76
2018,7,29,18,30,330.0,44.0,3.1,15.3,91.0,33.6,23.56
2018,7,29,18,45,240.5,32.0,3.05,14.95,59.0,24.74,14.45
2018,7,29,19,0,151.0,20.0,3.0,14.6,27.0,15.82,0.0
2018,7,29,19,15,75.5,10.0,2.95,14.45,13.5,9.83,0.0
2018,7,29,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,30,5,15,36.0,8.5,2.8,13.05,10.5,12.08,0.0
2018,7,30,5,30,72.0,17.0,2.9,13.6,21.0,30.32,0.0
2018,7,30,5,45,175.5,31.5,3.05,14.15,54.0,77.95,49.32
2018,7,30,6,0,279.0,46.0,3.2,14.7,87.0,130.65,94.02
2018,7,30,6,15,262.5,62.0,3.2,15.45,112.5,158.14,120.86
2018,7,30,6,30,246.0,78.0,3.2,16.2,138.0,178.87,141.04
2018,7,30,6,45,244.0,98.0,3.2,16.95,169.5,212.62,170.59
2018,7,30,7,0,242.0,118.0,3.2,17.7,201.0,245.81,198.55
2018,7,30,7,15,361.0,124.0,3.1,18.3,270.5,333.03,269.65
2018,7,30,7,30,480.0,130.0,3.0,18.9,340.0,425.86,343.5
2018,7,30,7,45,609.5,116.0,2.95,19.5,416.0,517.43,414.88
2018,7,30,8,0,739.0,102.0,2.9,20.1,492.0,616.07,489.51
2018,7,30,8,15,716.5,119.5,2.9,20.65,527.0,650.98,513.02
2018,7,30,8,30,694.0,137.0,2.9,21.2,562.0,682.04,533.36
2018,7,30,8,45,706.5,144.5,2.85,21.75,605.5,726.09,562.2
2018,7,30,9,0,719.0,152.0,2.8,22.3,649.0,768.97,589.37
2018,7,30,9,15,780.5,136.0,2.8,22.9,704.5,824.22,624.77
2018,7,30,9,30,842.0,120.0,2.8,23.5,760.0,883.46,662.02
2018,7,30,9,45,853.5,121.0,2.8,24.15,795.5,910.95,677.09
2018,7,30,10,0,865.0,122.0,2.8,24.8,831.0,941.14,694.08
2018,7,30,10,15,874.0,122.5,2.8,25.55,860.5,965.92,707.06
2018,7,30,10,30,883.0,123.0,2.8,26.3,890.0,987.94,718.19
2018,7,30,10,45,891.0,122.5,2.85,27.05,913.0,1005.03,726.55
2018,7,30,11,0,899.0,122.0,2.9,27.8,936.0,1019.06,733.01
2018,7,30,11,15,903.5,122.5,2.9,28.35,952.0,1027.48,736.12
2018,7,30,11,30,908.0,123.0,2.9,28.9,968.0,1032.61,737.28
2018,7,30,11,45,910.5,123.0,2.95,29.5,976.0,1031.93,735.19
2018,7,30,12,0,913.0,123.0,3.0,30.1,984.0,1027.92,731.16
2018,7,30,12,15,909.5,125.0,3.0,30.3,982.5,1016.75,723.49
2018,7,30,12,30,906.0,127.0,3.0,30.5,981.0,1002.41,713.98
2018,7,30,12,45,899.0,130.0,3.05,30.7,971.5,982.69,701.54
2018,7,30,13,0,892.0,133.0,3.1,30.9,962.0,960.12,687.35
2018,7,30,13,15,888.5,132.5,3.15,30.8,947.0,934.59,672.07
2018,7,30,13,30,885.0,132.0,3.2,30.7,932.0,906.37,654.99
2018,7,30,13,45,879.5,131.0,3.25,30.6,909.0,873.42,634.7
2018,7,30,14,0,874.0,130.0,3.3,30.5,886.0,838.16,612.73
2018,7,30,14,15,865.0,129.0,3.3,30.2,856.0,798.07,587.51
2018,7,30,14,30,856.0,128.0,3.3,29.9,826.0,756.28,560.88
2018,7,30,14,45,844.0,126.5,3.35,29.55,790.0,710.23,531.02
2018,7,30,15,0,832.0,125.0,3.4,29.2,754.0,662.95,498.07
2018,7,30,15,15,819.0,122.0,3.4,29.2,713.0,612.9,461.46
2018,7,30,15,30,806.0,119.0,3.4,29.2,672.0,562.45,423.63
2018,7,30,15,45,786.5,117.0,3.3,28.1,626.5,509.48,384.41
2018,7,30,16,0,767.0,115.0,3.2,27.0,581.0,457.25,344.36
2018,7,30,16,15,739.5,112.5,3.15,26.2,531.5,399.92,298.94
2018,7,30,16,30,712.0,110.0,3.1,25.4,482.0,346.76,255.41
2018,7,30,16,45,678.5,105.5,3.05,24.6,430.5,292.36,210.13
2018,7,30,17,0,645.0,101.0,3.0,23.8,379.0,241.21,167.01
2018,7,30,17,15,601.0,95.0,3.0,22.75,327.5,190.26,125.11
2018,7,30,17,30,557.0,89.0,3.0,21.7,276.0,144.18,89.05
2018,7,30,17,45,498.5,80.5,2.95,20.6,226.5,99.81,58.85
2018,7,30,18,0,440.0,72.0,2.9,19.5,177.0,61.87,39.87
2018,7,30,18,15,363.0,60.0,2.85,18.7,132.5,44.46,33.13
2018,7,30,18,30,286.0,48.0,2.8,17.9,88.0,36.53,25.74
2018,7,30,18,45,189.0,32.0,2.75,17.1,54.0,24.8,14.12
2018,7,30,19,0,92.0,16.0,2.7,16.3,20.0,12.5,0.0
2018,7,30,19,15,46.0,8.0,2.75,15.9,10.0,7.86,0.0
2018,7,30,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,31,5,15,53.0,9.5,2.5,12.9,12.0,14.76,0.0
2018,7,31,5,30,106.0,19.0,2.6,13.5,24.0,39.19,0.0
2018,7,31,5,45,193.5,34.0,2.7,14.05,57.0,84.57,53.34
2018,7,31,6,0,281.0,49.0,2.8,14.6,90.0,134.33,96.76
2018,7,31,6,15,247.5,60.5,2.8,15.35,107.0,151.47,115.54
2018,7,31,6,30,214.0,72.0,2.8,16.1,124.0,160.0,125.82
2018,7,31,6,45,137.0,95.5,2.8,16.9,131.5,159.78,127.59
2018,7,31,7,0,60.0,119.0,2.8,17.7,139.0,150.58,120.21
2018,7,31,7,15,69.0,147.0,2.8,18.35,174.0,187.66,150.3
2018,7,31,7,30,78.0,175.0,2.8,19.0,209.0,225.47,180.23
2018,7,31,7,45,171.0,191.0,2.8,19.7,277.5,309.05,247.22
2018,7,31,8,0,264.0,207.0,2.8,20.4,346.0,401.98,319.64
2018,7,31,8,15,470.5,176.0,2.75,21.2,452.5,533.38,421.34
2018,7,31,8,30,677.0,145.0,2.7,22.0,559.0,677.5,527.98
2018,7,31,8,45,719.5,142.0,2.7,22.8,611.5,733.17,564.31
2018,7,31,9,0,762.0,139.0,2.7,23.6,664.0,787.05,598.48
2018,7,31,9,15,772.0,144.0,2.65,24.35,703.0,825.01,620.74
2018,7,31,9,30,782.0,149.0,2.6,25.1,742.0,861.08,641.43
2018,7,31,9,45,787.5,155.0,2.6,25.85,776.0,892.03,658.74
2018,7,31,10,0,793.0,161.0,2.6,26.6,810.0,920.51,674.24
2018,7,31,10,15,803.0,162.0,2.65,27.15,839.0,945.43,688.25
2018,7,31,10,30,813.0,163.0,2.7,27.7,868.0,967.77,700.58
2018,7,31,10,45,820.5,164.5,2.75,28.25,891.0,985.48,709.92
2018,7,31,11,0,828.0,166.0,2.8,28.8,914.0,1000.27,717.47
2018,7,31,11,15,832.0,166.5,2.85,29.15,929.0,1007.54,720.88
2018,7,31,11,30,836.0,167.0,2.9,29.5,944.0,1011.69,722.48
2018,7,31,11,45,838.5,167.5,3.0,29.85,952.0,1011.22,721.7
2018,7,31,12,0,841.0,168.0,3.1,30.2,960.0,1007.6,719.04
2018,7,31,12,15,839.0,169.0,3.15,30.25,959.0,996.96,712.48
2018,7,31,12,30,837.0,170.0,3.2,30.3,958.0,983.33,704.14
2018,7,31,12,45,832.5,171.0,3.3,30.4,949.0,964.41,692.69
