Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,0,828.0,172.0,3.4,30.5,940.0,942.78,679.5
2018,7,31,13,15,824.0,170.0,3.45,30.3,924.0,916.03,663.44
2018,7,31,13,30,820.0,168.0,3.5,30.1,908.0,886.84,645.7
2018,7,31,13,45,815.0,166.0,3.5,29.95,886.0,854.47,625.34
2018,7,31,14,0,810.0,164.0,3.5,29.8,864.0,820.0,603.45
2018,7,31,14,15,804.0,160.0,3.55,29.4,835.0,780.86,579.02
2018,7,31,14,30,798.0,156.0,3.6,29.0,806.0,740.03,553.1
2018,7,31,14,45,789.0,152.0,3.6,28.65,771.0,695.61,522.61
2018,7,31,15,0,780.0,148.0,3.6,28.3,736.0,650.11,490.56
2018,7,31,15,15,765.5,144.5,3.6,28.3,695.5,600.9,454.34
2018,7,31,15,30,751.0,141.0,3.6,28.3,655.0,549.8,415.92
2018,7,31,15,45,737.0,135.0,3.55,27.05,611.0,498.16,377.92
2018,7,31,16,0,723.0,129.0,3.5,25.8,567.0,446.83,338.71
2018,7,31,16,15,706.0,122.0,3.5,24.85,520.0,393.9,296.57
2018,7,31,16,30,689.0,115.0,3.5,23.9,473.0,342.06,253.9
2018,7,31,16,45,663.0,108.0,3.45,23.0,423.5,288.84,209.19
2018,7,31,17,0,637.0,101.0,3.4,22.1,374.0,238.1,165.95
2018,7,31,17,15,600.5,93.5,3.35,21.05,324.0,187.65,123.87
2018,7,31,17,30,564.0,86.0,3.3,20.0,274.0,141.24,87.03
2018,7,31,17,45,515.0,76.5,3.3,18.95,225.5,96.32,56.02
2018,7,31,18,0,466.0,67.0,3.3,17.9,177.0,57.13,36.52
2018,7,31,18,15,394.5,56.0,3.25,17.25,133.5,41.71,30.91
2018,7,31,18,30,323.0,45.0,3.2,16.6,90.0,34.18,23.82
2018,7,31,18,45,220.0,31.0,3.15,15.95,56.0,24.05,13.34
2018,7,31,19,0,117.0,17.0,3.1,15.3,22.0,16.71,0.0
2018,7,31,19,15,58.5,8.5,3.05,15.1,11.0,8.36,0.0
2018,7,31,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,1,5,15,87.0,9.5,2.85,13.2,13.5,18.12,0.0
2018,8,1,5,30,174.0,19.0,2.9,13.7,27.0,49.47,0.0
2018,8,1,5,45,289.0,29.5,2.95,14.2,62.5,99.73,60.97
2018,8,1,6,0,404.0,40.0,3.0,14.7,98.0,157.36,111.56
2018,8,1,6,15,351.5,45.0,2.95,15.45,110.0,168.74,127.38
2018,8,1,6,30,299.0,50.0,2.9,16.2,122.0,171.18,133.94
2018,8,1,6,45,151.5,76.0,2.9,17.0,112.5,148.46,118.2
2018,8,1,7,0,4.0,102.0,2.9,17.8,103.0,102.52,80.26
2018,8,1,7,15,20.5,133.0,2.8,18.45,141.5,142.93,113.34
2018,8,1,7,30,37.0,164.0,2.7,19.1,180.0,189.86,150.98
2018,8,1,7,45,102.0,190.5,2.65,19.75,242.5,265.59,211.64
2018,8,1,8,0,167.0,217.0,2.6,20.4,305.0,341.48,270.94
2018,8,1,8,15,348.0,200.0,2.6,21.2,405.0,464.5,367.23
2018,8,1,8,30,529.0,183.0,2.6,22.0,505.0,603.39,471.32
2018,8,1,8,45,688.0,139.5,2.55,22.8,591.5,705.19,544.24
2018,8,1,9,0,847.0,96.0,2.5,23.6,678.0,805.51,610.33
2018,8,1,9,15,859.5,98.0,2.55,24.35,719.0,844.95,633.58
2018,8,1,9,30,872.0,100.0,2.6,25.1,760.0,882.46,655.71
2018,8,1,9,45,881.5,101.5,2.65,25.85,795.0,914.56,673.97
2018,8,1,10,0,891.0,103.0,2.7,26.6,830.0,944.16,690.46
2018,8,1,10,15,898.5,104.5,2.85,27.05,860.0,969.19,705.52
2018,8,1,10,30,906.0,106.0,3.0,27.5,890.0,991.31,718.71
2018,8,1,10,45,911.0,107.0,3.1,27.9,912.5,1007.4,727.8
2018,8,1,11,0,916.0,108.0,3.2,28.3,935.0,1020.28,734.93
2018,8,1,11,15,919.5,109.0,3.3,28.35,950.5,1028.39,740.14
2018,8,1,11,30,923.0,110.0,3.4,28.4,966.0,1033.13,743.33
2018,8,1,11,45,924.0,111.0,3.5,28.45,973.5,1032.0,742.88
2018,8,1,12,0,925.0,112.0,3.6,28.5,981.0,1027.48,740.4
2018,8,1,12,15,924.5,112.5,3.7,28.4,981.0,1017.63,735.03
2018,8,1,12,30,924.0,113.0,3.8,28.3,981.0,1004.51,727.62
2018,8,1,12,45,920.5,114.0,3.85,28.15,972.5,985.84,716.47
2018,8,1,13,0,917.0,115.0,3.9,28.0,964.0,964.13,703.37
2018,8,1,13,15,915.0,114.0,3.95,27.75,949.5,938.89,688.2
2018,8,1,13,30,913.0,113.0,4.0,27.5,935.0,910.78,671.07
2018,8,1,13,45,910.0,111.0,4.0,27.3,913.0,878.11,650.39
2018,8,1,14,0,907.0,109.0,4.0,27.1,891.0,842.9,627.86
2018,8,1,14,15,901.5,107.0,4.0,26.75,862.0,803.38,602.55
2018,8,1,14,30,896.0,105.0,4.0,26.4,833.0,761.81,575.54
2018,8,1,14,45,888.5,103.0,3.95,26.0,798.0,717.0,545.85
2018,8,1,15,0,881.0,101.0,3.9,25.6,763.0,670.71,513.22
2018,8,1,15,15,869.0,99.0,3.9,25.6,722.0,620.42,475.53
2018,8,1,15,30,857.0,97.0,3.9,25.6,681.0,569.49,436.42
2018,8,1,15,45,843.0,94.0,3.9,24.45,636.0,516.22,396.28
2018,8,1,16,0,829.0,91.0,3.9,23.3,591.0,460.56,352.8
2018,8,1,16,15,811.0,86.5,3.85,22.5,542.0,404.38,306.79
2018,8,1,16,30,793.0,82.0,3.8,21.7,493.0,349.22,260.13
2018,8,1,16,45,767.5,78.0,3.75,20.95,442.0,293.56,212.06
2018,8,1,17,0,742.0,74.0,3.7,20.2,391.0,240.21,165.36
2018,8,1,17,15,704.0,70.5,3.65,19.25,339.5,187.57,120.47
2018,8,1,17,30,666.0,67.0,3.6,18.3,288.0,136.21,79.14
2018,8,1,17,45,612.5,61.0,3.55,17.4,237.0,88.43,46.56
2018,8,1,18,0,559.0,55.0,3.5,16.5,186.0,46.79,27.82
2018,8,1,18,15,476.0,48.0,3.45,15.9,140.0,34.55,24.78
2018,8,1,18,30,393.0,41.0,3.4,15.3,94.0,31.34,21.46
2018,8,1,18,45,266.0,29.0,3.3,14.75,58.5,22.94,12.23
2018,8,1,19,0,139.0,17.0,3.2,14.2,23.0,16.71,0.0
2018,8,1,19,15,69.5,8.5,3.2,14.0,11.5,8.36,0.0
2018,8,1,19,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,2,5,15,79.0,9.0,3.05,12.15,12.5,16.72,0.0
2018,8,2,5,30,158.0,18.0,3.2,12.6,25.0,45.6,0.0
2018,8,2,5,45,282.0,29.5,3.3,13.05,61.5,97.92,59.37
2018,8,2,6,0,406.0,41.0,3.4,13.5,98.0,158.4,112.65
2018,8,2,6,15,471.0,49.5,3.4,14.1,142.0,210.85,159.88
2018,8,2,6,30,536.0,58.0,3.4,14.7,186.0,270.06,212.57
2018,8,2,6,45,549.0,69.5,3.4,15.25,228.0,317.07,254.99
2018,8,2,7,0,562.0,81.0,3.4,15.8,270.0,364.79,296.39
2018,8,2,7,15,615.0,86.0,3.4,16.5,324.5,426.88,347.62
2018,8,2,7,30,668.0,91.0,3.4,17.2,379.0,493.14,400.49
2018,8,2,7,45,728.0,88.0,3.45,17.9,438.0,557.1,450.38
2018,8,2,8,0,788.0,85.0,3.5,18.6,497.0,626.57,502.94
2018,8,2,8,15,816.0,85.5,3.55,19.25,548.0,680.57,540.97
2018,8,2,8,30,844.0,86.0,3.6,19.9,599.0,731.06,574.93
2018,8,2,8,45,860.0,88.0,3.65,20.55,645.0,777.26,605.16
2018,8,2,9,0,876.0,90.0,3.7,21.2,691.0,822.19,633.99
2018,8,2,9,15,885.0,93.5,3.7,21.7,731.5,861.25,658.39
2018,8,2,9,30,894.0,97.0,3.7,22.2,772.0,898.08,680.96
2018,8,2,9,45,899.0,101.0,3.75,22.7,807.0,929.39,699.82
2018,8,2,10,0,904.0,105.0,3.8,23.2,842.0,957.89,716.68
2018,8,2,10,15,912.5,105.5,3.8,23.55,871.5,983.04,731.34
2018,8,2,10,30,921.0,106.0,3.8,23.9,901.0,1005.27,744.04
2018,8,2,10,45,928.0,106.0,3.8,24.25,924.5,1022.44,753.41
2018,8,2,11,0,935.0,106.0,3.8,24.6,948.0,1036.39,760.74
2018,8,2,11,15,939.0,106.0,3.8,24.85,963.5,1044.04,764.34
2018,8,2,11,30,943.0,106.0,3.8,25.1,979.0,1048.26,765.87
2018,8,2,11,45,945.0,106.0,3.8,25.3,987.0,1047.05,764.14
2018,8,2,12,0,947.0,106.0,3.8,25.5,995.0,1042.37,760.33
2018,8,2,12,15,946.5,107.0,3.8,25.5,995.0,1032.83,754.09
2018,8,2,12,30,946.0,108.0,3.8,25.5,995.0,1019.92,745.78
2018,8,2,12,45,943.5,108.5,3.85,25.5,987.0,1001.31,734.17
2018,8,2,13,0,941.0,109.0,3.9,25.5,979.0,979.56,720.55
2018,8,2,13,15,939.5,107.5,3.95,25.35,964.0,953.67,704.6
2018,8,2,13,30,938.0,106.0,4.0,25.2,949.0,924.83,686.63
2018,8,2,13,45,935.5,104.0,4.05,25.05,927.0,891.81,665.72
2018,8,2,14,0,933.0,102.0,4.1,24.9,905.0,856.13,642.86
2018,8,2,14,15,928.0,100.0,4.1,24.55,875.5,816.03,616.99
2018,8,2,14,30,923.0,98.0,4.1,24.2,846.0,773.77,589.33
2018,8,2,14,45,917.0,95.5,4.1,23.8,811.0,728.39,559.21
2018,8,2,15,0,911.0,93.0,4.1,23.4,776.0,681.32,526.2
2018,8,2,15,15,899.5,91.0,4.1,23.4,734.5,629.96,487.33
2018,8,2,15,30,888.0,89.0,4.1,23.4,693.0,577.85,446.88
2018,8,2,15,45,876.0,86.0,4.05,22.35,647.5,524.05,405.61
2018,8,2,16,0,864.0,83.0,4.0,21.3,602.0,470.05,362.6
2018,8,2,16,15,848.0,79.0,4.0,20.65,553.0,413.57,315.67
2018,8,2,16,30,832.0,75.0,4.0,20.0,504.0,354.81,265.5
2018,8,2,16,45,808.5,71.5,4.0,19.4,452.5,298.08,215.79
2018,8,2,17,0,785.0,68.0,4.0,18.8,401.0,243.4,167.26
2018,8,2,17,15,749.5,64.0,3.9,18.1,348.0,188.38,119.74
2018,8,2,17,30,714.0,60.0,3.8,17.4,295.0,137.2,78.23
2018,8,2,17,45,662.0,55.0,3.75,16.65,243.0,88.03,44.99
2018,8,2,18,0,610.0,50.0,3.7,15.9,191.0,41.86,24.24
2018,8,2,18,15,525.0,44.0,3.6,15.35,143.5,31.21,21.88
2018,8,2,18,30,440.0,38.0,3.5,14.8,96.0,28.68,19.16
2018,8,2,18,45,300.5,27.5,3.35,14.3,59.5,21.65,10.88
2018,8,2,19,0,161.0,17.0,3.2,13.8,23.0,16.71,0.0
2018,8,2,19,15,80.5,8.5,3.15,13.6,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,3,5,15,27.5,7.0,2.55,11.8,8.0,9.59,0.0
2018,8,3,5,30,55.0,14.0,2.7,12.4,16.0,21.97,0.0
2018,8,3,5,45,115.0,32.5,2.9,13.0,45.5,63.21,38.24
2018,8,3,6,0,175.0,51.0,3.1,13.6,75.0,104.91,75.76
2018,8,3,6,15,225.5,71.5,3.05,14.2,116.0,152.41,116.97
2018,8,3,6,30,276.0,92.0,3.0,14.8,157.0,205.17,162.59
2018,8,3,6,45,312.5,111.0,2.9,15.4,202.0,255.47,205.76
2018,8,3,7,0,349.0,130.0,2.8,16.0,247.0,309.25,250.69
2018,8,3,7,15,380.5,148.0,2.75,16.65,295.0,367.97,298.17
2018,8,3,7,30,412.0,166.0,2.7,17.3,343.0,424.23,342.33
2018,8,3,7,45,434.0,183.5,2.6,17.95,390.5,476.29,381.7
2018,8,3,8,0,456.0,201.0,2.5,18.6,438.0,529.4,420.61
2018,8,3,8,15,475.5,215.0,2.45,19.35,483.5,577.84,454.87
2018,8,3,8,30,495.0,229.0,2.4,20.1,529.0,626.63,488.41
2018,8,3,8,45,508.0,241.0,2.35,20.9,569.0,668.29,515.74
2018,8,3,9,0,521.0,253.0,2.3,21.7,609.0,709.35,541.95
2018,8,3,9,15,569.5,247.0,2.3,22.6,658.0,760.77,575.91
2018,8,3,9,30,618.0,241.0,2.3,23.5,707.0,815.42,611.1
2018,8,3,9,45,674.0,223.5,2.3,24.4,753.5,863.88,641.77
2018,8,3,10,0,730.0,206.0,2.3,25.3,800.0,912.16,670.05
2018,8,3,10,15,739.0,209.0,2.35,26.05,828.5,936.98,683.32
2018,8,3,10,30,748.0,212.0,2.4,26.8,857.0,959.35,695.17
2018,8,3,10,45,755.0,213.0,2.45,27.5,878.0,975.08,702.86
2018,8,3,11,0,762.0,214.0,2.5,28.2,899.0,988.05,708.89
2018,8,3,11,15,767.0,214.5,2.55,28.8,914.0,995.67,711.88
2018,8,3,11,30,772.0,215.0,2.6,29.4,929.0,1000.35,713.15
2018,8,3,11,45,774.5,215.5,2.6,30.0,936.5,999.57,710.62
2018,8,3,12,0,777.0,216.0,2.6,30.6,944.0,995.8,706.37
2018,8,3,12,15,773.0,218.5,2.7,31.1,942.5,984.77,698.88
2018,8,3,12,30,769.0,221.0,2.8,31.6,941.0,970.93,689.71
2018,8,3,12,45,761.5,223.0,2.85,32.05,931.0,950.6,676.22
2018,8,3,13,0,754.0,225.0,2.9,32.5,921.0,927.83,661.25
2018,8,3,13,15,749.0,223.5,2.95,32.75,905.0,901.57,644.61
2018,8,3,13,30,744.0,222.0,3.0,33.0,889.0,873.12,626.52
2018,8,3,13,45,736.5,219.5,3.05,33.25,866.0,839.56,605.03
2018,8,3,14,0,729.0,217.0,3.1,33.5,843.0,804.28,581.85
2018,8,3,14,15,718.5,214.0,3.15,33.35,813.0,764.67,556.1
2018,8,3,14,30,708.0,211.0,3.2,33.2,783.0,723.93,529.1
2018,8,3,14,45,694.5,207.0,3.2,33.05,747.5,679.26,498.65
2018,8,3,15,0,681.0,203.0,3.2,32.9,712.0,634.14,467.27
2018,8,3,15,15,664.5,197.0,3.2,32.9,671.0,585.14,432.21
2018,8,3,15,30,648.0,191.0,3.2,32.9,630.0,536.45,396.58
2018,8,3,15,45,628.0,183.5,3.2,32.0,585.0,485.15,359.57
2018,8,3,16,0,608.0,176.0,3.2,31.1,540.0,434.99,322.21
2018,8,3,16,15,585.0,166.5,3.2,30.3,492.5,382.75,282.08
2018,8,3,16,30,562.0,157.0,3.2,29.5,445.0,332.68,242.49
2018,8,3,16,45,533.0,146.0,3.15,28.7,396.0,281.59,201.44
2018,8,3,17,0,504.0,135.0,3.1,27.9,347.0,233.41,162.31
2018,8,3,17,15,468.0,121.5,3.05,26.7,298.0,184.91,123.85
2018,8,3,17,30,432.0,108.0,3.0,25.5,249.0,140.42,90.07
2018,8,3,17,45,386.0,93.0,2.9,24.35,202.5,98.15,61.53
2018,8,3,18,0,340.0,78.0,2.8,23.2,156.0,61.21,42.26
2018,8,3,18,15,276.0,62.0,2.7,22.15,114.5,46.47,34.23
2018,8,3,18,30,212.0,46.0,2.6,21.1,73.0,35.26,24.06
2018,8,3,18,45,137.5,29.0,2.5,20.1,43.5,22.6,10.77
2018,8,3,19,0,63.0,12.0,2.4,19.1,14.0,11.8,0.0
2018,8,3,19,15,31.5,6.0,2.4,18.55,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,4,5,15,18.5,4.5,1.35,13.4,5.5,4.42,0.0
2018,8,4,5,30,37.0,9.0,1.6,13.9,11.0,14.31,0.0
2018,8,4,5,45,83.5,25.5,1.85,14.35,35.5,48.03,27.23
2018,8,4,6,0,130.0,42.0,2.1,14.8,60.0,82.49,58.34
2018,8,4,6,15,177.0,64.5,2.1,15.4,99.5,128.99,98.07
2018,8,4,6,30,224.0,87.0,2.1,16.0,139.0,180.21,141.83
2018,8,4,6,45,266.0,108.0,2.15,16.6,185.0,232.35,185.96
2018,8,4,7,0,308.0,129.0,2.2,17.2,231.0,288.55,232.48
2018,8,4,7,15,345.0,146.5,2.2,18.15,279.0,342.08,275.35
2018,8,4,7,30,382.0,164.0,2.2,19.1,327.0,398.75,319.36
2018,8,4,7,45,415.5,177.5,2.2,20.1,375.5,458.16,363.93
2018,8,4,8,0,449.0,191.0,2.2,21.1,424.0,513.82,404.37
2018,8,4,8,15,478.0,201.5,2.25,22.25,471.0,564.95,440.2
2018,8,4,8,30,507.0,212.0,2.3,23.4,518.0,617.22,475.83
2018,8,4,8,45,533.0,219.0,2.35,24.55,562.5,664.22,506.78
2018,8,4,9,0,559.0,226.0,2.4,25.7,607.0,711.5,537.14
2018,8,4,9,15,617.0,213.5,2.55,26.55,657.5,768.1,575.39
2018,8,4,9,30,675.0,201.0,2.7,27.4,708.0,823.86,612.02
2018,8,4,9,45,742.0,176.5,2.85,28.25,758.0,875.43,643.87
2018,8,4,10,0,809.0,152.0,3.0,29.1,808.0,924.17,673.38
2018,8,4,10,15,823.0,150.5,3.15,29.8,838.5,950.54,688.37
2018,8,4,10,30,837.0,149.0,3.3,30.5,869.0,974.41,701.86
2018,8,4,10,45,850.5,145.5,3.4,31.15,893.5,992.98,711.72
2018,8,4,11,0,864.0,142.0,3.5,31.8,918.0,1002.76,716.01
2018,8,4,11,15,872.0,141.0,3.65,32.15,935.0,1012.75,721.81
2018,8,4,11,30,880.0,140.0,3.8,32.5,952.0,1019.59,725.67
2018,8,4,11,45,887.5,137.0,3.9,32.85,961.5,1020.67,725.63
2018,8,4,12,0,895.0,134.0,4.0,33.2,971.0,1018.47,723.65
2018,8,4,12,15,904.5,129.0,4.05,33.05,974.5,1012.87,720.8
2018,8,4,12,30,914.0,124.0,4.1,32.9,978.0,1003.88,715.88
2018,8,4,12,45,924.5,117.5,4.15,32.75,975.0,990.88,708.5
2018,8,4,13,0,935.0,111.0,4.2,32.6,972.0,974.37,698.92
2018,8,4,13,15,935.5,109.0,4.25,32.3,958.5,949.81,684.56
2018,8,4,13,30,936.0,107.0,4.3,32.0,945.0,922.2,668.18
2018,8,4,13,45,935.0,105.0,4.35,31.7,924.0,890.37,648.91
2018,8,4,14,0,934.0,103.0,4.4,31.4,903.0,855.79,627.65
2018,8,4,14,15,928.0,101.5,4.45,31.0,873.5,815.23,602.36
2018,8,4,14,30,922.0,100.0,4.5,30.6,844.0,772.6,575.33
2018,8,4,14,45,913.0,99.0,4.55,30.15,808.0,726.49,545.58
2018,8,4,15,0,904.0,98.0,4.6,29.7,772.0,678.94,512.85
2018,8,4,15,15,892.5,96.0,4.6,29.7,730.5,627.75,474.84
2018,8,4,15,30,881.0,94.0,4.6,29.7,689.0,575.82,435.3
2018,8,4,15,45,864.5,92.0,4.55,28.65,642.5,520.9,394.02
2018,8,4,16,0,848.0,90.0,4.5,27.6,596.0,463.82,349.65
2018,8,4,16,15,825.5,87.5,4.4,26.9,545.5,406.59,303.11
2018,8,4,16,30,803.0,85.0,4.3,26.2,495.0,350.83,256.42
2018,8,4,16,45,773.0,82.0,4.2,25.5,442.5,294.18,208.25
2018,8,4,17,0,743.0,79.0,4.1,24.8,390.0,240.35,162.02
2018,8,4,17,15,697.5,75.0,3.95,23.85,336.0,183.12,114.72
2018,8,4,17,30,652.0,71.0,3.8,22.9,282.0,133.4,76.2
2018,8,4,17,45,587.5,65.5,3.65,21.95,230.0,86.34,45.99
2018,8,4,18,0,523.0,60.0,3.5,21.0,178.0,46.76,35.03
2018,8,4,18,15,434.5,50.5,3.35,20.1,131.5,37.44,26.73
2018,8,4,18,30,346.0,41.0,3.2,19.2,85.0,32.01,21.46
2018,8,4,18,45,220.5,27.5,3.0,18.3,51.0,21.44,9.47
2018,8,4,19,0,95.0,14.0,2.8,17.4,17.0,13.76,0.0
2018,8,4,19,15,47.5,7.0,2.8,17.0,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,5,5,15,45.0,8.5,2.45,12.5,10.0,0.0,0.0
2018,8,5,5,30,90.0,17.0,2.6,13.1,20.0,29.88,0.0
2018,8,5,5,45,190.0,32.0,2.8,13.7,53.0,80.68,46.79
2018,8,5,6,0,290.0,47.0,3.0,14.3,86.0,133.12,94.57
2018,8,5,6,15,371.0,59.0,3.0,15.0,131.0,187.1,141.51
2018,8,5,6,30,452.0,71.0,3.0,15.7,176.0,251.18,196.92
2018,8,5,6,45,511.5,79.5,3.0,16.4,226.0,310.24,247.96
2018,8,5,7,0,571.0,88.0,3.0,17.1,276.0,374.82,302.16
2018,8,5,7,15,613.0,94.5,2.95,17.7,328.0,433.34,350.08
2018,8,5,7,30,655.0,101.0,2.9,18.3,380.0,494.92,398.78
2018,8,5,7,45,686.5,106.5,2.85,18.95,431.5,551.64,442.0
2018,8,5,8,0,718.0,112.0,2.8,19.6,483.0,609.75,484.8
2018,8,5,8,15,739.0,117.5,2.8,20.3,532.0,661.5,521.53
2018,8,5,8,30,760.0,123.0,2.8,21.0,581.0,713.09,556.37
2018,8,5,8,45,775.5,128.5,2.8,21.75,626.5,757.44,584.49
2018,8,5,9,0,791.0,134.0,2.8,22.5,672.0,803.04,612.96
2018,8,5,9,15,799.5,140.0,2.8,23.15,712.0,841.8,636.41
2018,8,5,9,30,808.0,146.0,2.8,23.8,752.0,878.48,658.13
2018,8,5,9,45,813.0,152.5,2.85,24.45,786.5,910.26,676.64
2018,8,5,10,0,818.0,159.0,2.9,25.1,821.0,939.43,693.31
2018,8,5,10,15,824.5,162.0,3.0,25.55,850.0,963.62,707.54
2018,8,5,10,30,831.0,165.0,3.1,26.0,879.0,985.0,719.97
2018,8,5,10,45,834.0,169.0,3.15,26.45,901.0,1001.11,728.61
2018,8,5,11,0,837.0,173.0,3.2,26.9,923.0,1014.11,735.34
2018,8,5,11,15,838.5,175.5,3.3,27.3,937.5,1020.92,738.71
2018,8,5,11,30,840.0,178.0,3.4,27.7,952.0,1024.53,740.17
2018,8,5,11,45,838.0,181.0,3.45,28.05,958.5,1022.0,737.56
2018,8,5,12,0,836.0,184.0,3.5,28.4,965.0,1016.29,733.07
2018,8,5,12,15,854.0,172.0,3.55,28.85,969.5,1011.73,729.18
2018,8,5,12,30,872.0,160.0,3.6,29.3,974.0,1003.71,723.14
2018,8,5,12,45,894.0,145.0,3.6,29.8,973.0,988.66,712.22
2018,8,5,13,0,916.0,130.0,3.6,30.3,972.0,974.85,702.27
2018,8,5,13,15,913.5,128.5,3.6,30.45,956.5,948.4,685.16
2018,8,5,13,30,911.0,127.0,3.6,30.6,941.0,919.12,666.3
2018,8,5,13,45,907.0,125.5,3.55,30.75,918.5,885.86,644.51
2018,8,5,14,0,903.0,124.0,3.5,30.9,896.0,850.11,621.05
2018,8,5,14,15,896.5,122.0,3.55,30.75,866.0,809.64,595.52
2018,8,5,14,30,890.0,120.0,3.6,30.6,836.0,767.21,568.37
2018,8,5,14,45,880.5,117.5,3.6,30.5,799.5,720.48,537.45
2018,8,5,15,0,871.0,115.0,3.6,30.4,763.0,672.44,503.29
2018,8,5,15,15,858.0,113.0,3.6,30.4,721.5,620.51,465.31
2018,8,5,15,30,845.0,111.0,3.6,30.4,680.0,568.89,426.54
2018,8,5,15,45,828.0,107.5,3.6,29.7,633.0,513.62,385.15
2018,8,5,16,0,811.0,104.0,3.6,29.0,586.0,458.79,342.65
2018,8,5,16,15,787.5,101.0,3.6,28.4,536.0,402.56,297.6
2018,8,5,16,30,764.0,98.0,3.6,27.8,486.0,347.98,252.52
2018,8,5,16,45,733.0,93.5,3.55,27.2,433.5,289.08,203.38
2018,8,5,17,0,702.0,89.0,3.5,26.6,381.0,235.57,158.13
2018,8,5,17,15,657.0,83.5,3.3,25.55,327.5,181.94,114.41
2018,8,5,17,30,612.0,78.0,3.1,24.5,274.0,133.29,77.32
2018,8,5,17,45,548.0,71.0,2.95,23.5,222.5,87.33,48.21
2018,8,5,18,0,484.0,64.0,2.8,22.5,171.0,48.87,36.6
2018,8,5,18,15,391.5,53.0,2.6,21.4,125.0,40.05,28.78
2018,8,5,18,30,299.0,42.0,2.4,20.3,79.0,32.2,21.43
2018,8,5,18,45,184.5,27.0,2.25,19.2,46.5,21.1,8.47
2018,8,5,19,0,70.0,12.0,2.1,18.1,14.0,11.8,0.0
2018,8,5,19,15,35.0,6.0,2.15,17.55,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.2,11.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.4,12.4,7.0,8.51,0.0
2018,8,6,5,45,44.0,18.5,1.6,12.85,23.5,31.08,15.26
2018,8,6,6,0,70.0,31.0,1.8,13.3,40.0,54.03,36.93
2018,8,6,6,15,99.5,53.5,1.75,13.7,73.0,88.5,66.65
2018,8,6,6,30,129.0,76.0,1.7,14.1,106.0,128.75,101.39
2018,8,6,6,45,157.5,102.5,1.7,14.55,148.0,176.01,141.62
2018,8,6,7,0,186.0,129.0,1.7,15.0,190.0,225.93,183.27
2018,8,6,7,15,211.5,155.0,1.65,15.75,235.5,276.28,223.98
2018,8,6,7,30,237.0,181.0,1.6,16.5,281.0,334.59,269.68
2018,8,6,7,45,259.5,205.0,1.55,17.25,327.5,385.35,308.13
2018,8,6,8,0,282.0,229.0,1.5,18.0,374.0,437.56,346.54
2018,8,6,8,15,302.0,250.0,1.45,19.05,419.0,485.99,380.53
2018,8,6,8,30,322.0,271.0,1.4,20.1,464.0,535.26,414.06
2018,8,6,8,45,339.0,288.5,1.35,21.15,506.0,578.99,442.57
2018,8,6,9,0,356.0,306.0,1.3,22.2,548.0,622.92,470.39
2018,8,6,9,15,376.5,319.0,1.4,23.3,588.5,664.95,497.37
2018,8,6,9,30,397.0,332.0,1.5,24.4,629.0,706.96,523.81
2018,8,6,9,45,417.0,340.5,1.6,25.55,665.5,743.41,546.01
2018,8,6,10,0,437.0,349.0,1.7,26.7,702.0,786.42,572.03
2018,8,6,10,15,446.5,357.5,1.85,27.5,729.5,811.64,587.09
2018,8,6,10,30,456.0,366.0,2.0,28.3,757.0,835.35,601.2
2018,8,6,10,45,463.5,372.5,2.2,29.15,778.5,853.42,611.84
2018,8,6,11,0,471.0,379.0,2.4,30.0,800.0,869.68,621.25
2018,8,6,11,15,478.0,381.5,2.55,30.6,815.0,879.44,626.76
2018,8,6,11,30,485.0,384.0,2.7,31.2,830.0,887.22,631.04
2018,8,6,11,45,491.0,384.0,2.9,31.85,838.5,889.41,632.01
2018,8,6,12,0,497.0,384.0,3.1,32.5,847.0,889.51,631.64
2018,8,6,12,15,548.0,352.5,3.15,32.9,863.0,899.53,639.09
2018,8,6,12,30,599.0,321.0,3.2,33.3,879.0,906.39,644.42
2018,8,6,12,45,665.5,278.0,3.3,33.65,893.0,913.37,650.83
2018,8,6,13,0,732.0,235.0,3.4,34.0,907.0,915.63,653.16
2018,8,6,13,15,738.0,227.5,3.5,34.05,895.0,893.61,639.7
2018,8,6,13,30,744.0,220.0,3.6,34.1,883.0,868.94,624.64
2018,8,6,13,45,751.0,209.5,3.65,34.2,864.0,839.55,606.04
2018,8,6,14,0,758.0,199.0,3.7,34.3,845.0,807.57,585.65
2018,8,6,14,15,756.5,191.5,3.75,34.05,817.5,769.43,561.37
2018,8,6,14,30,755.0,184.0,3.8,33.8,790.0,729.44,535.05
2018,8,6,14,45,753.0,175.5,3.85,33.6,757.0,686.44,505.96
2018,8,6,15,0,751.0,167.0,3.9,33.4,724.0,641.91,475.08
2018,8,6,15,15,735.5,162.5,3.9,33.4,682.5,591.77,438.76
2018,8,6,15,30,720.0,158.0,3.9,33.4,641.0,541.67,401.64
2018,8,6,15,45,707.5,150.5,3.85,32.6,597.5,490.56,363.99
2018,8,6,16,0,695.0,143.0,3.8,31.8,554.0,439.69,325.26
2018,8,6,16,15,674.5,136.0,3.7,31.1,506.5,386.59,283.52
2018,8,6,16,30,654.0,129.0,3.6,30.4,459.0,335.02,241.83
2018,8,6,16,45,621.0,121.5,3.5,29.7,408.0,281.19,197.92
2018,8,6,17,0,588.0,114.0,3.4,29.0,357.0,230.71,156.45
2018,8,6,17,15,534.5,106.5,3.2,27.8,304.5,180.32,116.88
2018,8,6,17,30,481.0,99.0,3.0,26.6,252.0,135.18,83.65
2018,8,6,17,45,411.0,87.5,2.75,25.35,201.5,91.97,56.34
2018,8,6,18,0,341.0,76.0,2.5,24.1,151.0,56.68,42.98
2018,8,6,18,15,262.0,58.5,2.4,23.0,107.0,44.01,31.9
2018,8,6,18,30,183.0,41.0,2.3,21.9,63.0,31.43,20.54
2018,8,6,18,45,108.0,24.0,2.15,20.75,35.5,18.65,5.95
2018,8,6,19,0,33.0,7.0,2.0,19.6,8.0,6.88,0.0
2018,8,6,19,15,16.5,3.5,2.05,19.15,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,1.85,12.75,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.1,13.2,9.0,12.17,0.0
2018,8,7,5,45,72.0,23.5,2.3,13.65,31.5,42.71,21.79
2018,8,7,6,0,114.0,39.0,2.5,14.1,54.0,74.82,52.32
2018,8,7,6,15,158.0,61.5,2.5,14.55,92.0,119.44,90.66
2018,8,7,6,30,202.0,84.0,2.5,15.0,130.0,168.45,132.86
2018,8,7,6,45,241.0,107.0,2.45,15.5,175.5,220.35,177.1
2018,8,7,7,0,280.0,130.0,2.4,16.0,221.0,276.0,223.5
2018,8,7,7,15,314.5,149.5,2.4,16.8,268.5,328.95,266.39
2018,8,7,7,30,349.0,169.0,2.4,17.6,316.0,384.82,310.35
2018,8,7,7,45,376.0,185.0,2.35,18.35,362.0,434.86,348.47
2018,8,7,8,0,403.0,201.0,2.3,19.1,408.0,486.62,386.76
2018,8,7,8,15,431.0,216.0,2.3,19.8,457.0,546.42,430.02
2018,8,7,8,30,459.0,231.0,2.3,20.5,506.0,600.81,468.2
2018,8,7,8,45,480.5,242.0,2.35,21.25,549.5,646.74,499.49
2018,8,7,9,0,502.0,253.0,2.4,22.0,593.0,692.75,530.2
2018,8,7,9,15,505.0,269.0,2.45,22.6,628.5,728.13,552.69
2018,8,7,9,30,508.0,285.0,2.5,23.2,664.0,761.94,573.8
2018,8,7,9,45,504.0,302.0,2.5,23.8,693.0,788.78,589.36
2018,8,7,10,0,500.0,319.0,2.5,24.4,722.0,813.49,603.31
2018,8,7,10,15,509.0,327.0,2.6,24.85,750.0,838.97,619.2
2018,8,7,10,30,518.0,335.0,2.7,25.3,778.0,862.74,633.84
2018,8,7,10,45,524.5,341.0,2.75,25.75,799.5,880.14,643.87
2018,8,7,11,0,531.0,347.0,2.8,26.2,821.0,895.51,652.59
2018,8,7,11,15,537.0,349.5,2.9,26.3,835.5,904.67,658.61
2018,8,7,11,30,543.0,352.0,3.0,26.4,850.0,911.63,663.29
2018,8,7,11,45,547.0,352.5,3.1,26.5,858.0,912.33,663.94
2018,8,7,12,0,551.0,353.0,3.2,26.6,866.0,910.76,663.19
2018,8,7,12,15,565.0,345.0,3.25,26.55,870.5,908.05,662.24
2018,8,7,12,30,579.0,337.0,3.3,26.5,875.0,902.9,659.73
2018,8,7,12,45,595.0,324.0,3.35,26.5,873.0,892.12,653.56
2018,8,7,13,0,611.0,311.0,3.4,26.5,871.0,878.48,645.52
2018,8,7,13,15,611.5,305.5,3.4,26.4,857.5,856.03,631.02
2018,8,7,13,30,612.0,300.0,3.4,26.3,844.0,831.58,615.12
2018,8,7,13,45,611.0,292.5,3.4,26.2,824.0,802.06,595.67
2018,8,7,14,0,610.0,285.0,3.4,26.1,804.0,770.83,574.83
2018,8,7,14,15,605.5,276.5,3.4,25.8,776.5,734.31,550.45
2018,8,7,14,30,601.0,268.0,3.4,25.5,749.0,696.55,524.79
2018,8,7,14,45,594.5,257.5,3.4,25.25,715.5,654.46,495.47
2018,8,7,15,0,588.0,247.0,3.4,25.0,682.0,611.64,465.01
2018,8,7,15,15,571.0,239.5,3.4,25.0,642.0,564.79,430.35
2018,8,7,15,30,554.0,232.0,3.4,25.0,602.0,518.47,395.39
2018,8,7,15,45,541.0,219.0,3.3,24.15,559.5,469.85,359.06
2018,8,7,16,0,528.0,206.0,3.2,23.3,517.0,421.84,322.13
2018,8,7,16,15,514.0,191.0,3.1,22.65,472.0,372.41,282.85
2018,8,7,16,30,500.0,176.0,3.0,22.0,427.0,324.05,243.42
2018,8,7,16,45,475.0,161.0,2.95,21.4,379.0,273.82,202.04
2018,8,7,17,0,450.0,146.0,2.9,20.8,331.0,226.18,162.47
2018,8,7,17,15,415.0,130.5,2.8,19.95,282.5,179.15,124.43
2018,8,7,17,30,380.0,115.0,2.7,19.1,234.0,136.09,91.28
2018,8,7,17,45,335.5,97.0,2.6,18.3,188.0,94.47,62.8
2018,8,7,18,0,291.0,79.0,2.5,17.5,142.0,58.5,45.76
2018,8,7,18,15,230.0,59.5,2.45,16.85,101.0,44.94,33.53
2018,8,7,18,30,169.0,40.0,2.4,16.2,60.0,30.7,20.39
2018,8,7,18,45,104.0,24.0,2.35,15.6,34.5,18.73,5.17
2018,8,7,19,0,39.0,8.0,2.3,15.0,9.0,7.86,0.0
2018,8,7,19,15,19.5,4.0,2.3,14.75,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,2.0,12.35,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,2.2,13.0,14.0,21.6,0.0
2018,8,8,5,45,153.0,27.5,2.45,13.65,43.5,66.48,34.24
2018,8,8,6,0,237.0,43.0,2.7,14.3,73.0,114.49,80.43
2018,8,8,6,15,283.5,58.5,2.6,15.0,110.5,158.65,119.68
2018,8,8,6,30,330.0,74.0,2.5,15.7,148.0,207.84,162.83
2018,8,8,6,45,285.5,95.5,2.45,16.4,171.5,225.58,180.4
2018,8,8,7,0,241.0,117.0,2.4,17.1,195.0,242.97,195.99
2018,8,8,7,15,260.5,138.0,2.35,17.9,235.5,287.93,232.56
2018,8,8,7,30,280.0,159.0,2.3,18.7,276.0,334.36,269.09
2018,8,8,7,45,388.5,159.5,2.3,19.45,345.0,421.12,337.2
2018,8,8,8,0,497.0,160.0,2.3,20.2,414.0,510.93,405.62
2018,8,8,8,15,606.0,148.5,2.25,21.1,488.5,599.89,471.01
2018,8,8,8,30,715.0,137.0,2.2,22.0,563.0,693.35,537.32
2018,8,8,8,45,747.5,137.5,2.15,22.9,613.5,746.33,570.54
2018,8,8,9,0,780.0,138.0,2.1,23.8,664.0,796.65,601.02
2018,8,8,9,15,772.0,152.0,2.1,24.65,699.5,832.77,621.66
2018,8,8,9,30,764.0,166.0,2.1,25.5,735.0,863.0,638.15
2018,8,8,9,45,745.5,185.5,2.15,26.4,762.5,886.51,650.38
2018,8,8,10,0,727.0,205.0,2.2,27.3,790.0,906.26,660.13
2018,8,8,10,15,740.0,206.0,2.2,28.0,820.0,932.67,674.25
2018,8,8,10,30,753.0,207.0,2.2,28.7,850.0,956.74,686.68
2018,8,8,10,45,765.0,206.5,2.25,29.4,874.0,975.75,696.35
2018,8,8,11,0,777.0,206.0,2.3,30.1,898.0,992.06,704.38
2018,8,8,11,15,784.5,205.0,2.35,30.6,914.0,996.09,705.33
2018,8,8,11,30,792.0,204.0,2.4,31.1,930.0,1001.83,707.57
2018,8,8,11,45,798.0,202.0,2.45,31.6,938.5,1002.03,706.43
2018,8,8,12,0,804.0,200.0,2.5,32.1,947.0,999.16,703.54
2018,8,8,12,15,798.0,204.0,2.55,32.35,945.0,987.58,696.03
2018,8,8,12,30,792.0,208.0,2.6,32.6,943.0,973.16,686.89
2018,8,8,12,45,781.5,212.0,2.65,32.85,932.0,954.95,675.45
2018,8,8,13,0,771.0,216.0,2.7,33.1,921.0,930.94,660.38
2018,8,8,13,15,769.0,212.5,2.75,33.1,905.5,904.8,644.63
2018,8,8,13,30,767.0,209.0,2.8,33.1,890.0,876.28,627.29
2018,8,8,13,45,765.0,204.0,2.85,33.15,868.0,844.0,607.28
2018,8,8,14,0,763.0,199.0,2.9,33.2,846.0,809.6,585.74
2018,8,8,14,15,756.5,194.0,2.95,33.0,817.0,769.76,560.34
2018,8,8,14,30,750.0,189.0,3.0,32.8,788.0,728.41,533.15
2018,8,8,14,45,741.5,183.5,3.05,32.6,753.0,683.88,503.15
2018,8,8,15,0,733.0,178.0,3.1,32.4,718.0,638.39,471.71
2018,8,8,15,15,717.0,173.0,3.1,32.4,676.5,588.16,435.55
2018,8,8,15,30,701.0,168.0,3.1,32.4,635.0,538.09,398.63
2018,8,8,15,45,684.5,160.5,3.2,31.45,590.0,485.82,360.82
2018,8,8,16,0,668.0,153.0,3.3,30.5,545.0,434.25,322.09
2018,8,8,16,15,646.0,145.0,3.3,29.6,497.0,381.01,280.6
2018,8,8,16,30,624.0,137.0,3.3,28.7,449.0,329.51,239.25
2018,8,8,16,45,592.5,128.0,3.3,27.85,398.5,276.4,196.0
2018,8,8,17,0,561.0,119.0,3.3,27.0,348.0,226.54,155.05
2018,8,8,17,15,518.5,108.5,3.2,25.7,297.0,176.35,115.24
2018,8,8,17,30,476.0,98.0,3.1,24.4,246.0,131.18,81.59
2018,8,8,17,45,419.5,85.0,3.0,23.15,197.5,88.01,54.13
2018,8,8,18,0,363.0,72.0,2.9,21.9,149.0,53.09,40.26
2018,8,8,18,15,288.5,56.0,2.8,20.9,106.5,42.25,30.6
2018,8,8,18,30,214.0,40.0,2.7,19.9,64.0,30.83,20.02
2018,8,8,18,45,131.0,24.5,2.55,18.85,37.0,19.24,3.89
2018,8,8,19,0,48.0,9.0,2.4,17.8,10.0,8.85,0.0
2018,8,8,19,15,24.0,4.5,2.4,17.35,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,9,5,15,25.0,5.0,1.45,12.0,5.5,0.0,0.0
2018,8,9,5,30,50.0,10.0,1.7,12.6,11.0,16.86,0.0
2018,8,9,5,45,126.5,26.5,1.9,13.15,39.5,59.67,29.1
2018,8,9,6,0,203.0,43.0,2.1,13.7,68.0,105.84,74.42
2018,8,9,6,15,235.5,59.0,2.05,14.45,101.5,144.34,109.07
2018,8,9,6,30,268.0,75.0,2.0,15.2,135.0,186.37,146.19
2018,8,9,6,45,195.0,98.5,1.95,15.95,148.0,191.41,153.08
2018,8,9,7,0,122.0,122.0,1.9,16.7,161.0,188.05,151.22
2018,8,9,7,15,154.0,144.5,1.9,17.8,203.0,234.56,188.91
2018,8,9,7,30,186.0,167.0,1.9,18.9,245.0,283.97,227.81
2018,8,9,7,45,328.0,168.0,1.9,20.05,326.5,386.15,308.22
2018,8,9,8,0,470.0,169.0,1.9,21.2,408.0,502.56,396.21
2018,8,9,8,15,570.0,162.0,1.85,22.2,480.5,585.35,455.99
2018,8,9,8,30,670.0,155.0,1.8,23.2,553.0,678.8,521.18
2018,8,9,8,45,693.0,159.0,1.8,24.2,599.0,726.59,551.42
2018,8,9,9,0,716.0,163.0,1.8,25.2,645.0,773.94,580.1
2018,8,9,9,15,729.5,168.5,1.8,26.2,685.5,814.13,603.07
2018,8,9,9,30,743.0,174.0,1.8,27.2,726.0,852.73,624.57
2018,8,9,9,45,752.0,179.5,1.8,28.2,761.0,885.46,641.84
2018,8,9,10,0,761.0,185.0,1.8,29.2,796.0,915.95,657.45
2018,8,9,10,15,772.0,187.0,1.85,30.0,826.0,942.16,671.25
2018,8,9,10,30,783.0,189.0,1.9,30.8,856.0,961.64,680.77
2018,8,9,10,45,792.5,189.0,1.9,31.65,879.0,979.24,688.45
2018,8,9,11,0,802.0,189.0,1.9,32.5,902.0,994.0,694.39
2018,8,9,11,15,808.0,190.0,2.0,33.0,918.5,1003.39,699.27
2018,8,9,11,30,814.0,191.0,2.1,33.5,935.0,1009.71,702.37
2018,8,9,11,45,819.0,189.5,2.15,34.0,943.5,1009.37,700.95
2018,8,9,12,0,824.0,188.0,2.2,34.5,952.0,1005.9,697.78
2018,8,9,12,15,817.0,192.5,2.35,34.75,949.5,993.71,691.11
2018,8,9,12,30,810.0,197.0,2.5,35.0,947.0,978.62,682.69
2018,8,9,12,45,799.0,201.5,2.6,35.25,936.0,957.04,669.73
2018,8,9,13,0,788.0,206.0,2.7,35.5,925.0,933.0,655.25
2018,8,9,13,15,785.0,204.0,2.8,35.5,909.5,907.52,640.45
2018,8,9,13,30,782.0,202.0,2.9,35.5,894.0,881.35,625.11
2018,8,9,13,45,777.0,198.5,3.0,35.55,871.0,847.58,604.59
2018,8,9,14,0,772.0,195.0,3.1,35.6,848.0,811.82,582.59
2018,8,9,14,15,763.5,191.5,3.15,35.3,818.5,771.55,557.4
2018,8,9,14,30,755.0,188.0,3.2,35.0,789.0,729.88,530.31
2018,8,9,14,45,743.5,183.5,3.25,34.75,753.0,684.01,499.6
2018,8,9,15,0,732.0,179.0,3.3,34.5,717.0,637.42,467.63
2018,8,9,15,15,716.0,174.0,3.3,34.5,675.0,587.19,431.66
2018,8,9,15,30,700.0,169.0,3.3,34.5,633.0,537.12,394.95
2018,8,9,15,45,680.5,162.5,3.25,33.55,587.5,484.33,356.67
2018,8,9,16,0,661.0,156.0,3.2,32.6,542.0,432.55,317.87
2018,8,9,16,15,636.0,149.0,3.15,31.85,493.5,379.43,276.67
2018,8,9,16,30,611.0,142.0,3.1,31.1,445.0,328.39,235.99
2018,8,9,16,45,578.0,133.0,3.1,30.3,394.5,275.62,193.56
2018,8,9,17,0,545.0,124.0,3.1,29.5,344.0,225.59,153.08
2018,8,9,17,15,502.5,112.5,2.9,28.35,293.5,175.74,114.05
2018,8,9,17,30,460.0,101.0,2.7,27.2,243.0,130.64,80.95
2018,8,9,17,45,404.5,87.0,2.55,26.05,194.5,87.64,54.0
2018,8,9,18,0,349.0,73.0,2.4,24.9,146.0,54.04,40.51
2018,8,9,18,15,275.0,56.5,2.25,23.75,104.0,42.79,30.63
2018,8,9,18,30,201.0,40.0,2.1,22.6,62.0,30.95,19.72
2018,8,9,18,45,119.5,23.5,1.95,21.5,35.0,18.48,1.61
2018,8,9,19,0,38.0,7.0,1.8,20.4,8.0,6.88,0.0
2018,8,9,19,15,19.0,3.5,1.9,19.95,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,10,5,15,49.5,6.0,1.85,13.8,7.5,0.0,0.0
2018,8,10,5,30,99.0,12.0,2.1,14.4,15.0,25.59,0.0
2018,8,10,5,45,220.0,25.5,2.4,15.0,47.5,76.41,34.48
2018,8,10,6,0,341.0,39.0,2.7,15.6,80.0,135.96,93.38
2018,8,10,6,15,420.5,49.5,2.65,16.4,125.0,190.93,141.67
2018,8,10,6,30,500.0,60.0,2.6,17.2,170.0,254.39,196.73
2018,8,10,6,45,552.0,68.5,2.6,18.0,219.5,312.51,247.14
2018,8,10,7,0,604.0,77.0,2.6,18.8,269.0,375.42,299.88
2018,8,10,7,15,641.5,83.5,2.6,19.9,320.0,433.11,346.44
2018,8,10,7,30,679.0,90.0,2.6,21.0,371.0,493.42,393.17
2018,8,10,7,45,704.5,96.0,2.6,22.1,421.5,548.11,433.8
2018,8,10,8,0,730.0,102.0,2.6,23.2,472.0,603.61,473.47
2018,8,10,8,15,752.5,106.0,2.6,24.05,520.5,653.32,508.09
2018,8,10,8,30,775.0,110.0,2.6,24.9,569.0,704.93,541.69
2018,8,10,8,45,791.0,113.5,2.6,25.8,614.0,750.52,569.88
2018,8,10,9,0,807.0,117.0,2.6,26.7,659.0,794.95,596.66
2018,8,10,9,15,813.0,123.5,2.65,27.45,698.0,832.74,619.1
2018,8,10,9,30,819.0,130.0,2.7,28.2,737.0,868.25,639.75
2018,8,10,9,45,819.5,138.0,2.75,28.95,770.0,897.96,656.33
2018,8,10,10,0,820.0,146.0,2.8,29.7,803.0,924.79,670.93
2018,8,10,10,15,829.5,147.0,2.85,30.15,832.0,949.71,685.03
2018,8,10,10,30,839.0,148.0,2.9,30.6,861.0,971.92,697.38
2018,8,10,10,45,846.0,149.0,2.95,31.1,884.0,988.85,706.23
2018,8,10,11,0,853.0,150.0,3.0,31.6,907.0,1002.73,713.23
2018,8,10,11,15,857.0,150.5,3.1,31.9,922.0,1003.86,713.24
2018,8,10,11,30,861.0,151.0,3.2,32.2,937.0,1008.02,715.38
