Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,11,45,863.5,151.0,3.25,32.5,944.5,1006.98,713.92
2018,8,10,12,0,866.0,151.0,3.3,32.8,952.0,1002.74,710.58
2018,8,10,12,15,863.0,152.5,3.35,33.15,950.5,991.47,702.78
2018,8,10,12,30,860.0,154.0,3.4,33.5,949.0,977.16,693.18
2018,8,10,12,45,854.5,156.0,3.4,33.85,939.5,962.53,683.17
2018,8,10,13,0,849.0,158.0,3.4,34.2,930.0,940.21,668.33
2018,8,10,13,15,845.0,156.5,3.45,34.25,914.0,913.06,651.58
2018,8,10,13,30,841.0,155.0,3.5,34.3,898.0,883.35,633.15
2018,8,10,13,45,834.0,154.0,3.55,34.4,874.5,849.21,611.6
2018,8,10,14,0,827.0,153.0,3.6,34.5,851.0,813.0,588.56
2018,8,10,14,15,817.0,151.5,3.65,34.2,820.5,772.12,563.13
2018,8,10,14,30,807.0,150.0,3.7,33.9,790.0,729.78,536.14
2018,8,10,14,45,794.0,147.5,3.75,33.65,753.5,683.2,504.35
2018,8,10,15,0,781.0,145.0,3.8,33.4,717.0,635.86,471.24
2018,8,10,15,15,766.0,141.5,3.8,33.4,675.5,585.88,434.83
2018,8,10,15,30,751.0,138.0,3.8,33.4,634.0,534.09,396.27
2018,8,10,15,45,730.0,134.5,3.8,32.35,588.5,480.94,357.22
2018,8,10,16,0,709.0,131.0,3.8,31.3,543.0,428.82,317.56
2018,8,10,16,15,681.0,126.5,3.75,30.45,493.5,374.39,274.66
2018,8,10,16,30,653.0,122.0,3.7,29.6,444.0,322.26,232.43
2018,8,10,16,45,618.5,115.0,3.6,28.75,393.0,268.63,188.48
2018,8,10,17,0,584.0,108.0,3.5,27.9,342.0,218.53,147.24
2018,8,10,17,15,540.0,99.5,3.35,26.8,292.0,169.3,108.19
2018,8,10,17,30,496.0,91.0,3.2,25.7,242.0,124.66,75.38
2018,8,10,17,45,436.5,79.0,3.05,24.55,193.5,81.37,48.83
2018,8,10,18,0,377.0,67.0,2.9,23.4,145.0,49.42,36.8
2018,8,10,18,15,296.5,53.0,2.85,22.5,103.5,40.08,28.44
2018,8,10,18,30,216.0,39.0,2.8,21.6,62.0,30.24,19.06
2018,8,10,18,45,127.5,23.5,2.75,20.65,35.0,18.57,0.0
2018,8,10,19,0,39.0,8.0,2.7,19.7,8.0,7.86,0.0
2018,8,10,19,15,19.5,4.0,2.75,19.3,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,5.5,2.9,15.0,6.0,0.0,0.0
2018,8,11,5,30,54.0,11.0,3.0,15.4,12.0,18.26,0.0
2018,8,11,5,45,142.0,27.0,3.15,15.8,41.0,62.38,25.89
2018,8,11,6,0,230.0,43.0,3.3,16.2,70.0,112.32,77.54
2018,8,11,6,15,304.5,58.0,3.3,16.9,112.5,163.74,122.06
2018,8,11,6,30,379.0,73.0,3.3,17.6,155.0,223.36,173.36
2018,8,11,6,45,434.0,85.0,3.3,18.3,203.5,279.45,221.67
2018,8,11,7,0,489.0,97.0,3.3,19.0,252.0,340.92,273.22
2018,8,11,7,15,529.0,107.0,3.35,19.75,302.0,397.47,319.48
2018,8,11,7,30,569.0,117.0,3.4,20.5,352.0,459.91,368.81
2018,8,11,7,45,598.0,126.0,3.45,21.3,401.5,514.97,410.86
2018,8,11,8,0,627.0,135.0,3.5,22.1,451.0,571.35,452.6
2018,8,11,8,15,649.0,143.0,3.5,22.75,499.0,622.76,489.51
2018,8,11,8,30,671.0,151.0,3.5,23.4,547.0,674.27,525.48
2018,8,11,8,45,687.0,158.0,3.5,24.0,591.0,719.85,556.31
2018,8,11,9,0,703.0,165.0,3.5,24.6,635.0,764.51,585.3
2018,8,11,9,15,712.5,172.0,3.55,25.2,674.0,802.51,609.09
2018,8,11,9,30,722.0,179.0,3.6,25.8,713.0,838.72,631.38
2018,8,11,9,45,726.5,187.5,3.6,26.4,746.5,870.04,649.83
2018,8,11,10,0,731.0,196.0,3.6,27.0,780.0,898.97,666.51
2018,8,11,10,15,738.5,200.0,3.65,27.3,808.5,923.4,681.17
2018,8,11,10,30,746.0,204.0,3.7,27.6,837.0,945.31,694.17
2018,8,11,10,45,750.5,207.5,3.7,27.95,858.5,961.11,702.72
2018,8,11,11,0,755.0,211.0,3.7,28.3,880.0,974.09,709.51
2018,8,11,11,15,758.0,213.5,3.75,28.45,894.5,981.63,713.72
2018,8,11,11,30,761.0,216.0,3.8,28.6,909.0,986.2,716.14
2018,8,11,11,45,761.5,217.5,3.85,28.7,915.5,984.28,714.59
2018,8,11,12,0,762.0,219.0,3.9,28.8,922.0,979.38,711.27
2018,8,11,12,15,766.0,216.0,3.95,28.75,922.5,970.32,705.76
2018,8,11,12,30,770.0,213.0,4.0,28.7,923.0,958.32,698.43
2018,8,11,12,45,772.5,209.0,4.1,28.6,916.0,941.01,688.08
2018,8,11,13,0,775.0,205.0,4.2,28.5,909.0,920.91,675.91
2018,8,11,13,15,770.0,204.0,4.2,28.25,893.0,894.43,659.37
2018,8,11,13,30,765.0,203.0,4.2,28.0,877.0,865.66,641.25
2018,8,11,13,45,746.0,205.5,4.25,27.75,848.5,826.59,616.21
2018,8,11,14,0,727.0,208.0,4.3,27.5,820.0,786.42,589.67
2018,8,11,14,15,730.5,199.0,4.25,27.05,795.5,751.39,566.42
2018,8,11,14,30,734.0,190.0,4.2,26.6,771.0,714.2,541.12
2018,8,11,14,45,722.0,186.0,4.2,26.2,735.5,669.25,509.48
2018,8,11,15,0,710.0,182.0,4.2,25.8,700.0,623.66,476.66
2018,8,11,15,15,693.5,177.0,4.2,25.8,658.5,574.07,439.4
2018,8,11,15,30,677.0,172.0,4.2,25.8,617.0,524.75,401.48
2018,8,11,15,45,658.5,165.0,4.1,24.75,572.5,473.08,362.29
2018,8,11,16,0,640.0,158.0,4.0,23.7,528.0,422.36,322.57
2018,8,11,16,15,617.0,149.5,3.9,23.1,480.0,369.72,279.73
2018,8,11,16,30,594.0,141.0,3.8,22.5,432.0,318.99,237.43
2018,8,11,16,45,562.0,131.5,3.75,21.9,382.5,266.59,193.46
2018,8,11,17,0,530.0,122.0,3.7,21.3,333.0,217.71,152.32
2018,8,11,17,15,483.0,110.5,3.6,20.65,281.5,168.14,112.31
2018,8,11,17,30,436.0,99.0,3.5,20.0,230.0,123.83,79.1
2018,8,11,17,45,384.5,85.5,3.4,19.35,184.5,83.01,53.19
2018,8,11,18,0,333.0,72.0,3.3,18.7,139.0,53.55,41.12
2018,8,11,18,15,250.5,55.5,3.25,18.1,97.5,42.25,30.82
2018,8,11,18,30,168.0,39.0,3.2,17.5,56.0,30.34,19.33
2018,8,11,18,45,92.0,22.5,3.15,16.95,31.0,18.83,0.0
2018,8,11,19,0,16.0,6.0,3.1,16.4,6.0,5.9,0.0
2018,8,11,19,15,8.0,3.0,3.05,16.15,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,12,5,15,21.5,5.0,2.0,13.7,5.5,0.0,0.0
2018,8,12,5,30,43.0,10.0,2.2,14.2,11.0,15.7,0.0
2018,8,12,5,45,120.5,26.5,2.4,14.7,38.5,57.26,21.2
2018,8,12,6,0,198.0,43.0,2.6,15.2,66.0,104.33,72.15
2018,8,12,6,15,272.5,58.5,2.55,15.9,107.5,154.43,115.42
2018,8,12,6,30,347.0,74.0,2.5,16.6,149.0,212.75,165.47
2018,8,12,6,45,405.5,86.5,2.45,17.35,197.0,269.05,213.69
2018,8,12,7,0,464.0,99.0,2.4,18.1,245.0,331.14,265.45
2018,8,12,7,15,510.5,108.0,2.4,18.9,295.5,388.62,312.16
2018,8,12,7,30,557.0,117.0,2.4,19.7,346.0,452.63,362.36
2018,8,12,7,45,593.5,123.5,2.35,20.55,396.0,509.06,404.93
2018,8,12,8,0,630.0,130.0,2.3,21.4,446.0,567.47,447.5
2018,8,12,8,15,658.0,134.5,2.35,22.25,494.5,619.41,484.31
2018,8,12,8,30,686.0,139.0,2.4,23.1,543.0,671.91,520.48
2018,8,12,8,45,709.5,142.5,2.4,24.0,589.0,720.06,551.7
2018,8,12,9,0,733.0,146.0,2.4,24.9,635.0,767.78,581.22
2018,8,12,9,15,752.5,148.0,2.5,25.7,677.0,809.74,607.06
2018,8,12,9,30,772.0,150.0,2.6,26.5,719.0,847.3,629.6
2018,8,12,9,45,788.0,150.5,2.65,27.3,755.5,881.71,649.44
2018,8,12,10,0,804.0,151.0,2.7,28.1,792.0,914.12,667.73
2018,8,12,10,15,814.0,152.0,2.8,28.65,821.0,939.17,682.14
2018,8,12,10,30,824.0,153.0,2.9,29.2,850.0,961.56,694.85
2018,8,12,10,45,831.5,153.5,3.05,29.7,873.0,978.2,704.4
2018,8,12,11,0,839.0,154.0,3.2,30.2,896.0,991.84,712.11
2018,8,12,11,15,843.0,154.0,3.3,30.5,910.0,998.43,715.58
2018,8,12,11,30,847.0,154.0,3.4,30.8,924.0,1001.82,717.16
2018,8,12,11,45,848.5,154.5,3.55,31.15,931.0,1000.05,715.77
2018,8,12,12,0,850.0,155.0,3.7,31.5,938.0,995.06,712.41
2018,8,12,12,15,848.5,156.0,3.75,31.55,937.0,984.49,705.77
2018,8,12,12,30,847.0,157.0,3.8,31.6,936.0,970.83,697.26
2018,8,12,12,45,842.0,158.5,3.9,31.7,927.0,951.39,685.24
2018,8,12,13,0,837.0,160.0,4.0,31.8,918.0,929.16,671.42
2018,8,12,13,15,832.5,158.0,4.05,31.65,901.0,901.23,654.24
2018,8,12,13,30,828.0,156.0,4.1,31.5,884.0,870.81,635.35
2018,8,12,13,45,822.0,154.5,4.15,31.35,861.0,837.29,614.26
2018,8,12,14,0,816.0,153.0,4.2,31.2,838.0,801.66,591.59
2018,8,12,14,15,807.5,150.5,4.25,30.8,808.0,761.24,565.97
2018,8,12,14,30,799.0,148.0,4.3,30.4,778.0,719.28,538.59
2018,8,12,14,45,787.5,145.0,4.3,30.0,742.0,673.47,506.69
2018,8,12,15,0,776.0,142.0,4.3,29.6,706.0,626.81,473.39
2018,8,12,15,15,761.0,138.5,4.3,29.6,665.0,576.99,436.22
2018,8,12,15,30,746.0,135.0,4.3,29.6,624.0,525.4,396.9
2018,8,12,15,45,716.0,130.0,4.25,28.4,571.5,466.72,353.01
2018,8,12,16,0,686.0,125.0,4.2,27.2,519.0,410.05,309.19
2018,8,12,16,15,667.0,118.5,4.1,26.4,473.5,358.44,267.29
2018,8,12,16,30,648.0,112.0,4.0,25.6,428.0,308.2,225.33
2018,8,12,16,45,623.0,105.0,3.95,24.8,381.0,257.48,182.44
2018,8,12,17,0,598.0,98.0,3.9,24.0,334.0,209.22,141.46
2018,8,12,17,15,560.5,89.5,3.75,22.95,285.5,160.32,101.75
2018,8,12,17,30,523.0,81.0,3.6,21.9,237.0,115.69,68.51
2018,8,12,17,45,465.5,71.0,3.45,20.9,189.5,73.3,43.27
2018,8,12,18,0,408.0,61.0,3.3,19.9,142.0,45.54,33.96
2018,8,12,18,15,323.5,48.0,3.2,19.15,100.5,36.28,25.51
2018,8,12,18,30,239.0,35.0,3.1,18.4,59.0,27.13,16.39
2018,8,12,18,45,141.0,21.0,3.0,17.65,33.0,16.62,0.0
2018,8,12,19,0,43.0,7.0,2.9,16.9,7.0,6.88,0.0
2018,8,12,19,15,21.5,3.5,2.85,16.6,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,5,15,28.5,5.0,2.35,13.0,5.5,0.0,0.0
2018,8,13,5,30,57.0,10.0,2.6,13.5,11.0,17.54,0.0
2018,8,13,5,45,153.0,25.0,2.8,14.0,39.5,61.27,19.33
2018,8,13,6,0,249.0,40.0,3.0,14.5,68.0,113.24,77.52
2018,8,13,6,15,322.0,53.0,3.0,15.05,109.0,162.81,121.35
2018,8,13,6,30,395.0,66.0,3.0,15.6,150.0,220.48,171.72
2018,8,13,6,45,397.5,81.0,3.0,16.1,185.5,259.29,207.13
2018,8,13,7,0,400.0,96.0,3.0,16.6,221.0,297.9,240.99
2018,8,13,7,15,482.5,102.0,3.0,17.25,280.0,367.15,298.14
2018,8,13,7,30,565.0,108.0,3.0,17.9,339.0,447.11,362.12
2018,8,13,7,45,620.5,110.5,2.95,18.55,395.0,511.05,411.74
2018,8,13,8,0,676.0,113.0,2.9,19.2,451.0,578.62,462.63
2018,8,13,8,15,700.0,118.0,2.9,19.9,499.5,630.17,499.76
2018,8,13,8,30,724.0,123.0,2.9,20.6,548.0,681.89,535.83
2018,8,13,8,45,742.0,127.5,2.9,21.3,592.5,728.25,565.99
2018,8,13,9,0,760.0,132.0,2.9,22.0,637.0,771.07,593.07
2018,8,13,9,15,768.0,138.5,2.95,22.55,676.5,809.01,616.93
2018,8,13,9,30,776.0,145.0,3.0,23.1,716.0,844.9,639.11
2018,8,13,9,45,779.0,153.0,3.05,23.7,749.5,875.66,657.45
2018,8,13,10,0,782.0,161.0,3.1,24.3,783.0,903.77,673.89
2018,8,13,10,15,790.0,163.5,3.15,24.75,811.5,928.08,688.1
2018,8,13,10,30,798.0,166.0,3.2,25.2,840.0,949.72,700.55
2018,8,13,10,45,802.5,168.5,3.3,25.65,861.5,965.18,709.29
2018,8,13,11,0,807.0,171.0,3.4,26.1,883.0,977.66,716.19
2018,8,13,11,15,809.5,173.0,3.5,26.2,897.0,984.61,720.54
2018,8,13,11,30,812.0,175.0,3.6,26.3,911.0,988.44,723.0
2018,8,13,11,45,811.5,177.0,3.7,26.45,917.5,986.21,721.45
2018,8,13,12,0,811.0,179.0,3.8,26.6,924.0,980.87,718.0
2018,8,13,12,15,814.5,176.0,3.9,26.45,924.0,971.25,712.69
2018,8,13,12,30,818.0,173.0,4.0,26.3,924.0,958.57,705.42
2018,8,13,12,45,820.5,169.5,4.05,26.2,917.0,941.42,694.82
2018,8,13,13,0,823.0,166.0,4.1,26.1,910.0,921.33,682.3
2018,8,13,13,15,818.0,165.5,4.2,25.8,894.0,894.7,666.12
2018,8,13,13,30,813.0,165.0,4.3,25.5,878.0,865.63,648.19
2018,8,13,13,45,805.0,164.5,4.35,25.15,854.5,831.79,626.72
2018,8,13,14,0,797.0,164.0,4.4,24.8,831.0,796.01,603.71
2018,8,13,14,15,787.0,161.5,4.4,24.35,800.5,755.04,576.83
2018,8,13,14,30,777.0,159.0,4.4,23.9,770.0,712.7,547.7
2018,8,13,14,45,764.0,156.5,4.4,23.45,734.0,667.19,515.16
2018,8,13,15,0,751.0,154.0,4.4,23.0,698.0,619.92,480.6
2018,8,13,15,15,735.5,149.5,4.4,23.0,656.5,569.58,442.08
2018,8,13,15,30,720.0,145.0,4.4,23.0,615.0,519.3,402.68
2018,8,13,15,45,699.0,140.5,4.3,21.8,569.5,466.67,362.01
2018,8,13,16,0,678.0,136.0,4.2,20.6,524.0,415.15,320.9
2018,8,13,16,15,651.5,130.5,4.1,19.95,476.0,362.01,276.71
2018,8,13,16,30,625.0,125.0,4.0,19.3,428.0,311.07,233.33
2018,8,13,16,45,591.0,117.5,3.9,18.65,378.0,258.77,188.52
2018,8,13,17,0,557.0,110.0,3.8,18.0,328.0,210.0,146.76
2018,8,13,17,15,513.0,100.0,3.7,17.4,278.0,160.87,106.42
2018,8,13,17,30,469.0,90.0,3.6,16.8,228.0,116.72,73.19
2018,8,13,17,45,409.0,77.5,3.5,16.25,180.5,74.89,47.49
2018,8,13,18,0,349.0,65.0,3.4,15.7,133.0,48.25,36.92
2018,8,13,18,15,268.0,50.0,3.3,15.3,93.0,38.02,27.4
2018,8,13,18,30,187.0,35.0,3.2,14.9,53.0,27.23,16.47
2018,8,13,18,45,105.0,20.0,3.1,14.45,29.0,15.85,0.0
2018,8,13,19,0,23.0,5.0,3.0,14.0,5.0,4.91,0.0
2018,8,13,19,15,11.5,2.5,2.95,13.8,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.45,13.15,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,2.7,13.6,7.0,9.7,0.0
2018,8,14,5,45,40.5,18.0,2.95,14.0,21.5,27.11,4.2
2018,8,14,6,0,60.0,29.0,3.2,14.4,36.0,46.5,29.94
2018,8,14,6,15,76.5,45.5,3.25,14.85,59.0,72.35,52.91
2018,8,14,6,30,93.0,62.0,3.3,15.3,82.0,99.78,77.02
2018,8,14,6,45,47.0,74.5,3.35,15.7,84.5,94.94,74.38
2018,8,14,7,0,1.0,87.0,3.4,16.1,87.0,86.1,67.17
2018,8,14,7,15,1.0,80.5,3.35,16.5,80.5,78.82,60.91
2018,8,14,7,30,1.0,74.0,3.3,16.9,74.0,72.11,55.06
2018,8,14,7,45,0.5,84.0,3.3,17.35,84.0,81.63,62.68
2018,8,14,8,0,0.0,94.0,3.3,17.8,94.0,91.18,70.19
2018,8,14,8,15,0.0,106.0,3.3,18.25,106.0,103.03,79.51
2018,8,14,8,30,0.0,118.0,3.3,18.7,118.0,114.9,88.72
2018,8,14,8,45,0.5,136.5,3.25,19.15,137.0,133.67,103.42
2018,8,14,9,0,1.0,155.0,3.2,19.6,156.0,152.51,117.96
2018,8,14,9,15,3.5,175.0,3.2,20.0,177.5,174.58,135.03
2018,8,14,9,30,6.0,195.0,3.2,20.4,199.0,196.81,152.02
2018,8,14,9,45,6.5,194.0,3.2,20.85,199.0,196.19,150.96
2018,8,14,10,0,7.0,193.0,3.2,21.3,199.0,195.63,150.02
2018,8,14,10,15,11.5,225.0,3.25,21.6,234.5,231.92,177.85
2018,8,14,10,30,16.0,257.0,3.3,21.9,270.0,268.37,205.38
2018,8,14,10,45,28.0,307.5,3.3,22.25,331.5,338.45,258.07
2018,8,14,11,0,40.0,358.0,3.3,22.6,393.0,402.14,304.86
2018,8,14,11,15,60.0,379.0,3.35,22.85,432.5,442.71,334.69
2018,8,14,11,30,80.0,400.0,3.4,23.1,472.0,482.96,364.05
2018,8,14,11,45,145.5,420.0,3.45,23.4,552.5,573.26,430.52
2018,8,14,12,0,211.0,440.0,3.5,23.7,633.0,654.42,488.89
2018,8,14,12,15,414.0,354.5,3.6,23.75,733.5,769.05,575.63
2018,8,14,12,30,617.0,269.0,3.7,23.8,834.0,867.31,649.0
2018,8,14,12,45,705.0,226.0,3.75,23.85,866.0,892.66,667.29
2018,8,14,13,0,793.0,183.0,3.8,23.9,898.0,909.91,679.27
2018,8,14,13,15,796.5,177.5,3.85,23.7,884.5,886.42,664.35
2018,8,14,13,30,800.0,172.0,3.9,23.5,871.0,860.16,647.78
2018,8,14,13,45,812.0,160.5,3.95,23.35,854.0,832.31,629.9
2018,8,14,14,0,824.0,149.0,4.0,23.2,837.0,801.29,609.71
2018,8,14,14,15,816.5,146.5,4.0,22.85,807.5,761.23,583.24
2018,8,14,14,30,809.0,144.0,4.0,22.5,778.0,719.52,554.99
2018,8,14,14,45,799.0,140.5,4.05,22.1,742.0,673.73,522.3
2018,8,14,15,0,789.0,137.0,4.1,21.7,706.0,626.93,487.99
2018,8,14,15,15,774.0,133.0,4.1,21.7,664.0,575.96,448.79
2018,8,14,15,30,759.0,129.0,4.1,21.7,622.0,524.91,408.57
2018,8,14,15,45,741.0,124.5,4.1,20.7,576.5,470.17,365.94
2018,8,14,16,0,723.0,120.0,4.1,19.7,531.0,417.82,323.64
2018,8,14,16,15,700.0,114.0,4.05,19.15,482.5,363.18,277.71
2018,8,14,16,30,677.0,108.0,4.0,18.6,434.0,310.32,232.11
2018,8,14,16,45,644.5,102.0,3.95,18.05,383.5,256.96,185.75
2018,8,14,17,0,612.0,96.0,3.9,17.5,333.0,206.88,142.29
2018,8,14,17,15,566.5,88.5,3.8,16.95,282.5,157.03,101.11
2018,8,14,17,30,521.0,81.0,3.7,16.4,232.0,112.38,67.8
2018,8,14,17,45,435.0,71.0,3.6,15.85,180.0,69.17,42.77
2018,8,14,18,0,349.0,61.0,3.5,15.3,128.0,45.21,34.27
2018,8,14,18,15,219.5,46.0,3.4,14.9,83.5,34.85,24.63
2018,8,14,18,30,90.0,31.0,3.3,14.5,39.0,25.75,14.95
2018,8,14,18,45,49.5,17.0,3.15,14.15,21.0,14.39,0.0
2018,8,14,19,0,9.0,3.0,3.0,13.8,3.0,2.95,0.0
2018,8,14,19,15,4.5,1.5,2.95,13.65,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,15,5,15,6.5,2.0,2.2,13.25,2.0,0.0,0.0
2018,8,15,5,30,13.0,4.0,2.4,13.7,4.0,5.66,0.0
2018,8,15,5,45,16.0,8.0,2.55,14.15,9.0,11.22,0.0
2018,8,15,6,0,19.0,12.0,2.7,14.6,14.0,17.11,7.5
2018,8,15,6,15,9.5,18.0,2.7,15.05,19.0,20.32,11.14
2018,8,15,6,30,0.0,24.0,2.7,15.5,24.0,23.15,13.98
2018,8,15,6,45,0.0,32.5,2.7,15.95,32.5,31.37,21.04
2018,8,15,7,0,0.0,41.0,2.7,16.4,41.0,39.59,27.99
2018,8,15,7,15,0.0,50.0,2.65,16.95,50.0,48.3,35.23
2018,8,15,7,30,0.0,59.0,2.6,17.5,59.0,57.01,42.33
2018,8,15,7,45,0.0,74.5,2.6,18.05,74.5,72.03,54.56
2018,8,15,8,0,0.0,90.0,2.6,18.6,90.0,87.19,66.69
2018,8,15,8,15,0.0,109.0,2.6,19.15,109.0,106.05,81.66
2018,8,15,8,30,0.0,128.0,2.6,19.7,128.0,124.94,96.43
2018,8,15,8,45,2.0,153.5,2.6,20.25,155.0,151.97,117.55
2018,8,15,9,0,4.0,179.0,2.6,20.8,182.0,179.2,138.49
2018,8,15,9,15,7.5,201.5,2.65,21.3,207.0,204.8,157.96
2018,8,15,9,30,11.0,224.0,2.7,21.8,232.0,230.59,177.34
2018,8,15,9,45,19.0,260.0,2.7,22.35,274.5,274.34,210.29
2018,8,15,10,0,27.0,296.0,2.7,22.9,317.0,326.58,248.95
2018,8,15,10,15,55.0,340.0,2.8,23.3,385.5,399.03,302.87
2018,8,15,10,30,83.0,384.0,2.9,23.7,454.0,472.15,356.05
2018,8,15,10,45,196.5,385.5,3.0,24.1,556.5,591.59,444.59
2018,8,15,11,0,310.0,387.0,3.1,24.5,659.0,712.01,530.73
2018,8,15,11,15,511.5,300.0,3.2,24.7,758.0,825.4,614.2
2018,8,15,11,30,713.0,213.0,3.3,24.9,857.0,933.17,689.73
2018,8,15,11,45,801.0,167.5,3.35,25.1,896.0,964.44,709.13
2018,8,15,12,0,889.0,122.0,3.4,25.3,935.0,991.0,726.01
2018,8,15,12,15,888.0,122.5,3.5,25.35,934.0,980.37,719.33
2018,8,15,12,30,887.0,123.0,3.6,25.4,933.0,966.55,710.88
2018,8,15,12,45,884.0,123.5,3.65,25.45,924.5,947.73,698.86
2018,8,15,13,0,881.0,124.0,3.7,25.5,916.0,925.94,684.92
2018,8,15,13,15,878.0,122.5,3.8,25.3,900.0,899.31,668.66
2018,8,15,13,30,875.0,121.0,3.9,25.1,884.0,869.95,650.44
2018,8,15,13,45,870.5,119.5,3.95,24.95,861.0,836.75,629.08
2018,8,15,14,0,866.0,118.0,4.0,24.8,838.0,801.2,605.93
2018,8,15,14,15,858.5,116.0,4.05,24.4,808.0,760.71,579.66
2018,8,15,14,30,851.0,114.0,4.1,24.0,778.0,718.44,551.76
2018,8,15,14,45,841.5,111.5,4.15,23.65,742.0,672.75,519.88
2018,8,15,15,0,832.0,109.0,4.2,23.3,706.0,625.06,484.83
2018,8,15,15,15,818.5,106.5,4.2,23.3,665.0,574.48,445.89
2018,8,15,15,30,805.0,104.0,4.2,23.3,624.0,523.57,405.69
2018,8,15,15,45,788.0,100.0,4.15,22.2,578.0,469.48,363.5
2018,8,15,16,0,771.0,96.0,4.1,21.1,532.0,415.92,320.19
2018,8,15,16,15,748.5,92.5,4.05,20.5,484.0,361.59,274.31
2018,8,15,16,30,726.0,89.0,4.0,19.9,436.0,308.88,228.6
2018,8,15,16,45,695.5,83.5,3.95,19.3,385.0,251.65,178.88
2018,8,15,17,0,665.0,78.0,3.9,18.7,334.0,199.67,133.59
2018,8,15,17,15,621.0,72.5,3.8,18.15,283.5,148.92,91.61
2018,8,15,17,30,577.0,67.0,3.7,17.6,233.0,103.11,57.8
2018,8,15,17,45,514.0,59.0,3.6,17.0,184.5,59.6,33.58
2018,8,15,18,0,451.0,51.0,3.5,16.4,136.0,37.07,26.95
2018,8,15,18,15,356.0,40.5,3.4,16.05,94.5,30.71,20.87
2018,8,15,18,30,261.0,30.0,3.3,15.7,53.0,23.91,12.99
2018,8,15,18,45,147.5,17.5,3.15,15.3,29.0,17.2,0.0
2018,8,15,19,0,34.0,5.0,3.0,14.9,5.0,4.91,0.0
2018,8,15,19,15,17.0,2.5,2.95,14.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,16,5,15,34.5,4.5,1.35,12.2,5.0,0.0,0.0
2018,8,16,5,30,69.0,9.0,1.6,12.8,10.0,17.93,0.0
2018,8,16,5,45,195.5,21.5,1.9,13.45,39.0,63.98,4.9
2018,8,16,6,0,322.0,34.0,2.2,14.1,68.0,123.87,82.33
2018,8,16,6,15,375.5,44.0,2.25,14.7,105.0,168.92,124.43
2018,8,16,6,30,429.0,54.0,2.3,15.3,142.0,219.73,170.04
2018,8,16,6,45,259.5,83.0,2.3,15.85,140.5,199.22,158.81
2018,8,16,7,0,90.0,112.0,2.3,16.4,139.0,162.23,130.21
2018,8,16,7,15,125.0,137.0,2.35,17.05,182.5,211.34,170.78
2018,8,16,7,30,160.0,162.0,2.4,17.7,226.0,263.67,212.97
2018,8,16,7,45,280.5,164.5,2.4,18.3,295.5,352.19,284.24
2018,8,16,8,0,401.0,167.0,2.4,18.9,365.0,453.1,363.1
2018,8,16,8,15,592.5,132.0,2.45,19.55,458.5,569.03,452.7
2018,8,16,8,30,784.0,97.0,2.5,20.2,552.0,693.41,543.88
2018,8,16,8,45,809.5,97.0,2.55,20.9,599.5,742.78,575.58
2018,8,16,9,0,835.0,97.0,2.6,21.6,647.0,787.18,603.73
2018,8,16,9,15,843.0,101.0,2.6,22.25,686.5,824.68,626.44
2018,8,16,9,30,851.0,105.0,2.6,22.9,726.0,859.94,647.34
2018,8,16,9,45,855.5,109.5,2.6,23.55,759.5,890.18,664.59
2018,8,16,10,0,860.0,114.0,2.6,24.2,793.0,917.67,679.87
2018,8,16,10,15,868.0,115.5,2.55,24.8,822.5,942.35,692.88
2018,8,16,10,30,876.0,117.0,2.5,25.4,852.0,964.16,703.93
2018,8,16,10,45,882.0,117.5,2.5,26.05,874.0,979.98,711.39
2018,8,16,11,0,888.0,118.0,2.5,26.7,896.0,992.64,716.91
2018,8,16,11,15,891.0,119.0,2.5,27.2,910.5,999.65,719.32
2018,8,16,11,30,894.0,120.0,2.5,27.7,925.0,1003.31,719.76
2018,8,16,11,45,896.0,120.0,2.55,28.25,932.0,1001.61,717.28
2018,8,16,12,0,898.0,120.0,2.6,28.8,939.0,996.56,712.83
2018,8,16,12,15,896.5,120.5,2.7,29.1,937.5,985.32,705.74
2018,8,16,12,30,895.0,121.0,2.8,29.4,936.0,970.85,696.68
2018,8,16,12,45,890.5,122.0,2.95,29.7,926.5,950.96,684.56
2018,8,16,13,0,886.0,123.0,3.1,30.0,917.0,928.12,670.49
2018,8,16,13,15,883.0,121.5,3.2,29.9,901.0,901.29,654.47
2018,8,16,13,30,880.0,120.0,3.3,29.8,885.0,871.73,636.52
2018,8,16,13,45,874.5,118.5,3.4,29.75,861.5,837.49,615.17
2018,8,16,14,0,869.0,117.0,3.5,29.7,838.0,800.95,592.04
2018,8,16,14,15,862.5,114.5,3.55,29.45,808.0,760.55,566.26
2018,8,16,14,30,856.0,112.0,3.6,29.2,778.0,718.28,538.84
2018,8,16,14,45,847.0,110.0,3.65,28.9,742.5,673.15,508.1
2018,8,16,15,0,838.0,108.0,3.7,28.6,707.0,626.75,474.76
2018,8,16,15,15,824.5,105.0,3.7,28.6,665.0,574.55,435.65
2018,8,16,15,30,811.0,102.0,3.7,28.6,623.0,522.82,395.84
2018,8,16,15,45,795.0,98.0,3.7,27.6,577.5,468.88,354.68
2018,8,16,16,0,779.0,94.0,3.7,26.6,532.0,415.36,312.3
2018,8,16,16,15,758.5,89.5,3.65,25.85,483.5,360.38,267.06
2018,8,16,16,30,738.0,85.0,3.6,25.1,435.0,306.82,221.7
2018,8,16,16,45,708.0,80.5,3.55,24.3,384.5,252.47,175.28
2018,8,16,17,0,678.0,76.0,3.5,23.5,334.0,198.45,129.36
2018,8,16,17,15,635.5,70.0,3.4,22.5,283.0,146.83,87.66
2018,8,16,17,30,593.0,64.0,3.3,21.5,232.0,99.97,53.99
2018,8,16,17,45,530.5,56.0,3.2,20.55,183.0,55.73,30.43
2018,8,16,18,0,468.0,48.0,3.1,19.6,134.0,34.62,24.42
2018,8,16,18,15,371.0,38.5,3.0,18.8,93.0,29.08,19.15
2018,8,16,18,30,274.0,29.0,2.9,18.0,52.0,23.19,11.75
2018,8,16,18,45,155.0,17.0,2.8,17.25,28.0,16.71,0.0
2018,8,16,19,0,36.0,5.0,2.7,16.5,4.0,0.0,0.0
2018,8,16,19,15,18.0,2.5,2.65,16.25,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,17,5,15,38.5,4.0,1.25,13.35,4.5,0.0,0.0
2018,8,17,5,30,77.0,8.0,1.5,13.9,9.0,17.9,0.0
2018,8,17,5,45,212.0,19.5,1.75,14.5,38.0,64.48,0.0
2018,8,17,6,0,347.0,31.0,2.0,15.1,67.0,126.44,82.62
2018,8,17,6,15,419.0,39.5,1.95,15.8,107.5,176.48,128.62
2018,8,17,6,30,491.0,48.0,1.9,16.5,148.0,234.34,179.65
2018,8,17,6,45,429.0,69.0,1.9,17.2,174.5,259.27,204.85
2018,8,17,7,0,367.0,90.0,1.9,17.9,201.0,274.8,220.22
2018,8,17,7,15,546.0,79.5,1.85,18.75,279.5,375.86,302.02
2018,8,17,7,30,725.0,69.0,1.8,19.6,358.0,489.61,390.98
2018,8,17,7,45,754.5,72.5,1.75,20.45,409.5,546.04,432.87
2018,8,17,8,0,784.0,76.0,1.7,21.3,461.0,603.54,474.18
2018,8,17,8,15,805.0,79.0,1.7,22.2,510.0,655.31,509.12
2018,8,17,8,30,826.0,82.0,1.7,23.1,559.0,702.88,539.04
2018,8,17,8,45,842.0,84.0,1.65,24.05,604.5,748.5,566.34
2018,8,17,9,0,858.0,86.0,1.6,25.0,650.0,792.86,592.02
2018,8,17,9,15,870.0,88.5,1.65,26.0,691.0,832.86,615.03
2018,8,17,9,30,882.0,91.0,1.7,27.0,732.0,870.8,636.34
2018,8,17,9,45,891.0,92.0,1.75,27.95,767.0,902.14,653.17
2018,8,17,10,0,900.0,93.0,1.8,28.9,802.0,930.86,668.2
2018,8,17,10,15,907.0,94.5,1.85,29.65,831.5,955.45,681.04
2018,8,17,10,30,914.0,96.0,1.9,30.4,861.0,977.01,691.95
2018,8,17,10,45,919.5,97.0,1.95,31.15,883.5,993.41,699.67
2018,8,17,11,0,925.0,98.0,2.0,31.9,906.0,1006.5,705.42
2018,8,17,11,15,928.5,98.0,2.05,32.5,920.5,1013.19,707.75
2018,8,17,11,30,932.0,98.0,2.1,33.1,935.0,1016.41,708.12
2018,8,17,11,45,933.5,98.5,2.2,33.75,942.5,1014.71,706.01
2018,8,17,12,0,935.0,99.0,2.3,34.4,950.0,1009.52,701.88
2018,8,17,12,15,934.5,99.5,2.4,34.65,949.5,998.93,695.67
2018,8,17,12,30,934.0,100.0,2.5,34.9,949.0,984.94,687.44
2018,8,17,12,45,931.0,100.5,2.55,35.15,940.0,965.31,675.3
2018,8,17,13,0,928.0,101.0,2.6,35.4,931.0,942.54,661.26
2018,8,17,13,15,925.0,100.5,2.7,35.3,915.0,915.73,646.0
2018,8,17,13,30,922.0,100.0,2.8,35.2,899.0,886.02,628.78
2018,8,17,13,45,917.5,99.0,2.9,35.1,875.5,851.82,608.47
2018,8,17,14,0,913.0,98.0,3.0,35.0,852.0,815.12,586.29
2018,8,17,14,15,907.0,96.0,3.05,34.75,822.0,773.97,560.96
2018,8,17,14,30,901.0,94.0,3.1,34.5,792.0,730.79,533.93
2018,8,17,14,45,891.5,92.5,3.15,34.2,755.5,683.94,503.67
2018,8,17,15,0,882.0,91.0,3.2,33.9,719.0,635.75,470.03
2018,8,17,15,15,869.5,89.0,3.2,33.9,677.0,584.28,432.36
2018,8,17,15,30,857.0,87.0,3.2,33.9,635.0,532.24,393.22
2018,8,17,15,45,841.5,84.0,3.25,32.9,589.0,477.52,352.53
2018,8,17,16,0,826.0,81.0,3.3,31.9,543.0,420.67,308.68
2018,8,17,16,15,805.0,78.0,3.3,31.1,493.5,364.44,263.37
2018,8,17,16,30,784.0,75.0,3.3,30.3,444.0,309.59,217.8
2018,8,17,16,45,754.5,71.0,3.3,29.5,392.0,253.32,170.57
2018,8,17,17,0,725.0,67.0,3.3,28.7,340.0,199.88,125.79
2018,8,17,17,15,682.0,62.5,3.2,27.55,288.0,147.19,84.19
2018,8,17,17,30,639.0,58.0,3.1,26.4,236.0,96.59,48.78
2018,8,17,17,45,575.5,51.5,3.0,25.2,186.5,51.17,26.29
2018,8,17,18,0,512.0,45.0,2.9,24.0,137.0,32.21,21.85
2018,8,17,18,15,411.5,36.0,2.8,23.0,94.5,27.0,16.96
2018,8,17,18,30,311.0,27.0,2.7,22.0,52.0,21.46,9.58
2018,8,17,18,45,168.0,15.5,2.6,21.05,27.5,15.24,0.0
2018,8,17,19,0,25.0,4.0,2.5,20.1,3.0,0.0,0.0
2018,8,17,19,15,12.5,2.0,2.45,19.65,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,18,5,15,41.0,4.0,1.4,13.9,4.5,0.0,0.0
2018,8,18,5,30,82.0,8.0,1.7,14.6,9.0,18.46,0.0
2018,8,18,5,45,226.5,20.0,1.95,15.3,39.0,66.98,0.0
2018,8,18,6,0,371.0,32.0,2.2,16.0,69.0,132.74,85.72
2018,8,18,6,15,464.5,40.0,2.15,16.75,114.5,189.89,137.53
2018,8,18,6,30,558.0,48.0,2.1,17.5,160.0,257.12,195.93
2018,8,18,6,45,617.5,54.0,2.05,18.3,211.5,318.13,249.13
2018,8,18,7,0,677.0,60.0,2.0,19.1,263.0,383.3,303.98
2018,8,18,7,15,717.5,64.5,2.0,20.25,316.5,443.89,352.94
2018,8,18,7,30,758.0,69.0,2.0,21.4,370.0,507.25,401.87
2018,8,18,7,45,786.5,72.5,1.95,22.6,422.5,564.64,443.96
2018,8,18,8,0,815.0,76.0,1.9,23.8,475.0,622.95,484.81
2018,8,18,8,15,835.5,79.5,1.9,24.85,525.5,676.27,520.03
2018,8,18,8,30,856.0,83.0,1.9,25.9,576.0,725.25,550.13
2018,8,18,8,45,871.5,85.5,1.85,27.0,622.5,772.18,577.51
2018,8,18,9,0,887.0,88.0,1.8,28.1,669.0,817.7,603.14
2018,8,18,9,15,887.0,95.5,1.85,28.95,707.5,854.05,623.63
2018,8,18,9,30,887.0,103.0,1.9,29.8,746.0,887.47,642.02
2018,8,18,9,45,881.5,113.0,1.95,30.65,778.5,915.63,656.83
2018,8,18,10,0,876.0,123.0,2.0,31.5,811.0,940.34,669.38
2018,8,18,10,15,884.0,124.5,2.1,32.15,840.5,965.21,683.06
2018,8,18,10,30,892.0,126.0,2.2,32.8,870.0,987.14,694.86
2018,8,18,10,45,897.5,127.5,2.25,33.4,893.0,1003.58,702.9
2018,8,18,11,0,903.0,129.0,2.3,34.0,916.0,1016.78,709.03
2018,8,18,11,15,906.5,129.5,2.4,34.5,931.0,1023.65,712.19
2018,8,18,11,30,910.0,130.0,2.5,35.0,946.0,1027.13,713.4
2018,8,18,11,45,912.0,130.5,2.6,35.5,953.5,1025.71,711.73
2018,8,18,12,0,914.0,131.0,2.7,36.0,961.0,1020.86,708.07
2018,8,18,12,15,909.5,133.5,2.8,36.05,958.5,1008.42,701.16
2018,8,18,12,30,905.0,136.0,2.9,36.1,956.0,992.74,692.33
2018,8,18,12,45,896.5,139.5,3.0,36.2,945.5,971.23,679.74
2018,8,18,13,0,888.0,143.0,3.1,36.3,935.0,946.87,665.35
2018,8,18,13,15,884.5,142.0,3.2,36.15,918.5,919.8,649.86
2018,8,18,13,30,881.0,141.0,3.3,36.0,902.0,889.99,632.49
2018,8,18,13,45,875.5,139.0,3.4,35.85,878.0,854.98,611.57
2018,8,18,14,0,870.0,137.0,3.5,35.7,854.0,819.17,589.91
2018,8,18,14,15,863.0,134.0,3.55,35.3,823.0,777.1,564.15
2018,8,18,14,30,856.0,131.0,3.6,34.9,792.0,733.21,536.81
2018,8,18,14,45,845.5,128.5,3.65,34.55,755.0,685.89,504.73
2018,8,18,15,0,835.0,126.0,3.7,34.2,718.0,637.48,470.99
2018,8,18,15,15,820.0,123.0,3.7,34.2,675.0,585.17,432.74
2018,8,18,15,30,805.0,120.0,3.7,34.2,632.0,532.69,393.36
2018,8,18,15,45,786.5,115.5,3.7,33.05,584.5,477.24,352.42
2018,8,18,16,0,768.0,111.0,3.7,31.9,537.0,420.4,308.91
2018,8,18,16,15,743.0,106.0,3.6,31.05,486.5,363.57,263.48
2018,8,18,16,30,718.0,101.0,3.5,30.2,436.0,308.67,218.36
2018,8,18,16,45,684.0,95.0,3.45,29.3,384.0,252.8,172.18
2018,8,18,17,0,650.0,89.0,3.4,28.4,332.0,200.38,128.96
2018,8,18,17,15,601.0,81.5,3.2,27.15,279.0,148.24,88.53
2018,8,18,17,30,552.0,74.0,3.0,25.9,226.0,101.72,56.64
2018,8,18,17,45,482.0,64.5,2.85,24.7,176.5,58.72,35.03
2018,8,18,18,0,412.0,55.0,2.7,23.5,127.0,41.77,29.99
2018,8,18,18,15,313.0,41.5,2.65,22.4,85.5,32.61,21.61
2018,8,18,18,30,214.0,28.0,2.6,21.3,44.0,21.93,9.08
2018,8,18,18,45,113.5,15.0,2.55,20.25,23.0,14.74,0.0
2018,8,18,19,0,13.0,2.0,2.5,19.2,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.5,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,19,5,15,25.0,3.5,1.6,12.9,3.5,0.0,0.0
2018,8,19,5,30,50.0,7.0,1.9,13.5,7.0,13.29,0.0
2018,8,19,5,45,161.5,20.5,2.15,14.1,34.0,55.13,0.0
2018,8,19,6,0,273.0,34.0,2.4,14.7,61.0,111.04,71.86
2018,8,19,6,15,338.0,45.0,2.45,15.35,98.5,157.71,115.36
2018,8,19,6,30,403.0,56.0,2.5,16.0,136.0,211.43,162.86
2018,8,19,6,45,243.5,78.5,2.5,16.65,131.0,187.14,148.47
2018,8,19,7,0,84.0,101.0,2.5,17.3,126.0,147.13,117.41
2018,8,19,7,15,72.0,126.0,2.5,18.1,150.5,166.98,133.72
2018,8,19,7,30,60.0,151.0,2.5,18.9,175.0,190.06,151.84
2018,8,19,7,45,129.5,174.0,2.55,19.75,234.5,264.85,212.0
2018,8,19,8,0,199.0,197.0,2.6,20.6,294.0,340.12,271.04
2018,8,19,8,15,449.5,164.0,2.6,21.35,413.5,499.87,396.54
2018,8,19,8,30,700.0,131.0,2.6,22.1,533.0,669.51,523.32
2018,8,19,8,45,764.0,122.0,2.65,22.9,593.0,732.89,565.15
2018,8,19,9,0,828.0,113.0,2.7,23.7,653.0,801.45,609.75
2018,8,19,9,15,841.5,116.5,2.7,24.45,695.5,842.93,634.45
2018,8,19,9,30,855.0,120.0,2.7,25.2,738.0,882.48,657.62
2018,8,19,9,45,865.5,122.0,2.75,25.95,774.0,915.53,676.49
2018,8,19,10,0,876.0,124.0,2.8,26.7,810.0,940.54,689.94
2018,8,19,10,15,885.0,125.5,2.85,27.25,840.5,966.3,704.42
2018,8,19,10,30,894.0,127.0,2.9,27.8,871.0,989.15,716.96
2018,8,19,10,45,901.0,128.0,2.95,28.3,894.5,1006.48,726.12
2018,8,19,11,0,908.0,129.0,3.0,28.8,918.0,1020.59,733.3
2018,8,19,11,15,912.5,129.0,3.05,29.15,933.5,1027.88,736.68
2018,8,19,11,30,917.0,129.0,3.1,29.5,949.0,1031.76,738.06
2018,8,19,11,45,919.5,129.0,3.15,29.85,956.5,1030.25,736.16
2018,8,19,12,0,922.0,129.0,3.2,30.2,964.0,1025.27,732.22
2018,8,19,12,15,923.5,128.5,3.25,30.4,964.0,1015.37,725.74
2018,8,19,12,30,925.0,128.0,3.3,30.6,964.0,1002.08,717.22
2018,8,19,12,45,925.5,126.5,3.3,30.8,956.0,983.51,705.06
2018,8,19,13,0,926.0,125.0,3.3,31.0,948.0,961.69,690.91
2018,8,19,13,15,923.0,123.5,3.3,31.0,931.0,933.64,673.34
2018,8,19,13,30,920.0,122.0,3.3,31.0,914.0,902.7,653.9
2018,8,19,13,45,912.5,121.5,3.35,31.05,889.0,866.33,630.95
2018,8,19,14,0,905.0,121.0,3.4,31.1,864.0,827.66,606.31
2018,8,19,14,15,899.5,119.0,3.4,30.85,834.0,786.9,580.51
2018,8,19,14,30,894.0,117.0,3.4,30.6,804.0,744.08,553.0
2018,8,19,14,45,884.5,113.5,3.4,30.35,766.0,695.33,519.65
2018,8,19,15,0,875.0,110.0,3.4,30.1,728.0,645.29,483.94
2018,8,19,15,15,860.5,107.5,3.4,30.1,684.5,591.14,443.8
2018,8,19,15,30,846.0,105.0,3.4,30.1,641.0,537.44,402.86
2018,8,19,15,45,806.0,104.5,3.4,29.1,584.0,473.72,354.9
2018,8,19,16,0,766.0,104.0,3.4,28.1,527.0,412.89,307.55
2018,8,19,16,15,723.0,99.5,3.35,27.3,468.5,348.24,255.78
2018,8,19,16,30,680.0,95.0,3.3,26.5,410.0,289.5,207.45
2018,8,19,16,45,693.5,86.5,3.25,25.7,374.5,245.32,168.26
2018,8,19,17,0,707.0,78.0,3.2,24.9,339.0,199.25,127.46
2018,8,19,17,15,661.5,72.0,3.15,23.7,286.0,145.79,85.26
2018,8,19,17,30,616.0,66.0,3.1,22.5,233.0,97.48,52.05
2018,8,19,17,45,518.0,57.5,3.0,21.3,177.0,51.34,30.02
2018,8,19,18,0,420.0,49.0,2.9,20.1,121.0,36.35,25.75
2018,8,19,18,15,326.5,38.0,2.85,19.15,82.5,29.45,19.17
2018,8,19,18,30,233.0,27.0,2.8,18.2,44.0,22.06,8.15
2018,8,19,18,45,125.0,15.0,2.75,17.2,23.0,14.74,0.0
2018,8,19,19,0,17.0,3.0,2.7,16.2,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,2.7,15.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,20,5,15,19.0,3.0,2.75,12.7,3.0,0.0,0.0
2018,8,20,5,30,38.0,6.0,2.9,13.1,6.0,10.72,0.0
2018,8,20,5,45,153.5,19.5,3.05,13.5,32.5,52.16,0.0
2018,8,20,6,0,269.0,33.0,3.2,13.9,59.0,108.82,69.76
2018,8,20,6,15,324.0,44.5,3.2,14.45,94.5,152.74,111.96
2018,8,20,6,30,379.0,56.0,3.2,15.0,130.0,202.7,156.81
2018,8,20,6,45,218.0,77.5,3.2,15.5,123.0,175.65,139.99
2018,8,20,7,0,57.0,99.0,3.2,16.0,116.0,128.04,102.24
2018,8,20,7,15,33.0,94.5,3.15,16.65,105.0,112.54,89.31
2018,8,20,7,30,9.0,90.0,3.1,17.3,94.0,92.72,72.28
2018,8,20,7,45,5.5,106.0,3.1,17.9,108.5,106.95,83.6
