Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,6,0,4.0,6.0,1.5,15.4,6.0,6.71,0.0
2018,8,30,6,15,2.0,10.5,1.55,15.8,10.5,10.67,2.99
2018,8,30,6,30,0.0,15.0,1.6,16.2,15.0,14.46,6.48
2018,8,30,6,45,0.0,22.5,1.7,16.6,22.5,21.7,12.73
2018,8,30,7,0,0.0,30.0,1.8,17.0,30.0,28.95,18.93
2018,8,30,7,15,0.0,48.0,1.75,17.3,48.0,46.36,33.61
2018,8,30,7,30,0.0,66.0,1.7,17.6,66.0,63.79,48.09
2018,8,30,7,45,0.0,79.5,1.65,17.9,79.5,76.97,58.81
2018,8,30,8,0,0.0,93.0,1.6,18.2,93.0,90.35,69.54
2018,8,30,8,15,0.0,108.5,1.55,18.6,108.5,105.76,81.74
2018,8,30,8,30,0.0,124.0,1.5,19.0,124.0,121.18,93.78
2018,8,30,8,45,5.0,156.5,1.45,19.35,159.5,157.7,122.68
2018,8,30,9,0,10.0,189.0,1.4,19.7,195.0,194.7,151.37
2018,8,30,9,15,15.0,197.5,1.45,20.3,207.5,207.39,160.63
2018,8,30,9,30,20.0,206.0,1.5,20.9,220.0,220.36,170.13
2018,8,30,9,45,30.5,237.5,1.55,21.5,260.0,268.87,206.84
2018,8,30,10,0,41.0,269.0,1.6,22.1,300.0,311.65,238.41
2018,8,30,10,15,30.5,274.0,1.7,22.55,297.5,307.24,233.84
2018,8,30,10,30,20.0,279.0,1.8,23.0,295.0,294.77,223.51
2018,8,30,10,45,142.5,293.5,1.95,23.5,413.0,441.05,335.7
2018,8,30,11,0,265.0,308.0,2.1,24.0,531.0,581.14,438.26
2018,8,30,11,15,259.0,334.5,2.2,24.3,555.5,602.81,451.44
2018,8,30,11,30,253.0,361.0,2.3,24.6,580.0,623.04,464.39
2018,8,30,11,45,379.5,333.5,2.45,24.95,664.5,718.63,533.97
2018,8,30,12,0,506.0,306.0,2.6,25.3,749.0,804.38,594.91
2018,8,30,12,15,696.5,219.0,2.7,25.45,827.5,886.47,654.1
2018,8,30,12,30,887.0,132.0,2.8,25.6,906.0,952.18,697.34
2018,8,30,12,45,881.5,133.5,2.9,25.7,895.5,931.01,683.56
2018,8,30,13,0,876.0,135.0,3.0,25.8,885.0,906.92,668.58
2018,8,30,13,15,873.0,133.5,3.05,25.75,868.0,879.2,651.18
2018,8,30,13,30,870.0,132.0,3.1,25.7,851.0,848.76,631.86
2018,8,30,13,45,865.0,129.5,3.2,25.65,826.5,813.15,609.18
2018,8,30,14,0,860.0,127.0,3.3,25.6,802.0,776.55,585.56
2018,8,30,14,15,852.0,124.5,3.35,25.35,770.5,733.86,557.61
2018,8,30,14,30,844.0,122.0,3.4,25.1,739.0,689.48,526.88
2018,8,30,14,45,834.0,118.5,3.45,24.85,701.5,641.4,492.12
2018,8,30,15,0,824.0,115.0,3.5,24.6,664.0,592.24,455.58
2018,8,30,15,15,807.5,112.0,3.5,24.6,620.5,539.27,414.57
2018,8,30,15,30,791.0,109.0,3.5,24.6,577.0,486.35,372.46
2018,8,30,15,45,771.5,104.5,3.55,23.75,529.5,431.02,328.54
2018,8,30,16,0,752.0,100.0,3.6,22.9,482.0,374.6,282.27
2018,8,30,16,15,726.0,94.0,3.6,22.25,431.5,317.62,234.04
2018,8,30,16,30,700.0,88.0,3.6,21.6,381.0,262.79,186.65
2018,8,30,16,45,661.0,82.0,3.55,20.95,329.0,207.65,139.45
2018,8,30,17,0,622.0,76.0,3.5,20.3,277.0,156.63,97.17
2018,8,30,17,15,564.5,68.5,3.4,19.55,225.5,106.9,60.58
2018,8,30,17,30,507.0,61.0,3.3,18.8,174.0,63.87,36.22
2018,8,30,17,45,419.5,50.5,3.25,18.05,127.5,37.65,27.12
2018,8,30,18,0,332.0,40.0,3.2,17.3,81.0,31.36,20.99
2018,8,30,18,15,209.5,26.5,3.05,16.75,48.0,20.76,7.51
2018,8,30,18,30,87.0,13.0,2.9,16.2,15.0,12.78,0.0
2018,8,30,18,45,43.5,6.5,2.8,15.7,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,31,5,15,5.5,0.5,1.35,12.95,0.5,0.0,0.0
2018,8,31,5,30,11.0,1.0,1.6,13.4,1.0,0.0,0.0
2018,8,31,5,45,11.0,6.5,1.85,13.9,7.0,8.21,0.0
2018,8,31,6,0,11.0,12.0,2.1,14.4,13.0,14.08,1.2
2018,8,31,6,15,50.5,25.5,2.1,14.9,33.5,41.98,27.1
2018,8,31,6,30,90.0,39.0,2.1,15.4,54.0,76.09,56.24
2018,8,31,6,45,53.5,53.0,2.05,15.9,63.0,77.86,59.5
2018,8,31,7,0,17.0,67.0,2.0,16.4,72.0,75.26,57.96
2018,8,31,7,15,8.5,80.5,1.9,17.0,83.0,83.05,64.44
2018,8,31,7,30,0.0,94.0,1.8,17.6,94.0,92.22,71.7
2018,8,31,7,45,10.0,122.0,1.7,18.2,126.5,126.57,99.72
2018,8,31,8,0,20.0,150.0,1.6,18.8,159.0,161.87,127.91
2018,8,31,8,15,78.5,192.0,1.55,19.6,234.0,252.32,200.17
2018,8,31,8,30,137.0,234.0,1.5,20.4,309.0,350.19,275.3
2018,8,31,8,45,363.5,204.5,1.45,21.2,426.5,500.83,391.44
2018,8,31,9,0,590.0,175.0,1.4,22.0,544.0,672.6,515.74
2018,8,31,9,15,719.5,140.5,1.45,22.7,620.0,760.44,574.31
2018,8,31,9,30,849.0,106.0,1.5,23.4,696.0,845.16,628.19
2018,8,31,9,45,862.0,107.0,1.55,24.1,732.0,878.53,646.89
2018,8,31,10,0,875.0,108.0,1.6,24.8,768.0,909.48,664.4
2018,8,31,10,15,883.5,109.0,1.7,25.5,797.0,933.67,678.06
2018,8,31,10,30,892.0,110.0,1.8,26.2,826.0,954.89,689.84
2018,8,31,10,45,898.0,110.0,1.9,26.85,847.5,969.56,697.61
2018,8,31,11,0,904.0,110.0,2.0,27.5,869.0,980.95,703.41
2018,8,31,11,15,908.0,110.0,2.15,27.95,883.0,987.05,707.08
2018,8,31,11,30,912.0,110.0,2.3,28.4,897.0,989.71,708.65
2018,8,31,11,45,914.0,110.0,2.45,28.9,903.5,986.98,706.73
2018,8,31,12,0,916.0,110.0,2.6,29.4,910.0,980.77,702.67
2018,8,31,12,15,918.0,109.0,2.75,29.55,909.0,970.06,696.76
2018,8,31,12,30,920.0,108.0,2.9,29.7,908.0,955.92,688.67
2018,8,31,12,45,921.0,105.5,3.1,29.85,899.0,935.97,677.16
2018,8,31,13,0,922.0,103.0,3.3,30.0,890.0,912.73,663.4
2018,8,31,13,15,919.5,102.0,3.45,29.9,873.0,884.85,646.78
2018,8,31,13,30,917.0,101.0,3.6,29.8,856.0,854.05,628.05
2018,8,31,13,45,912.0,99.0,3.75,29.65,831.0,817.51,605.33
2018,8,31,14,0,907.0,97.0,3.9,29.5,806.0,778.51,580.63
2018,8,31,14,15,899.5,95.5,4.0,29.1,774.5,735.96,553.47
2018,8,31,14,30,892.0,94.0,4.1,28.7,743.0,691.52,524.31
2018,8,31,14,45,882.0,92.0,4.2,28.3,705.5,643.36,489.89
2018,8,31,15,0,872.0,90.0,4.3,27.9,668.0,593.98,453.5
2018,8,31,15,15,857.0,87.5,4.3,27.9,624.0,540.47,412.04
2018,8,31,15,30,842.0,85.0,4.3,27.9,580.0,486.72,369.25
2018,8,31,15,45,825.0,81.5,4.4,26.6,533.0,429.24,324.24
2018,8,31,16,0,808.0,78.0,4.5,25.3,486.0,373.95,279.12
2018,8,31,16,15,785.0,74.0,4.35,24.4,436.0,317.08,230.65
2018,8,31,16,30,762.0,70.0,4.2,23.5,386.0,261.93,182.7
2018,8,31,16,45,727.0,65.5,4.1,22.65,333.5,205.85,134.48
2018,8,31,17,0,692.0,61.0,4.0,21.8,281.0,153.38,90.98
2018,8,31,17,15,624.0,56.5,3.8,20.8,227.5,99.27,52.01
2018,8,31,17,30,556.0,52.0,3.6,19.8,174.0,55.24,28.94
2018,8,31,17,45,472.5,43.5,3.4,18.75,127.5,31.53,21.7
2018,8,31,18,0,389.0,35.0,3.2,17.7,81.0,26.81,16.98
2018,8,31,18,15,249.5,24.0,3.05,17.05,48.0,19.27,4.92
2018,8,31,18,30,110.0,13.0,2.9,16.4,15.0,12.78,0.0
2018,8,31,18,45,55.0,6.5,2.75,15.75,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,5,45,100.5,11.5,1.85,13.8,18.0,27.8,0.0
2018,9,1,6,0,201.0,23.0,2.1,14.3,36.0,75.97,23.62
2018,9,1,6,15,313.5,35.5,2.05,14.85,77.0,136.3,95.06
2018,9,1,6,30,426.0,48.0,2.0,15.4,118.0,204.78,154.57
2018,9,1,6,45,317.0,65.0,1.95,15.95,127.5,203.59,160.05
2018,9,1,7,0,208.0,82.0,1.9,16.5,137.0,185.41,148.55
2018,9,1,7,15,118.0,108.0,1.8,17.35,140.5,175.21,140.83
2018,9,1,7,30,28.0,134.0,1.7,18.2,144.0,154.86,123.1
2018,9,1,7,45,78.5,160.5,1.55,19.05,195.0,213.82,170.8
2018,9,1,8,0,129.0,187.0,1.4,19.9,246.0,284.01,225.77
2018,9,1,8,15,373.0,164.5,1.4,20.55,361.5,443.7,351.53
2018,9,1,8,30,617.0,142.0,1.4,21.2,477.0,612.69,477.34
2018,9,1,8,45,718.0,124.0,1.4,21.9,546.5,692.55,532.03
2018,9,1,9,0,819.0,106.0,1.4,22.6,616.0,774.77,585.21
2018,9,1,9,15,824.5,113.0,1.5,23.25,655.5,812.78,608.18
2018,9,1,9,30,830.0,120.0,1.6,23.9,695.0,848.33,629.73
2018,9,1,9,45,829.5,128.5,1.7,24.5,727.5,877.63,647.09
2018,9,1,10,0,829.0,137.0,1.8,25.1,760.0,903.86,662.41
2018,9,1,10,15,837.5,139.5,1.95,25.65,789.5,928.74,677.51
2018,9,1,10,30,846.0,142.0,2.1,26.2,819.0,950.73,690.71
2018,9,1,10,45,851.5,143.5,2.2,26.7,840.5,965.78,699.09
2018,9,1,11,0,857.0,145.0,2.3,27.2,862.0,977.64,705.54
2018,9,1,11,15,861.0,146.0,2.45,27.5,876.5,984.25,709.8
2018,9,1,11,30,865.0,147.0,2.6,27.8,891.0,987.51,712.01
2018,9,1,11,45,866.5,147.5,2.75,28.15,897.0,984.49,710.14
2018,9,1,12,0,868.0,148.0,2.9,28.5,903.0,978.1,706.21
2018,9,1,12,15,862.0,151.0,3.0,28.7,899.5,964.0,697.38
2018,9,1,12,30,856.0,154.0,3.1,28.9,896.0,946.8,686.62
2018,9,1,12,45,847.0,157.0,3.2,29.1,884.0,923.93,672.19
2018,9,1,13,0,838.0,160.0,3.3,29.3,872.0,898.35,655.98
2018,9,1,13,15,833.0,159.0,3.4,29.3,854.5,869.63,638.12
2018,9,1,13,30,828.0,158.0,3.5,29.3,837.0,838.39,618.47
2018,9,1,13,45,821.0,155.5,3.55,29.25,811.5,801.76,594.87
2018,9,1,14,0,814.0,153.0,3.6,29.2,786.0,763.1,569.7
2018,9,1,14,15,804.5,150.5,3.6,28.95,754.5,720.85,541.14
2018,9,1,14,30,795.0,148.0,3.6,28.7,723.0,677.16,510.44
2018,9,1,14,45,782.5,144.0,3.6,28.4,685.0,628.95,475.88
2018,9,1,15,0,770.0,140.0,3.6,28.1,647.0,578.95,439.15
2018,9,1,15,15,751.5,135.5,3.6,28.1,603.0,525.61,398.43
2018,9,1,15,30,733.0,131.0,3.6,28.1,559.0,472.66,356.94
2018,9,1,15,45,711.0,125.5,3.55,27.05,511.5,417.95,314.31
2018,9,1,16,0,689.0,120.0,3.5,26.0,464.0,364.55,271.26
2018,9,1,16,15,661.5,112.0,3.4,25.15,414.0,308.65,224.98
2018,9,1,16,30,634.0,104.0,3.3,24.3,364.0,255.21,179.87
2018,9,1,16,45,593.5,96.0,3.25,23.5,312.5,201.86,135.38
2018,9,1,17,0,553.0,88.0,3.2,22.7,261.0,152.93,96.02
2018,9,1,17,15,495.0,77.5,3.05,21.6,210.5,104.85,61.77
2018,9,1,17,30,437.0,67.0,2.9,20.5,160.0,63.66,39.15
2018,9,1,17,45,341.5,53.0,2.8,19.45,113.5,39.83,28.72
2018,9,1,18,0,246.0,39.0,2.7,18.4,67.0,30.05,19.47
2018,9,1,18,15,149.5,24.0,2.7,17.7,38.5,18.88,2.38
2018,9,1,18,30,53.0,9.0,2.7,17.0,10.0,8.85,0.0
2018,9,1,18,45,26.5,4.5,2.75,16.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,2,5,45,74.5,11.5,1.8,12.65,16.0,23.45,0.0
2018,9,2,6,0,149.0,23.0,2.0,13.2,32.0,63.95,14.86
2018,9,2,6,15,254.5,37.5,2.0,13.9,71.0,121.63,84.95
2018,9,2,6,30,360.0,52.0,2.0,14.6,110.0,186.02,140.93
2018,9,2,6,45,434.5,62.5,2.05,15.25,158.5,247.05,194.38
2018,9,2,7,0,509.0,73.0,2.1,15.9,207.0,314.84,252.48
2018,9,2,7,15,561.0,81.0,2.05,16.8,258.5,375.92,303.4
2018,9,2,7,30,613.0,89.0,2.0,17.7,310.0,441.17,355.67
2018,9,2,7,45,651.0,95.5,1.95,18.65,362.0,500.31,401.11
2018,9,2,8,0,689.0,102.0,1.9,19.6,414.0,561.46,446.23
2018,9,2,8,15,716.5,106.5,1.9,20.45,463.5,614.9,484.35
2018,9,2,8,30,744.0,111.0,1.9,21.3,513.0,668.68,521.44
2018,9,2,8,45,765.5,114.0,1.95,22.2,559.0,713.72,550.14
2018,9,2,9,0,787.0,117.0,2.0,23.1,605.0,760.53,579.44
2018,9,2,9,15,798.0,122.0,2.0,24.05,645.0,799.77,602.41
2018,9,2,9,30,809.0,127.0,2.0,25.0,685.0,836.97,623.61
2018,9,2,9,45,814.5,132.5,2.05,25.9,719.0,867.65,640.71
2018,9,2,10,0,820.0,138.0,2.1,26.8,753.0,895.62,655.89
2018,9,2,10,15,829.5,140.0,2.1,27.55,782.0,920.64,668.95
2018,9,2,10,30,839.0,142.0,2.1,28.3,811.0,942.83,680.12
2018,9,2,10,45,845.5,143.5,2.15,29.0,833.0,958.68,687.88
2018,9,2,11,0,852.0,145.0,2.2,29.7,855.0,971.36,693.73
2018,9,2,11,15,857.0,144.5,2.25,30.3,869.0,977.24,695.66
2018,9,2,11,30,862.0,144.0,2.3,30.9,883.0,979.79,695.66
2018,9,2,11,45,865.0,144.0,2.3,31.45,889.5,972.15,689.03
2018,9,2,12,0,868.0,144.0,2.3,32.0,896.0,966.89,684.14
2018,9,2,12,15,864.0,146.0,2.4,32.25,893.0,958.75,679.32
2018,9,2,12,30,860.0,148.0,2.5,32.5,890.0,942.27,669.29
2018,9,2,12,45,852.5,150.0,2.55,32.8,878.5,919.64,654.86
2018,9,2,13,0,845.0,152.0,2.6,33.1,867.0,894.23,638.72
2018,9,2,13,15,841.0,150.5,2.65,33.05,849.5,865.64,621.4
2018,9,2,13,30,837.0,149.0,2.7,33.0,832.0,834.46,602.3
2018,9,2,13,45,831.0,146.5,2.8,32.95,807.0,798.3,580.06
2018,9,2,14,0,825.0,144.0,2.9,32.9,782.0,760.02,556.13
2018,9,2,14,15,816.0,140.0,2.95,32.55,749.5,716.22,527.97
2018,9,2,14,30,807.0,136.0,3.0,32.2,717.0,670.93,497.28
2018,9,2,14,45,794.5,132.5,3.05,31.9,679.0,622.69,463.52
2018,9,2,15,0,782.0,129.0,3.1,31.6,641.0,573.72,428.24
2018,9,2,15,15,764.0,125.5,3.1,31.6,597.5,520.03,387.91
2018,9,2,15,30,746.0,122.0,3.1,31.6,554.0,467.71,347.46
2018,9,2,15,45,723.5,116.5,3.2,30.35,506.0,412.18,305.28
2018,9,2,16,0,701.0,111.0,3.3,29.1,458.0,358.0,262.47
2018,9,2,16,15,672.0,104.5,3.35,28.05,408.0,302.46,217.16
2018,9,2,16,30,643.0,98.0,3.4,27.0,358.0,249.52,173.03
2018,9,2,16,45,601.0,90.0,3.4,25.95,306.5,195.48,128.58
2018,9,2,17,0,559.0,82.0,3.4,24.9,255.0,146.01,89.4
2018,9,2,17,15,497.5,73.0,3.3,23.6,205.0,98.87,56.7
2018,9,2,17,30,436.0,64.0,3.2,22.3,155.0,59.02,36.07
2018,9,2,17,45,347.0,51.0,3.1,21.05,110.5,38.39,27.22
2018,9,2,18,0,258.0,38.0,3.0,19.8,66.0,29.38,18.58
2018,9,2,18,15,152.0,23.5,3.0,18.95,37.5,18.59,0.0
2018,9,2,18,30,46.0,9.0,3.0,18.1,9.0,8.85,0.0
2018,9,2,18,45,23.0,4.5,2.95,17.3,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,3,5,45,16.0,6.0,1.7,12.65,7.0,8.49,0.0
2018,9,3,6,0,32.0,12.0,1.9,13.1,14.0,21.55,0.0
2018,9,3,6,15,58.5,24.0,1.95,13.75,32.0,45.97,29.78
2018,9,3,6,30,85.0,36.0,2.0,14.4,50.0,70.9,52.0
2018,9,3,6,45,66.0,49.0,2.05,15.0,62.0,78.15,59.72
2018,9,3,7,0,47.0,62.0,2.1,15.6,74.0,82.98,64.59
2018,9,3,7,15,23.5,81.0,2.1,16.25,87.0,93.74,73.69
2018,9,3,7,30,0.0,100.0,2.1,16.9,100.0,98.65,77.27
2018,9,3,7,45,14.5,131.0,2.1,17.55,137.5,138.89,110.25
2018,9,3,8,0,29.0,162.0,2.1,18.2,175.0,186.12,148.17
2018,9,3,8,15,74.0,193.5,2.05,19.0,232.0,251.15,199.99
2018,9,3,8,30,119.0,225.0,2.0,19.8,289.0,327.29,258.93
2018,9,3,8,45,227.0,231.0,2.0,20.6,366.5,426.53,335.49
2018,9,3,9,0,335.0,237.0,2.0,21.4,444.0,525.15,408.97
2018,9,3,9,15,511.5,204.0,2.0,22.15,544.0,652.56,502.58
2018,9,3,9,30,688.0,171.0,2.0,22.9,644.0,784.43,594.3
2018,9,3,9,45,713.5,172.5,2.05,23.65,685.0,825.12,618.28
2018,9,3,10,0,739.0,174.0,2.1,24.4,726.0,864.34,641.79
2018,9,3,10,15,750.0,177.0,2.15,25.05,755.5,890.17,656.39
2018,9,3,10,30,761.0,180.0,2.2,25.7,785.0,913.46,669.38
2018,9,3,10,45,768.5,181.5,2.25,26.35,806.5,929.14,677.4
2018,9,3,11,0,776.0,183.0,2.3,27.0,828.0,941.92,683.65
2018,9,3,11,15,781.0,184.0,2.35,27.45,842.0,944.84,684.17
2018,9,3,11,30,786.0,185.0,2.4,27.9,856.0,948.76,685.55
2018,9,3,11,45,789.5,184.5,2.5,28.35,862.5,946.61,683.56
2018,9,3,12,0,793.0,184.0,2.6,28.8,869.0,941.35,679.7
2018,9,3,12,15,796.5,181.5,2.7,29.0,868.0,930.94,673.29
2018,9,3,12,30,800.0,179.0,2.8,29.2,867.0,917.45,664.97
2018,9,3,12,45,802.0,175.0,2.85,29.45,858.0,898.06,652.35
2018,9,3,13,0,804.0,171.0,2.9,29.7,849.0,875.76,637.89
2018,9,3,13,15,799.5,169.5,3.0,29.65,831.5,847.64,620.64
2018,9,3,13,30,795.0,168.0,3.1,29.6,814.0,817.1,601.67
2018,9,3,13,45,788.5,165.0,3.2,29.5,789.0,781.27,579.04
2018,9,3,14,0,782.0,162.0,3.3,29.4,764.0,743.49,554.59
2018,9,3,14,15,771.5,159.0,3.3,29.05,732.0,701.15,525.67
2018,9,3,14,30,761.0,156.0,3.3,28.7,700.0,657.18,494.97
2018,9,3,14,45,747.0,152.0,3.35,28.3,662.0,609.07,460.78
2018,9,3,15,0,733.0,148.0,3.4,27.9,624.0,560.49,425.27
2018,9,3,15,15,713.5,143.0,3.4,27.9,580.5,507.88,385.03
2018,9,3,15,30,694.0,138.0,3.4,27.9,537.0,455.87,344.21
2018,9,3,15,45,669.0,132.0,3.35,26.6,489.5,401.48,302.1
2018,9,3,16,0,644.0,126.0,3.3,25.3,442.0,348.81,259.9
2018,9,3,16,15,610.5,118.5,3.25,24.5,392.0,294.11,214.72
2018,9,3,16,30,577.0,111.0,3.2,23.7,342.0,242.63,171.52
2018,9,3,16,45,524.5,102.5,3.1,22.85,290.0,189.57,128.12
2018,9,3,17,0,472.0,94.0,3.0,22.0,238.0,142.47,91.23
2018,9,3,17,15,328.0,81.5,2.85,21.1,172.5,90.85,57.38
2018,9,3,17,30,184.0,69.0,2.7,20.2,107.0,59.38,41.1
2018,9,3,17,45,177.5,52.5,2.55,19.35,80.5,42.52,30.9
2018,9,3,18,0,171.0,36.0,2.4,18.5,54.0,27.83,17.18
2018,9,3,18,15,99.0,21.5,2.3,18.0,30.5,16.99,0.0
2018,9,3,18,30,27.0,7.0,2.2,17.5,7.0,6.88,0.0
2018,9,3,18,45,13.5,3.5,2.1,17.0,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,4,5,45,28.5,7.0,2.1,13.0,8.5,11.46,0.0
2018,9,4,6,0,57.0,14.0,2.3,13.5,17.0,29.34,0.0
2018,9,4,6,15,155.5,30.5,2.35,14.15,52.0,85.91,58.53
2018,9,4,6,30,254.0,47.0,2.4,14.8,87.0,144.97,109.33
2018,9,4,6,45,200.0,51.5,2.5,15.5,90.5,142.36,111.42
2018,9,4,7,0,146.0,56.0,2.6,16.2,94.0,127.76,101.59
2018,9,4,7,15,73.0,68.0,2.5,16.9,87.0,107.98,85.7
2018,9,4,7,30,0.0,80.0,2.4,17.6,80.0,77.91,59.83
2018,9,4,7,45,2.5,109.5,2.35,18.3,110.5,109.3,85.51
2018,9,4,8,0,5.0,139.0,2.3,19.0,141.0,141.05,110.89
2018,9,4,8,15,23.0,174.5,2.2,19.85,186.5,189.83,149.68
2018,9,4,8,30,41.0,210.0,2.1,20.7,232.0,247.36,194.32
2018,9,4,8,45,134.0,234.0,2.05,21.6,315.0,351.66,275.76
2018,9,4,9,0,227.0,258.0,2.0,22.5,398.0,454.71,353.11
2018,9,4,9,15,481.5,204.0,1.95,23.4,526.0,627.38,482.11
2018,9,4,9,30,736.0,150.0,1.9,24.3,654.0,801.12,602.04
2018,9,4,9,45,795.0,134.5,1.85,25.2,704.0,850.34,629.62
2018,9,4,10,0,854.0,119.0,1.8,26.1,754.0,902.68,659.67
2018,9,4,10,15,863.0,120.0,1.8,26.9,783.0,921.14,667.97
2018,9,4,10,30,872.0,121.0,1.8,27.7,812.0,942.17,678.24
2018,9,4,10,45,878.0,122.0,1.8,28.5,833.5,957.32,684.71
2018,9,4,11,0,884.0,123.0,1.8,29.3,855.0,969.24,689.24
2018,9,4,11,15,888.5,123.5,1.85,29.85,869.5,975.89,691.86
2018,9,4,11,30,893.0,124.0,1.9,30.4,884.0,979.13,692.52
2018,9,4,11,45,895.5,123.5,2.0,31.0,890.0,976.02,689.78
2018,9,4,12,0,898.0,123.0,2.1,31.6,896.0,969.48,685.03
2018,9,4,12,15,896.5,124.0,2.2,31.9,894.0,957.38,677.7
2018,9,4,12,30,895.0,125.0,2.3,32.2,892.0,941.99,668.38
2018,9,4,12,45,891.5,125.5,2.4,32.5,881.5,921.12,655.6
2018,9,4,13,0,888.0,126.0,2.5,32.8,871.0,897.22,640.88
2018,9,4,13,15,883.5,124.5,2.55,32.8,852.5,867.59,622.8
2018,9,4,13,30,879.0,123.0,2.6,32.8,834.0,835.27,602.9
2018,9,4,13,45,872.5,121.5,2.7,32.85,808.5,798.87,580.33
2018,9,4,14,0,866.0,120.0,2.8,32.9,783.0,760.23,556.01
2018,9,4,14,15,856.5,117.5,2.9,32.6,750.5,717.17,529.11
2018,9,4,14,30,847.0,115.0,3.0,32.3,718.0,671.37,498.14
2018,9,4,14,45,834.5,112.0,3.1,32.0,679.0,621.9,463.52
2018,9,4,15,0,822.0,109.0,3.2,31.7,640.0,571.61,427.2
2018,9,4,15,15,805.0,106.0,3.2,31.7,596.0,518.41,386.88
2018,9,4,15,30,788.0,103.0,3.2,31.7,552.0,465.34,345.5
2018,9,4,15,45,765.5,99.0,3.25,30.45,504.0,409.44,302.51
2018,9,4,16,0,743.0,95.0,3.3,29.2,456.0,352.87,257.4
2018,9,4,16,15,712.0,90.0,3.3,28.2,405.0,296.01,210.56
2018,9,4,16,30,681.0,85.0,3.3,27.2,354.0,241.9,165.14
2018,9,4,16,45,637.0,78.5,3.25,26.15,302.0,186.97,119.9
2018,9,4,17,0,593.0,72.0,3.2,25.1,250.0,136.8,80.51
2018,9,4,17,15,528.5,64.0,3.1,23.8,199.5,88.78,48.2
2018,9,4,17,30,464.0,56.0,3.0,22.5,149.0,48.34,29.35
2018,9,4,17,45,368.0,45.0,2.85,21.25,105.0,34.22,23.51
2018,9,4,18,0,272.0,34.0,2.7,20.0,61.0,27.22,16.24
2018,9,4,18,15,154.0,20.0,2.6,19.25,33.5,15.84,0.0
2018,9,4,18,30,36.0,6.0,2.5,18.5,6.0,5.9,0.0
2018,9,4,18,45,18.0,3.0,2.4,17.75,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,5,5,45,21.0,7.0,1.8,12.75,8.0,10.24,0.0
2018,9,5,6,0,42.0,14.0,2.0,13.2,16.0,26.04,0.0
2018,9,5,6,15,65.0,27.0,2.05,13.85,35.0,51.9,33.83
2018,9,5,6,30,88.0,40.0,2.1,14.5,54.0,76.9,56.7
2018,9,5,6,45,70.0,56.5,2.15,15.15,70.0,88.44,68.13
2018,9,5,7,0,52.0,73.0,2.2,15.8,86.0,97.42,76.55
2018,9,5,7,15,34.0,94.5,2.2,16.5,104.0,113.98,90.51
2018,9,5,7,30,16.0,116.0,2.2,17.2,122.0,124.39,98.7
2018,9,5,7,45,33.5,145.5,2.2,17.9,160.0,170.93,136.57
2018,9,5,8,0,51.0,175.0,2.2,18.6,198.0,214.79,171.42
2018,9,5,8,15,208.0,183.0,2.25,19.4,291.5,344.08,275.77
2018,9,5,8,30,365.0,191.0,2.3,20.2,385.0,472.23,375.24
2018,9,5,8,45,538.5,162.0,2.3,21.0,477.0,592.09,465.54
2018,9,5,9,0,712.0,133.0,2.3,21.8,569.0,718.93,556.35
2018,9,5,9,15,755.5,128.0,2.4,22.45,618.5,768.15,587.81
2018,9,5,9,30,799.0,123.0,2.5,23.1,668.0,820.56,621.59
2018,9,5,9,45,806.5,128.0,2.55,23.75,702.0,852.03,640.18
2018,9,5,10,0,814.0,133.0,2.6,24.4,736.0,880.92,657.03
2018,9,5,10,15,823.5,134.5,2.7,24.9,764.5,905.08,671.42
2018,9,5,10,30,833.0,136.0,2.8,25.4,793.0,926.44,683.97
2018,9,5,10,45,840.0,136.5,2.9,25.85,814.5,941.41,692.48
2018,9,5,11,0,847.0,137.0,3.0,26.3,836.0,953.24,699.04
2018,9,5,11,15,852.0,137.5,3.1,26.5,850.0,959.96,703.04
2018,9,5,11,30,857.0,138.0,3.2,26.7,864.0,957.85,701.4
2018,9,5,11,45,860.0,137.0,3.3,26.9,870.0,954.69,699.24
2018,9,5,12,0,863.0,136.0,3.4,27.1,876.0,948.24,695.01
2018,9,5,12,15,863.0,135.5,3.5,27.1,873.5,936.24,687.78
2018,9,5,12,30,863.0,135.0,3.6,27.1,871.0,921.06,678.51
2018,9,5,12,45,861.5,133.5,3.7,27.1,861.0,900.41,665.62
2018,9,5,13,0,860.0,132.0,3.8,27.1,851.0,876.79,650.74
2018,9,5,13,15,855.5,131.0,3.9,26.85,833.0,848.28,633.11
2018,9,5,13,30,851.0,130.0,4.0,26.6,815.0,819.47,615.16
2018,9,5,13,45,844.5,128.0,4.05,26.35,790.0,782.89,591.43
2018,9,5,14,0,838.0,126.0,4.1,26.1,765.0,744.18,565.99
2018,9,5,14,15,828.5,123.5,4.15,25.6,732.5,700.95,537.2
2018,9,5,14,30,819.0,121.0,4.2,25.1,700.0,656.23,505.41
2018,9,5,14,45,806.0,118.0,4.2,24.55,662.0,607.63,469.83
2018,9,5,15,0,793.0,115.0,4.2,24.0,624.0,558.32,432.69
2018,9,5,15,15,775.0,112.5,4.2,24.0,581.0,506.46,391.62
2018,9,5,15,30,757.0,110.0,4.2,24.0,538.0,454.9,349.7
2018,9,5,15,45,733.5,105.0,4.15,22.45,490.0,397.46,304.06
2018,9,5,16,0,710.0,100.0,4.1,20.9,442.0,343.01,259.08
2018,9,5,16,15,678.0,94.5,4.0,19.95,392.0,287.25,211.4
2018,9,5,16,30,646.0,89.0,3.9,19.0,342.0,234.4,165.54
2018,9,5,16,45,601.0,82.5,3.8,18.1,291.0,181.42,120.57
2018,9,5,17,0,556.0,76.0,3.7,17.2,240.0,133.35,81.94
2018,9,5,17,15,491.5,67.0,3.55,16.5,190.5,86.83,49.93
2018,9,5,17,30,427.0,58.0,3.4,15.8,141.0,47.95,31.56
2018,9,5,17,45,331.5,46.0,3.25,15.1,98.5,34.82,24.63
2018,9,5,18,0,236.0,34.0,3.1,14.4,56.0,26.48,15.68
2018,9,5,18,15,132.0,19.5,3.0,14.1,30.5,19.17,0.0
2018,9,5,18,30,28.0,5.0,2.9,13.8,5.0,4.91,0.0
2018,9,5,18,45,14.0,2.5,2.85,13.5,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,6,5,45,27.0,6.0,1.65,11.15,7.5,10.18,0.0
2018,9,6,6,0,54.0,12.0,1.8,11.6,15.0,28.45,0.0
2018,9,6,6,15,90.5,24.0,1.8,12.25,35.0,54.88,35.42
2018,9,6,6,30,127.0,36.0,1.8,12.9,55.0,84.58,62.57
2018,9,6,6,45,115.5,50.5,1.85,13.55,73.0,103.07,80.27
2018,9,6,7,0,104.0,65.0,1.9,14.2,91.0,115.15,91.77
2018,9,6,7,15,54.5,88.5,1.8,14.95,102.5,117.2,93.82
2018,9,6,7,30,5.0,112.0,1.7,15.7,114.0,114.31,90.69
2018,9,6,7,45,13.5,136.0,1.65,16.45,142.0,143.88,114.72
2018,9,6,8,0,22.0,160.0,1.6,17.2,170.0,174.18,138.78
2018,9,6,8,15,92.0,181.5,1.6,18.1,229.5,250.0,200.07
2018,9,6,8,30,162.0,203.0,1.6,19.0,289.0,333.24,265.18
2018,9,6,8,45,376.5,182.0,1.65,19.9,405.0,492.36,388.9
2018,9,6,9,0,591.0,161.0,1.7,20.8,521.0,653.85,507.77
2018,9,6,9,15,697.5,141.0,1.8,21.6,594.0,737.17,564.44
2018,9,6,9,30,804.0,121.0,1.9,22.4,667.0,821.34,619.46
2018,9,6,9,45,813.5,125.5,2.0,23.2,702.5,854.07,638.5
2018,9,6,10,0,823.0,130.0,2.1,24.0,738.0,884.29,656.18
2018,9,6,10,15,822.5,136.5,2.25,24.55,763.5,904.89,668.51
2018,9,6,10,30,822.0,143.0,2.4,25.1,789.0,922.31,678.83
2018,9,6,10,45,869.5,124.5,2.5,25.65,824.5,948.72,694.66
2018,9,6,11,0,917.0,106.0,2.6,26.2,860.0,978.61,712.63
2018,9,6,11,15,920.5,106.5,2.65,26.5,873.5,984.35,715.15
2018,9,6,11,30,924.0,107.0,2.7,26.8,887.0,986.57,715.75
2018,9,6,11,45,925.0,107.0,2.75,27.05,892.5,982.36,712.49
2018,9,6,12,0,926.0,107.0,2.8,27.3,898.0,974.62,707.13
2018,9,6,12,15,928.0,105.5,2.85,27.45,896.0,962.74,699.49
2018,9,6,12,30,930.0,104.0,2.9,27.6,894.0,947.39,689.71
2018,9,6,12,45,931.0,101.0,2.9,27.75,884.0,926.18,675.81
2018,9,6,13,0,932.0,98.0,2.9,27.9,874.0,901.66,659.82
2018,9,6,13,15,929.0,97.0,2.95,27.85,856.0,872.62,641.71
2018,9,6,13,30,926.0,96.0,3.0,27.8,838.0,840.66,621.56
2018,9,6,13,45,920.5,94.5,3.0,27.8,812.5,803.49,597.35
2018,9,6,14,0,915.0,93.0,3.0,27.8,787.0,763.89,571.31
2018,9,6,14,15,907.5,91.0,3.0,27.6,754.5,720.16,542.61
2018,9,6,14,30,900.0,89.0,3.0,27.4,722.0,674.54,511.17
2018,9,6,14,45,890.0,86.5,3.0,27.2,683.5,625.24,475.24
2018,9,6,15,0,880.0,84.0,3.0,27.0,645.0,574.74,437.39
2018,9,6,15,15,864.5,82.0,3.0,27.0,601.0,520.94,395.61
2018,9,6,15,30,849.0,80.0,3.0,27.0,557.0,466.96,352.43
2018,9,6,15,45,829.0,77.0,2.85,26.3,508.5,408.37,305.19
2018,9,6,16,0,809.0,74.0,2.7,25.6,460.0,352.29,258.37
2018,9,6,16,15,781.5,70.5,2.6,25.0,409.0,294.68,209.34
2018,9,6,16,30,754.0,67.0,2.5,24.4,358.0,239.34,161.55
2018,9,6,16,45,713.0,62.5,2.45,23.8,305.5,183.17,114.34
2018,9,6,17,0,672.0,58.0,2.4,23.2,253.0,131.37,73.45
2018,9,6,17,15,610.0,52.0,2.05,22.15,201.5,78.88,38.79
2018,9,6,17,30,548.0,46.0,1.7,21.1,150.0,35.87,25.38
2018,9,6,17,45,446.0,38.0,1.4,20.0,105.0,28.3,18.49
2018,9,6,18,0,344.0,30.0,1.1,18.9,60.0,23.92,12.83
2018,9,6,18,15,197.0,18.0,1.1,18.25,32.5,17.69,0.0
2018,9,6,18,30,50.0,6.0,1.1,17.6,5.0,0.0,0.0
2018,9,6,18,45,25.0,3.0,1.05,16.95,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,7,5,45,110.0,9.5,1.5,11.75,15.0,26.68,0.0
2018,9,7,6,0,220.0,19.0,1.6,12.3,30.0,72.11,0.0
2018,9,7,6,15,365.0,28.5,1.65,13.0,72.0,140.74,93.66
2018,9,7,6,30,510.0,38.0,1.7,13.7,114.0,218.05,162.68
2018,9,7,6,45,395.0,46.5,1.75,14.4,119.5,212.28,166.15
2018,9,7,7,0,280.0,55.0,1.8,15.1,125.0,190.17,152.67
2018,9,7,7,15,143.0,75.5,1.75,16.1,111.5,155.29,125.26
2018,9,7,7,30,6.0,96.0,1.7,17.1,98.0,97.88,76.56
2018,9,7,7,45,7.0,117.0,1.65,18.1,120.0,119.95,94.36
2018,9,7,8,0,8.0,138.0,1.6,19.1,142.0,142.08,111.65
2018,9,7,8,15,25.0,171.0,1.6,20.1,184.0,187.65,147.7
2018,9,7,8,30,42.0,204.0,1.6,21.1,226.0,241.73,189.4
2018,9,7,8,45,124.0,231.0,1.6,22.05,304.5,340.81,266.2
2018,9,7,9,0,206.0,258.0,1.6,23.0,383.0,437.82,338.48
2018,9,7,9,15,492.0,195.5,1.65,23.95,521.0,624.67,478.27
2018,9,7,9,30,778.0,133.0,1.7,24.9,659.0,811.21,606.08
2018,9,7,9,45,858.5,109.0,1.7,25.85,717.5,868.28,638.61
2018,9,7,10,0,939.0,85.0,1.7,26.8,776.0,931.02,675.22
2018,9,7,10,15,946.5,86.0,1.75,27.55,805.0,955.07,687.45
2018,9,7,10,30,954.0,87.0,1.8,28.3,834.0,975.86,697.99
2018,9,7,10,45,959.0,88.0,1.85,29.1,856.0,990.91,704.83
2018,9,7,11,0,964.0,89.0,1.9,29.9,878.0,1002.41,709.55
2018,9,7,11,15,968.0,89.0,2.0,30.45,892.5,1008.24,712.19
2018,9,7,11,30,972.0,89.0,2.1,31.0,907.0,1010.37,712.67
2018,9,7,11,45,973.5,89.0,2.15,31.6,912.5,1006.43,708.79
2018,9,7,12,0,975.0,89.0,2.2,32.2,918.0,998.77,702.78
2018,9,7,12,15,974.0,89.5,2.25,32.6,915.5,985.66,694.09
2018,9,7,12,30,973.0,90.0,2.3,33.0,913.0,968.96,683.3
2018,9,7,12,45,970.5,90.0,2.4,33.4,902.5,946.92,669.69
2018,9,7,13,0,968.0,90.0,2.5,33.8,892.0,921.54,653.97
2018,9,7,13,15,964.0,89.5,2.6,33.7,873.5,891.18,636.32
2018,9,7,13,30,960.0,89.0,2.7,33.6,855.0,857.84,616.57
2018,9,7,13,45,954.5,87.5,2.8,33.55,828.5,819.51,593.17
2018,9,7,14,0,949.0,86.0,2.9,33.5,802.0,778.65,567.79
2018,9,7,14,15,940.0,84.5,3.0,33.1,768.0,733.02,539.58
2018,9,7,14,30,931.0,83.0,3.1,32.7,734.0,685.54,508.6
2018,9,7,14,45,919.5,81.5,3.2,32.35,694.5,634.94,473.07
2018,9,7,15,0,908.0,80.0,3.3,32.0,655.0,583.19,435.49
2018,9,7,15,15,893.0,78.0,3.3,32.0,610.0,528.28,393.52
2018,9,7,15,30,878.0,76.0,3.3,32.0,565.0,473.08,350.05
2018,9,7,15,45,857.5,73.0,3.35,30.7,515.5,414.72,304.63
2018,9,7,16,0,837.0,70.0,3.4,29.4,466.0,355.03,256.42
2018,9,7,16,15,809.0,66.5,3.35,28.4,413.5,295.79,206.82
2018,9,7,16,30,781.0,63.0,3.3,27.4,361.0,238.86,158.35
2018,9,7,16,45,737.0,59.5,3.2,26.4,307.0,181.68,110.96
2018,9,7,17,0,693.0,56.0,3.1,25.4,253.0,129.19,70.35
2018,9,7,17,15,616.5,50.5,2.9,24.15,199.0,77.88,38.2
2018,9,7,17,30,540.0,45.0,2.7,22.9,145.0,32.61,22.33
2018,9,7,17,45,450.5,36.5,2.5,21.6,101.5,27.22,17.34
2018,9,7,18,0,361.0,28.0,2.3,20.3,58.0,22.26,10.79
2018,9,7,18,15,207.5,17.0,2.3,19.45,31.5,16.71,0.0
2018,9,7,18,30,54.0,6.0,2.3,18.6,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,2.35,17.75,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.25,12.8,14.5,9.34,0.0
2018,9,8,6,0,221.0,19.0,2.5,13.3,29.0,71.61,0.0
2018,9,8,6,15,368.0,27.5,2.55,14.0,70.0,140.07,91.74
2018,9,8,6,30,515.0,36.0,2.6,14.7,111.0,214.45,159.16
2018,9,8,6,45,588.0,42.0,2.65,15.35,161.0,277.07,215.76
2018,9,8,7,0,661.0,48.0,2.7,16.0,211.0,346.62,276.79
2018,9,8,7,15,707.5,52.0,2.7,16.8,263.5,407.74,329.23
2018,9,8,7,30,754.0,56.0,2.7,17.6,316.0,472.21,382.2
2018,9,8,7,45,785.0,59.5,2.7,18.4,368.0,530.1,427.96
2018,9,8,8,0,816.0,63.0,2.7,19.2,420.0,585.54,470.15
2018,9,8,8,15,838.0,65.5,2.75,19.95,469.5,637.84,508.29
2018,9,8,8,30,860.0,68.0,2.8,20.7,519.0,689.75,543.33
2018,9,8,8,45,876.0,70.5,2.8,21.45,565.0,736.47,573.55
2018,9,8,9,0,892.0,73.0,2.8,22.2,611.0,781.71,602.09
2018,9,8,9,15,900.0,77.0,2.85,22.9,651.5,820.39,625.93
2018,9,8,9,30,908.0,81.0,2.9,23.6,692.0,856.53,647.74
2018,9,8,9,45,912.5,85.0,2.95,24.35,726.5,886.93,665.28
2018,9,8,10,0,917.0,89.0,3.0,25.1,761.0,914.26,680.65
2018,9,8,10,15,924.5,90.0,3.05,25.65,789.5,937.81,693.96
2018,9,8,10,30,932.0,91.0,3.1,26.2,818.0,958.17,705.18
2018,9,8,10,45,937.0,92.5,3.1,26.75,840.0,973.43,712.71
2018,9,8,11,0,942.0,94.0,3.1,27.3,862.0,985.2,718.05
2018,9,8,11,15,944.5,94.5,3.15,27.75,875.5,989.98,719.64
2018,9,8,11,30,947.0,95.0,3.2,28.2,889.0,991.13,719.06
2018,9,8,11,45,947.5,95.5,3.25,28.65,894.0,986.78,715.07
2018,9,8,12,0,948.0,96.0,3.3,29.1,899.0,978.81,708.9
2018,9,8,12,15,950.5,94.5,3.4,29.5,897.5,966.99,700.86
2018,9,8,12,30,953.0,93.0,3.5,29.9,896.0,951.59,690.6
2018,9,8,12,45,954.5,90.5,3.55,30.3,886.0,930.75,676.53
2018,9,8,13,0,956.0,88.0,3.6,30.7,876.0,906.47,660.3
2018,9,8,13,15,952.0,87.5,3.7,30.7,857.5,876.38,641.54
2018,9,8,13,30,948.0,87.0,3.8,30.7,839.0,843.33,620.69
2018,9,8,13,45,941.5,86.5,3.85,30.65,813.0,805.59,596.4
2018,9,8,14,0,935.0,86.0,3.9,30.6,787.0,765.41,570.23
2018,9,8,14,15,927.0,84.5,3.95,30.35,754.0,720.96,541.25
2018,9,8,14,30,919.0,83.0,4.0,30.1,721.0,674.62,509.34
2018,9,8,14,45,907.5,81.0,4.1,29.8,681.5,624.02,472.69
2018,9,8,15,0,896.0,79.0,4.2,29.5,642.0,572.3,434.06
2018,9,8,15,15,880.5,77.0,4.2,29.5,597.5,517.72,391.4
2018,9,8,15,30,865.0,75.0,4.2,29.5,553.0,462.94,347.33
2018,9,8,15,45,845.5,72.0,4.2,28.6,504.5,405.67,301.24
2018,9,8,16,0,826.0,69.0,4.2,27.7,456.0,347.01,252.53
2018,9,8,16,15,799.0,66.0,4.1,26.85,405.0,289.21,203.26
2018,9,8,16,30,772.0,63.0,4.0,26.0,354.0,233.6,155.27
2018,9,8,16,45,731.0,59.0,3.95,25.15,301.0,177.12,108.05
2018,9,8,17,0,690.0,55.0,3.9,24.3,248.0,125.01,67.63
2018,9,8,17,15,625.5,49.0,3.65,23.1,196.0,74.37,36.07
2018,9,8,17,30,561.0,43.0,3.4,21.9,144.0,30.48,20.57
2018,9,8,17,45,448.0,35.5,3.15,20.75,99.0,26.59,16.79
2018,9,8,18,0,335.0,28.0,2.9,19.6,54.0,22.63,10.18
2018,9,8,18,15,180.0,16.0,2.85,18.8,28.5,15.73,0.0
2018,9,8,18,30,25.0,4.0,2.8,18.0,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,2.75,17.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,9,5,45,104.0,9.5,1.7,11.8,14.0,9.34,0.0
2018,9,9,6,0,208.0,19.0,1.8,12.3,28.0,61.85,0.0
2018,9,9,6,15,357.0,29.0,1.95,13.05,69.5,138.34,89.77
2018,9,9,6,30,506.0,39.0,2.1,13.8,111.0,216.66,161.07
2018,9,9,6,45,585.0,45.0,2.2,14.5,162.0,278.35,216.86
2018,9,9,7,0,664.0,51.0,2.3,15.2,213.0,350.34,279.81
2018,9,9,7,15,713.5,56.0,2.2,15.9,267.5,414.21,334.26
2018,9,9,7,30,763.0,61.0,2.1,16.6,322.0,481.69,389.19
2018,9,9,7,45,796.5,64.5,2.05,17.3,375.5,541.45,436.0
