Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,8,0,830.0,68.0,2.0,18.0,429.0,602.45,481.77
2018,9,9,8,15,852.5,71.0,1.95,18.9,480.0,652.63,517.34
2018,9,9,8,30,875.0,74.0,1.9,19.8,531.0,705.96,551.86
2018,9,9,8,45,892.0,76.0,1.8,20.65,577.5,753.31,580.75
2018,9,9,9,0,909.0,78.0,1.7,21.5,624.0,799.2,607.74
2018,9,9,9,15,920.5,80.5,1.7,22.35,666.0,839.44,631.12
2018,9,9,9,30,932.0,83.0,1.7,23.2,708.0,877.31,652.53
2018,9,9,9,45,939.5,85.0,1.7,24.05,743.0,908.58,669.24
2018,9,9,10,0,947.0,87.0,1.7,24.9,778.0,936.85,683.85
2018,9,9,10,15,954.0,88.0,1.8,25.6,807.0,960.41,696.98
2018,9,9,10,30,961.0,89.0,1.9,26.3,836.0,980.65,708.02
2018,9,9,10,45,965.5,89.5,1.95,27.0,857.0,994.58,714.5
2018,9,9,11,0,970.0,90.0,2.0,27.7,878.0,1004.91,718.83
2018,9,9,11,15,972.0,90.5,2.05,28.35,891.0,1009.23,719.66
2018,9,9,11,30,974.0,91.0,2.1,29.0,904.0,1009.83,718.33
2018,9,9,11,45,974.5,91.5,2.15,29.6,909.0,1005.28,714.07
2018,9,9,12,0,975.0,92.0,2.2,30.2,914.0,997.01,707.66
2018,9,9,12,15,971.5,93.5,2.35,30.55,910.5,982.48,699.18
2018,9,9,12,30,968.0,95.0,2.5,30.9,907.0,964.43,688.47
2018,9,9,12,45,962.0,97.0,2.6,31.2,895.5,941.3,674.19
2018,9,9,13,0,956.0,99.0,2.7,31.5,884.0,914.98,657.83
2018,9,9,13,15,951.5,98.0,2.85,31.5,864.5,883.8,639.38
2018,9,9,13,30,947.0,97.0,3.0,31.5,845.0,849.72,618.78
2018,9,9,13,45,940.5,95.5,3.15,31.5,818.0,810.87,594.7
2018,9,9,14,0,934.0,94.0,3.3,31.5,791.0,769.59,568.63
2018,9,9,14,15,924.5,93.0,3.35,31.2,757.5,724.55,539.79
2018,9,9,14,30,915.0,92.0,3.4,30.9,724.0,677.72,507.58
2018,9,9,14,45,903.0,90.0,3.45,30.65,684.0,626.9,470.99
2018,9,9,15,0,891.0,88.0,3.5,30.4,644.0,575.01,432.49
2018,9,9,15,15,874.5,86.0,3.5,30.4,599.0,520.08,390.02
2018,9,9,15,30,858.0,84.0,3.5,30.4,554.0,463.51,345.11
2018,9,9,15,45,834.5,81.0,3.5,29.35,504.0,404.7,298.53
2018,9,9,16,0,811.0,78.0,3.5,28.3,454.0,347.16,251.29
2018,9,9,16,15,778.5,74.5,3.45,27.4,401.0,288.17,201.74
2018,9,9,16,30,746.0,71.0,3.4,26.5,348.0,232.05,154.04
2018,9,9,16,45,700.5,65.5,3.35,25.6,294.0,175.03,107.13
2018,9,9,17,0,655.0,60.0,3.3,24.7,240.0,120.42,65.41
2018,9,9,17,15,586.5,53.5,3.1,23.45,188.5,71.12,35.42
2018,9,9,17,30,518.0,47.0,2.9,22.2,137.0,34.34,23.8
2018,9,9,17,45,405.0,37.5,2.65,20.95,93.0,28.82,18.54
2018,9,9,18,0,292.0,28.0,2.4,19.7,49.0,23.02,9.11
2018,9,9,18,15,156.0,15.5,2.45,18.9,25.5,15.24,0.0
2018,9,9,18,30,20.0,3.0,2.5,18.1,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,2.5,17.35,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,95.0,8.5,2.05,11.9,12.5,0.0,0.0
2018,9,10,6,0,190.0,17.0,2.2,12.4,25.0,55.9,0.0
2018,9,10,6,15,330.5,27.5,2.3,13.05,64.5,129.47,82.51
2018,9,10,6,30,471.0,38.0,2.4,13.7,104.0,203.86,151.38
2018,9,10,6,45,549.0,45.5,2.45,14.35,154.0,267.03,208.29
2018,9,10,7,0,627.0,53.0,2.5,15.0,204.0,337.94,270.42
2018,9,10,7,15,676.5,58.5,2.4,15.65,257.0,398.37,322.42
2018,9,10,7,30,726.0,64.0,2.3,16.3,310.0,464.53,376.76
2018,9,10,7,45,759.0,68.5,2.2,17.0,362.5,523.34,423.05
2018,9,10,8,0,792.0,73.0,2.1,17.7,415.0,583.43,468.31
2018,9,10,8,15,815.5,76.5,2.05,18.55,465.5,636.96,506.77
2018,9,10,8,30,839.0,80.0,2.0,19.4,516.0,690.22,542.25
2018,9,10,8,45,856.5,83.5,1.95,20.25,563.0,734.11,569.48
2018,9,10,9,0,874.0,87.0,1.9,21.1,610.0,780.74,597.97
2018,9,10,9,15,887.5,89.5,1.9,21.95,651.5,821.36,622.03
2018,9,10,9,30,901.0,92.0,1.9,22.8,693.0,859.84,644.23
2018,9,10,9,45,911.0,93.5,1.9,23.65,728.5,891.79,661.72
2018,9,10,10,0,921.0,95.0,1.9,24.5,764.0,920.97,677.21
2018,9,10,10,15,927.5,96.5,1.95,25.2,792.5,944.03,689.55
2018,9,10,10,30,934.0,98.0,2.0,25.9,821.0,963.85,699.84
2018,9,10,10,45,939.0,98.5,2.1,26.6,842.0,977.82,706.99
2018,9,10,11,0,944.0,99.0,2.2,27.3,863.0,988.3,712.02
2018,9,10,11,15,946.5,100.0,2.3,27.75,876.5,993.41,714.44
2018,9,10,11,30,949.0,101.0,2.4,28.2,890.0,994.87,714.7
2018,9,10,11,45,949.0,101.5,2.55,28.7,894.5,989.83,711.27
2018,9,10,12,0,949.0,102.0,2.7,29.2,899.0,981.17,705.62
2018,9,10,12,15,945.0,103.5,2.75,29.45,895.0,966.35,695.93
2018,9,10,12,30,941.0,105.0,2.8,29.7,891.0,948.13,684.17
2018,9,10,12,45,934.0,107.5,2.85,29.95,879.0,925.03,669.32
2018,9,10,13,0,927.0,110.0,2.9,30.2,867.0,898.87,652.53
2018,9,10,13,15,922.0,109.5,3.0,30.3,848.0,868.43,633.6
2018,9,10,13,30,917.0,109.0,3.1,30.4,829.0,835.2,612.69
2018,9,10,13,45,909.5,107.5,3.15,30.45,802.0,796.46,587.73
2018,9,10,14,0,902.0,106.0,3.2,30.5,775.0,755.45,561.02
2018,9,10,14,15,891.0,104.0,3.25,30.35,740.5,709.53,530.86
2018,9,10,14,30,880.0,102.0,3.3,30.2,706.0,662.06,497.26
2018,9,10,14,45,866.0,100.0,3.4,30.0,666.0,611.51,460.75
2018,9,10,15,0,852.0,98.0,3.5,29.8,626.0,559.42,421.99
2018,9,10,15,15,834.0,95.5,3.5,29.8,581.0,504.76,379.59
2018,9,10,15,30,816.0,93.0,3.5,29.8,536.0,450.3,336.12
2018,9,10,15,45,790.5,89.5,3.6,28.8,486.5,392.43,290.24
2018,9,10,16,0,765.0,86.0,3.7,27.8,437.0,336.14,244.0
2018,9,10,16,15,730.5,81.5,3.7,26.85,384.5,278.27,195.52
2018,9,10,16,30,696.0,77.0,3.7,25.9,332.0,221.28,147.43
2018,9,10,16,45,648.0,71.0,3.7,24.95,279.5,166.16,102.37
2018,9,10,17,0,600.0,65.0,3.7,24.0,227.0,116.3,64.78
2018,9,10,17,15,527.5,57.0,3.6,22.7,176.5,68.96,36.35
2018,9,10,17,30,455.0,49.0,3.5,21.4,126.0,36.52,25.71
2018,9,10,17,45,340.0,38.0,3.35,20.1,84.0,29.66,19.18
2018,9,10,18,0,225.0,27.0,3.2,18.8,42.0,22.36,6.85
2018,9,10,18,15,118.0,14.5,3.1,18.05,22.0,14.25,0.0
2018,9,10,18,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.95,16.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,11,5,45,89.5,8.5,2.6,12.05,12.0,0.0,0.0
2018,9,11,6,0,179.0,17.0,2.8,12.4,24.0,53.39,0.0
2018,9,11,6,15,320.5,28.0,2.9,13.0,63.0,126.86,79.31
2018,9,11,6,30,462.0,39.0,3.0,13.6,102.0,201.51,149.55
2018,9,11,6,45,541.0,46.0,3.1,14.15,151.5,263.95,206.18
2018,9,11,7,0,620.0,53.0,3.2,14.7,201.0,334.18,268.24
2018,9,11,7,15,668.0,59.0,3.15,15.35,253.5,393.94,320.27
2018,9,11,7,30,716.0,65.0,3.1,16.0,306.0,459.38,374.77
2018,9,11,7,45,747.5,70.0,3.05,16.6,358.0,517.36,421.41
2018,9,11,8,0,779.0,75.0,3.0,17.2,410.0,576.49,467.14
2018,9,11,8,15,801.0,80.0,3.0,17.9,460.0,630.12,506.98
2018,9,11,8,30,823.0,85.0,3.0,18.6,510.0,683.38,544.25
2018,9,11,8,45,837.5,89.5,3.0,19.35,555.5,729.82,574.73
2018,9,11,9,0,852.0,94.0,3.0,20.1,601.0,774.7,603.49
2018,9,11,9,15,863.5,97.0,3.0,20.75,641.5,813.66,627.74
2018,9,11,9,30,875.0,100.0,3.0,21.4,682.0,845.43,646.64
2018,9,11,9,45,882.0,103.5,3.05,22.05,716.0,876.25,665.06
2018,9,11,10,0,889.0,107.0,3.1,22.7,750.0,904.22,681.39
2018,9,11,10,15,895.0,109.0,3.15,23.15,778.0,926.66,694.45
2018,9,11,10,30,901.0,111.0,3.2,23.6,806.0,945.94,705.43
2018,9,11,10,45,904.5,113.0,3.25,24.05,826.5,959.65,712.75
2018,9,11,11,0,908.0,115.0,3.3,24.5,847.0,969.93,717.93
2018,9,11,11,15,911.5,116.0,3.4,24.75,860.5,975.68,721.15
2018,9,11,11,30,915.0,117.0,3.5,25.0,874.0,977.92,722.2
2018,9,11,11,45,917.0,116.0,3.55,25.25,879.0,973.13,718.39
2018,9,11,12,0,919.0,115.0,3.6,25.5,884.0,964.83,712.43
2018,9,11,12,15,924.0,112.0,3.7,25.55,882.5,953.67,705.58
2018,9,11,12,30,929.0,109.0,3.8,25.6,881.0,938.97,696.45
2018,9,11,12,45,934.0,104.5,3.85,25.65,872.0,919.2,683.68
2018,9,11,13,0,939.0,100.0,3.9,25.7,863.0,895.94,668.61
2018,9,11,13,15,937.5,97.0,3.95,25.55,844.5,865.47,649.14
2018,9,11,13,30,936.0,94.0,4.0,25.4,826.0,831.99,627.51
2018,9,11,13,45,933.0,91.5,4.05,25.25,800.5,795.0,603.28
2018,9,11,14,0,930.0,89.0,4.1,25.1,775.0,755.39,576.98
2018,9,11,14,15,923.0,87.0,4.1,24.7,742.0,711.12,547.43
2018,9,11,14,30,916.0,85.0,4.1,24.3,709.0,664.9,514.15
2018,9,11,14,45,907.0,82.0,4.15,23.9,670.0,614.78,476.81
2018,9,11,15,0,898.0,79.0,4.2,23.5,631.0,563.35,437.28
2018,9,11,15,15,882.0,77.0,4.2,23.5,586.0,508.38,393.03
2018,9,11,15,30,866.0,75.0,4.2,23.5,541.0,453.27,347.38
2018,9,11,15,45,846.5,71.5,4.2,22.3,492.0,395.51,299.81
2018,9,11,16,0,827.0,68.0,4.2,21.1,443.0,336.41,249.53
2018,9,11,16,15,799.5,64.0,4.1,20.35,391.0,277.66,197.97
2018,9,11,16,30,772.0,60.0,4.0,19.6,339.0,221.19,148.04
2018,9,11,16,45,729.0,56.0,3.9,18.85,286.0,164.8,100.21
2018,9,11,17,0,686.0,52.0,3.8,18.1,233.0,113.03,60.33
2018,9,11,17,15,615.0,46.5,3.7,17.35,181.5,63.56,31.29
2018,9,11,17,30,544.0,41.0,3.6,16.6,130.0,29.57,20.16
2018,9,11,17,45,411.5,32.0,3.45,15.85,85.5,24.21,14.81
2018,9,11,18,0,279.0,23.0,3.3,15.1,41.0,18.56,2.57
2018,9,11,18,15,139.5,11.5,3.25,14.75,20.5,11.3,0.0
2018,9,11,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,63.5,8.5,2.35,11.65,10.5,0.0,0.0
2018,9,12,6,0,127.0,17.0,2.5,12.0,21.0,42.57,0.0
2018,9,12,6,15,206.5,30.0,2.7,12.65,51.0,98.42,60.18
2018,9,12,6,30,286.0,43.0,2.9,13.3,81.0,149.07,110.81
2018,9,12,6,45,306.0,58.0,3.1,13.95,115.5,188.46,147.76
2018,9,12,7,0,326.0,73.0,3.3,14.6,150.0,229.75,185.2
2018,9,12,7,15,300.5,95.5,3.3,15.05,180.0,259.69,212.12
2018,9,12,7,30,275.0,118.0,3.3,15.5,210.0,279.42,229.29
2018,9,12,7,45,293.0,135.5,3.35,15.9,248.0,321.65,264.08
2018,9,12,8,0,311.0,153.0,3.4,16.3,286.0,364.86,298.7
2018,9,12,8,15,522.0,130.0,3.4,16.9,384.5,499.06,406.78
2018,9,12,8,30,733.0,107.0,3.4,17.5,483.0,646.1,520.38
2018,9,12,8,45,775.5,104.0,3.4,18.15,534.0,698.89,556.66
2018,9,12,9,0,818.0,101.0,3.4,18.8,585.0,754.86,594.42
2018,9,12,9,15,809.5,111.5,3.45,19.45,618.5,784.93,612.98
2018,9,12,9,30,801.0,122.0,3.5,20.1,652.0,811.65,629.15
2018,9,12,9,45,753.5,147.5,3.5,20.8,667.0,821.21,632.75
2018,9,12,10,0,706.0,173.0,3.5,21.5,682.0,822.67,630.85
2018,9,12,10,15,638.0,210.5,3.6,21.9,684.0,813.4,622.51
2018,9,12,10,30,570.0,248.0,3.7,22.3,686.0,796.14,607.17
2018,9,12,10,45,469.5,294.5,3.8,22.7,661.5,757.64,575.94
2018,9,12,11,0,369.0,341.0,3.9,23.1,637.0,707.22,536.4
2018,9,12,11,15,460.0,316.0,4.0,23.25,691.0,771.94,584.52
2018,9,12,11,30,551.0,291.0,4.1,23.4,745.0,827.46,625.1
2018,9,12,11,45,521.0,299.0,4.15,23.55,730.5,803.14,606.64
2018,9,12,12,0,491.0,307.0,4.2,23.7,716.0,777.01,587.4
2018,9,12,12,15,507.5,300.5,4.25,23.6,722.0,776.39,587.91
2018,9,12,12,30,524.0,294.0,4.3,23.5,728.0,773.36,586.6
2018,9,12,12,45,589.0,264.5,4.35,23.45,746.0,787.46,598.7
2018,9,12,13,0,654.0,235.0,4.4,23.4,764.0,796.11,606.78
2018,9,12,13,15,699.5,207.0,4.45,23.2,761.0,784.81,600.82
2018,9,12,13,30,745.0,179.0,4.5,23.0,758.0,768.6,591.34
2018,9,12,13,45,696.0,190.5,4.5,22.85,717.0,716.19,553.06
2018,9,12,14,0,647.0,202.0,4.5,22.7,676.0,664.84,515.15
2018,9,12,14,15,532.0,231.0,4.5,22.35,609.0,586.81,456.26
2018,9,12,14,30,417.0,260.0,4.5,22.0,542.0,517.39,402.98
2018,9,12,14,45,306.0,265.5,4.45,21.7,466.0,435.43,339.86
2018,9,12,15,0,195.0,271.0,4.4,21.4,390.0,363.88,284.13
2018,9,12,15,15,214.0,247.5,4.4,21.4,369.0,339.3,265.19
2018,9,12,15,30,233.0,224.0,4.4,21.4,348.0,312.09,243.45
2018,9,12,15,45,205.0,201.5,4.3,20.35,303.0,266.88,208.11
2018,9,12,16,0,177.0,179.0,4.2,19.3,258.0,224.07,174.23
2018,9,12,16,15,267.0,150.0,4.1,18.7,253.0,208.81,158.72
2018,9,12,16,30,357.0,121.0,4.0,18.1,248.0,182.89,132.8
2018,9,12,16,45,330.5,103.0,3.9,17.5,206.0,139.86,97.11
2018,9,12,17,0,304.0,85.0,3.8,16.9,164.0,99.93,65.81
2018,9,12,17,15,245.0,68.5,3.7,16.35,123.0,63.22,41.45
2018,9,12,17,30,186.0,52.0,3.6,15.8,82.0,42.16,31.14
2018,9,12,17,45,138.0,37.0,3.45,15.2,54.5,30.5,19.95
2018,9,12,18,0,90.0,22.0,3.3,14.6,27.0,18.46,0.0
2018,9,12,18,15,45.0,11.0,3.25,14.35,13.5,10.81,0.0
2018,9,12,18,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,13,5,45,7.0,6.0,2.4,12.35,6.0,0.0,0.0
2018,9,13,6,0,14.0,12.0,2.6,12.7,12.0,14.63,0.0
2018,9,13,6,15,64.5,29.5,2.8,13.25,37.0,52.39,29.7
2018,9,13,6,30,115.0,47.0,3.0,13.8,62.0,95.31,70.37
2018,9,13,6,45,295.0,55.0,3.2,14.35,117.5,180.58,141.18
2018,9,13,7,0,475.0,63.0,3.4,14.9,173.0,282.78,227.35
2018,9,13,7,15,560.5,66.5,3.5,15.5,228.5,351.92,286.74
2018,9,13,7,30,646.0,70.0,3.6,16.1,284.0,428.44,350.68
2018,9,13,7,45,623.5,86.0,3.65,16.65,320.5,464.7,380.35
2018,9,13,8,0,601.0,102.0,3.7,17.2,357.0,497.21,405.78
2018,9,13,8,15,602.5,118.0,3.7,17.8,399.5,541.83,439.48
2018,9,13,8,30,604.0,134.0,3.7,18.4,442.0,584.77,470.76
2018,9,13,8,45,733.0,107.0,3.7,18.95,515.0,672.05,536.58
2018,9,13,9,0,862.0,80.0,3.7,19.5,588.0,759.05,597.48
2018,9,13,9,15,872.0,83.0,3.7,19.95,627.5,796.86,621.64
2018,9,13,9,30,882.0,86.0,3.7,20.4,667.0,832.34,644.17
2018,9,13,9,45,888.5,89.5,3.65,20.85,701.0,862.86,662.71
2018,9,13,10,0,895.0,93.0,3.6,21.3,735.0,890.47,679.09
2018,9,13,10,15,902.5,94.0,3.55,21.65,763.0,913.18,692.26
2018,9,13,10,30,910.0,95.0,3.5,22.0,791.0,932.76,703.28
2018,9,13,10,45,915.0,96.0,3.5,22.3,811.5,946.78,711.03
2018,9,13,11,0,920.0,97.0,3.5,22.6,832.0,957.39,716.6
2018,9,13,11,15,923.5,97.5,3.5,22.8,845.5,962.57,718.93
2018,9,13,11,30,927.0,98.0,3.5,23.0,859.0,964.19,719.05
2018,9,13,11,45,928.5,98.0,3.5,23.2,864.0,959.87,715.34
2018,9,13,12,0,930.0,98.0,3.5,23.4,869.0,951.99,709.42
2018,9,13,12,15,931.0,96.5,3.55,23.4,866.0,938.55,700.79
2018,9,13,12,30,932.0,95.0,3.6,23.4,863.0,921.65,689.94
2018,9,13,12,45,932.0,94.0,3.65,23.45,853.0,901.0,676.47
2018,9,13,13,0,932.0,93.0,3.7,23.5,843.0,877.05,660.79
2018,9,13,13,15,875.0,116.0,3.75,23.4,807.5,828.26,628.24
2018,9,13,13,30,818.0,139.0,3.8,23.3,772.0,781.62,596.97
2018,9,13,13,45,679.0,191.0,3.85,23.2,704.5,701.71,539.43
2018,9,13,14,0,540.0,243.0,3.9,23.1,637.0,625.99,482.16
2018,9,13,14,15,538.5,229.5,3.95,22.85,607.0,587.81,455.03
2018,9,13,14,30,537.0,216.0,4.0,22.6,577.0,548.44,426.21
2018,9,13,14,45,654.0,163.0,4.0,22.35,577.0,539.57,420.89
2018,9,13,15,0,771.0,110.0,4.0,22.1,577.0,518.42,404.82
2018,9,13,15,15,749.0,105.0,4.0,22.1,530.5,463.37,360.33
2018,9,13,15,30,727.0,100.0,4.0,22.1,484.0,407.66,314.35
2018,9,13,15,45,641.5,109.0,3.95,21.3,424.5,343.59,262.2
2018,9,13,16,0,556.0,118.0,3.9,20.5,365.0,287.69,216.14
2018,9,13,16,15,568.5,100.5,3.85,19.95,326.0,241.73,175.34
2018,9,13,16,30,581.0,83.0,3.8,19.4,287.0,194.0,132.53
2018,9,13,16,45,612.5,67.5,3.7,18.9,251.5,149.34,92.22
2018,9,13,17,0,644.0,52.0,3.6,18.4,216.0,103.23,54.56
2018,9,13,17,15,571.0,45.5,3.25,17.65,166.0,53.29,26.1
2018,9,13,17,30,498.0,39.0,2.9,16.9,116.0,28.34,18.97
2018,9,13,17,45,366.5,30.5,2.55,16.2,75.0,23.4,13.72
2018,9,13,18,0,235.0,22.0,2.2,15.5,34.0,18.24,0.0
2018,9,13,18,15,117.5,11.0,2.1,15.05,17.0,10.81,0.0
2018,9,13,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,5,45,2.0,4.5,1.25,10.35,4.5,0.0,0.0
2018,9,14,6,0,4.0,9.0,1.3,10.8,9.0,9.65,0.0
2018,9,14,6,15,17.0,26.0,1.5,11.55,28.0,32.22,16.13
2018,9,14,6,30,30.0,43.0,1.7,12.3,47.0,55.51,39.73
2018,9,14,6,45,153.0,58.0,1.95,13.05,91.5,126.19,98.49
2018,9,14,7,0,276.0,73.0,2.2,13.8,136.0,208.17,167.75
2018,9,14,7,15,221.0,99.0,2.2,14.35,157.5,219.29,178.78
2018,9,14,7,30,166.0,125.0,2.2,14.9,179.0,224.19,183.24
2018,9,14,7,45,186.0,147.0,2.15,15.45,217.5,266.91,218.15
2018,9,14,8,0,206.0,169.0,2.1,16.0,256.0,310.99,253.13
2018,9,14,8,15,249.5,186.5,2.1,16.7,304.5,374.11,302.45
2018,9,14,8,30,293.0,204.0,2.1,17.4,353.0,433.01,347.22
2018,9,14,8,45,325.0,218.5,2.05,18.05,397.5,482.57,383.59
2018,9,14,9,0,357.0,233.0,2.0,18.7,442.0,533.41,420.03
2018,9,14,9,15,536.0,190.0,1.95,19.5,529.0,648.48,505.88
2018,9,14,9,30,715.0,147.0,1.9,20.3,616.0,768.08,589.37
2018,9,14,9,45,775.5,133.5,1.85,21.15,666.5,818.45,619.4
2018,9,14,10,0,836.0,120.0,1.8,22.0,717.0,872.15,651.52
2018,9,14,10,15,828.0,129.5,1.8,22.55,740.0,889.16,659.86
2018,9,14,10,30,820.0,139.0,1.8,23.1,763.0,902.65,666.28
2018,9,14,10,45,818.5,144.0,1.85,23.65,781.0,913.78,671.83
2018,9,14,11,0,817.0,149.0,1.9,24.2,799.0,921.64,675.34
2018,9,14,11,15,850.5,136.0,1.95,24.55,822.0,939.35,685.93
2018,9,14,11,30,884.0,123.0,2.0,24.9,845.0,948.69,691.06
2018,9,14,11,45,868.0,132.0,2.05,25.25,844.5,937.72,683.22
2018,9,14,12,0,852.0,141.0,2.1,25.6,844.0,928.44,676.79
2018,9,14,12,15,897.0,117.0,2.25,25.75,854.5,926.88,676.99
2018,9,14,12,30,942.0,93.0,2.4,25.9,865.0,925.53,677.28
2018,9,14,12,45,938.5,93.0,2.5,26.1,853.5,902.64,662.86
2018,9,14,13,0,935.0,93.0,2.6,26.3,842.0,876.57,646.45
2018,9,14,13,15,930.5,92.0,2.7,26.25,822.5,845.62,627.31
2018,9,14,13,30,926.0,91.0,2.8,26.2,803.0,811.85,606.08
2018,9,14,13,45,919.0,90.0,2.9,26.15,776.5,773.55,581.5
2018,9,14,14,0,912.0,89.0,3.0,26.1,750.0,732.94,555.0
2018,9,14,14,15,902.0,87.5,3.05,25.85,716.0,687.72,524.76
2018,9,14,14,30,892.0,86.0,3.1,25.6,682.0,640.86,490.86
2018,9,14,14,45,879.0,84.0,3.2,25.35,642.0,590.38,453.46
2018,9,14,15,0,866.0,82.0,3.3,25.1,602.0,539.02,414.17
2018,9,14,15,15,828.5,83.5,3.3,25.1,550.5,477.48,365.42
2018,9,14,15,30,791.0,85.0,3.3,25.1,499.0,418.99,317.78
2018,9,14,15,45,786.5,78.5,3.4,24.15,457.0,367.65,275.26
2018,9,14,16,0,782.0,72.0,3.5,23.2,415.0,315.68,230.56
2018,9,14,16,15,740.0,69.5,3.5,22.45,362.0,257.24,180.4
2018,9,14,16,30,698.0,67.0,3.5,21.7,309.0,202.82,133.66
2018,9,14,16,45,649.0,60.5,3.5,21.0,256.5,145.74,86.86
2018,9,14,17,0,600.0,54.0,3.5,20.3,204.0,96.04,50.36
2018,9,14,17,15,507.0,48.0,3.35,19.5,153.5,51.02,26.55
2018,9,14,17,30,414.0,42.0,3.2,18.7,103.0,31.38,21.35
2018,9,14,17,45,276.0,30.5,3.1,17.95,64.5,23.7,13.55
2018,9,14,18,0,138.0,19.0,3.0,17.2,26.0,14.99,0.0
2018,9,14,18,15,69.0,9.5,2.9,16.7,13.0,9.34,0.0
2018,9,14,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,15,5,45,70.5,7.0,3.25,12.2,9.0,0.0,0.0
2018,9,15,6,0,141.0,14.0,3.4,12.4,18.0,41.92,0.0
2018,9,15,6,15,292.5,25.0,3.55,12.75,55.0,112.61,60.73
2018,9,15,6,30,444.0,36.0,3.7,13.1,92.0,190.35,139.74
2018,9,15,6,45,482.0,45.5,3.8,13.5,132.5,239.1,186.49
2018,9,15,7,0,520.0,55.0,3.9,13.9,173.0,291.42,234.73
2018,9,15,7,15,449.0,80.0,3.9,14.4,200.5,310.56,254.3
2018,9,15,7,30,378.0,105.0,3.9,14.9,228.0,324.19,267.04
2018,9,15,7,45,506.0,100.0,3.9,15.4,294.0,411.77,339.67
2018,9,15,8,0,634.0,95.0,3.9,15.9,360.0,507.76,417.05
2018,9,15,8,15,644.0,106.5,3.9,16.45,404.0,554.39,452.57
2018,9,15,8,30,654.0,118.0,3.9,17.0,448.0,600.0,486.42
2018,9,15,8,45,769.5,98.0,3.9,17.55,521.0,683.85,549.08
2018,9,15,9,0,885.0,78.0,3.9,18.1,594.0,771.27,610.61
2018,9,15,9,15,896.0,80.5,3.9,18.6,634.5,809.89,635.34
2018,9,15,9,30,907.0,83.0,3.9,19.1,675.0,846.15,658.38
2018,9,15,9,45,902.5,90.5,3.9,19.6,705.5,872.26,674.0
2018,9,15,10,0,898.0,98.0,3.9,20.1,736.0,894.84,687.14
2018,9,15,10,15,917.5,94.5,3.95,20.45,768.5,923.09,704.89
2018,9,15,10,30,937.0,91.0,4.0,20.8,801.0,948.56,720.63
2018,9,15,10,45,943.0,91.0,4.05,21.1,822.0,962.51,728.64
2018,9,15,11,0,949.0,91.0,4.1,21.4,843.0,972.96,734.45
2018,9,15,11,15,952.5,91.5,4.15,21.55,856.5,978.05,737.18
2018,9,15,11,30,956.0,92.0,4.2,21.7,870.0,979.48,737.59
2018,9,15,11,45,958.0,91.5,4.25,21.85,875.0,974.78,734.0
2018,9,15,12,0,960.0,91.0,4.3,22.0,880.0,966.4,728.08
2018,9,15,12,15,959.0,91.5,4.35,22.0,877.0,952.75,719.12
2018,9,15,12,30,958.0,92.0,4.4,22.0,874.0,935.57,707.86
2018,9,15,12,45,955.5,91.5,4.45,21.95,862.0,912.62,692.85
2018,9,15,13,0,953.0,91.0,4.5,21.9,850.0,886.39,675.73
2018,9,15,13,15,949.0,90.0,4.5,21.8,831.0,855.29,654.94
2018,9,15,13,30,945.0,89.0,4.5,21.7,812.0,821.27,632.04
2018,9,15,13,45,939.0,88.0,4.55,21.55,785.5,783.01,606.38
2018,9,15,14,0,933.0,87.0,4.6,21.4,759.0,742.32,578.7
2018,9,15,14,15,924.5,85.0,4.55,21.2,725.0,696.72,546.42
2018,9,15,14,30,916.0,83.0,4.5,21.0,691.0,649.31,510.35
2018,9,15,14,45,904.5,81.0,4.5,20.8,651.0,598.6,471.05
2018,9,15,15,0,893.0,79.0,4.5,20.6,611.0,546.82,429.78
2018,9,15,15,15,876.0,76.5,4.5,20.6,565.5,491.12,383.95
2018,9,15,15,30,859.0,74.0,4.5,20.6,520.0,435.41,336.81
2018,9,15,15,45,838.0,71.0,4.45,19.9,471.0,376.2,286.4
2018,9,15,16,0,817.0,68.0,4.4,19.2,422.0,319.58,236.63
2018,9,15,16,15,787.5,64.0,4.3,18.7,370.5,261.15,184.62
2018,9,15,16,30,758.0,60.0,4.2,18.2,319.0,205.27,135.0
2018,9,15,16,45,694.0,57.0,4.15,17.65,263.5,148.24,88.13
2018,9,15,17,0,630.0,54.0,4.1,17.1,208.0,95.92,50.21
2018,9,15,17,15,428.5,51.0,3.8,16.45,144.5,49.48,28.22
2018,9,15,17,30,227.0,48.0,3.5,15.8,81.0,36.42,25.92
2018,9,15,17,45,128.5,31.0,3.25,15.15,48.0,23.95,13.56
2018,9,15,18,0,30.0,14.0,3.0,14.5,15.0,13.76,0.0
2018,9,15,18,15,15.0,7.0,2.8,14.05,7.5,6.88,0.0
2018,9,15,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,16,5,45,78.5,7.0,1.35,10.05,9.0,0.0,0.0
2018,9,16,6,0,157.0,14.0,1.4,10.5,18.0,44.91,0.0
2018,9,16,6,15,316.0,23.5,1.7,11.5,55.0,116.09,59.01
2018,9,16,6,30,475.0,33.0,2.0,12.5,92.0,196.04,143.0
2018,9,16,6,45,559.5,40.0,2.35,13.45,141.5,258.03,199.81
2018,9,16,7,0,644.0,47.0,2.7,14.4,191.0,331.05,264.32
2018,9,16,7,15,696.0,51.5,2.7,15.05,244.0,393.81,319.15
2018,9,16,7,30,748.0,56.0,2.7,15.7,297.0,460.42,374.94
2018,9,16,7,45,782.5,59.5,2.75,16.3,349.5,519.42,422.86
2018,9,16,8,0,817.0,63.0,2.8,16.9,402.0,579.78,470.03
2018,9,16,8,15,841.0,65.5,2.75,17.45,452.0,629.24,507.15
2018,9,16,8,30,865.0,68.0,2.7,18.0,502.0,682.01,543.71
2018,9,16,8,45,881.5,70.5,2.7,18.6,548.0,728.67,574.65
2018,9,16,9,0,898.0,73.0,2.7,19.2,594.0,773.82,603.89
2018,9,16,9,15,910.5,75.0,2.7,19.7,635.0,813.41,628.9
2018,9,16,9,30,923.0,77.0,2.7,20.2,676.0,850.7,651.98
2018,9,16,9,45,932.5,78.0,2.7,20.7,711.0,881.76,670.51
2018,9,16,10,0,942.0,79.0,2.7,21.2,746.0,909.94,686.95
2018,9,16,10,15,948.5,80.5,2.7,21.65,774.0,932.94,699.96
2018,9,16,10,30,955.0,82.0,2.7,22.1,802.0,952.6,710.75
2018,9,16,10,45,959.5,83.0,2.7,22.55,823.0,966.41,717.71
2018,9,16,11,0,964.0,84.0,2.7,23.0,844.0,976.63,722.42
2018,9,16,11,15,966.5,84.0,2.75,23.3,856.5,980.24,723.79
2018,9,16,11,30,969.0,84.0,2.8,23.6,869.0,980.15,722.91
2018,9,16,11,45,969.0,85.0,2.8,23.9,873.5,975.12,718.53
2018,9,16,12,0,969.0,86.0,2.8,24.2,878.0,966.38,711.89
2018,9,16,12,15,967.0,86.5,2.8,24.4,874.0,951.68,701.76
2018,9,16,12,30,965.0,87.0,2.8,24.6,870.0,933.44,689.44
2018,9,16,12,45,960.0,88.0,2.85,24.75,858.0,909.74,674.11
2018,9,16,13,0,955.0,89.0,2.9,24.9,846.0,882.83,656.66
2018,9,16,13,15,951.0,88.0,2.95,24.95,826.5,851.61,636.52
2018,9,16,13,30,947.0,87.0,3.0,25.0,807.0,817.47,614.28
2018,9,16,13,45,940.5,86.0,3.05,25.0,780.0,778.74,588.81
2018,9,16,14,0,934.0,85.0,3.1,25.0,753.0,737.59,561.43
2018,9,16,14,15,924.5,83.5,3.15,24.85,719.0,691.77,530.21
2018,9,16,14,30,915.0,82.0,3.2,24.7,685.0,644.21,495.34
2018,9,16,14,45,902.5,80.0,3.25,24.5,644.5,592.96,456.83
2018,9,16,15,0,890.0,78.0,3.3,24.3,604.0,540.74,416.38
2018,9,16,15,15,873.0,75.5,3.3,24.3,558.5,485.2,371.72
2018,9,16,15,30,856.0,73.0,3.3,24.3,513.0,429.67,325.73
2018,9,16,15,45,833.0,70.0,3.35,23.5,463.5,369.94,276.21
2018,9,16,16,0,810.0,67.0,3.4,22.7,414.0,313.03,227.37
2018,9,16,16,15,778.0,63.5,3.4,22.0,362.5,254.91,176.81
2018,9,16,16,30,746.0,60.0,3.4,21.3,311.0,199.65,128.81
2018,9,16,16,45,697.5,55.0,3.35,20.65,258.0,143.84,83.24
2018,9,16,17,0,649.0,50.0,3.3,20.0,205.0,93.36,47.28
2018,9,16,17,15,570.0,43.5,3.0,19.1,155.0,46.46,24.34
2018,9,16,17,30,491.0,37.0,2.7,18.2,105.0,27.43,17.87
2018,9,16,17,45,345.0,27.0,2.45,17.25,65.0,20.97,10.57
2018,9,16,18,0,199.0,17.0,2.2,16.3,25.0,16.71,0.0
2018,9,16,18,15,99.5,8.5,2.05,15.75,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,5,45,77.0,7.0,1.6,11.05,8.5,0.0,0.0
2018,9,17,6,0,154.0,14.0,1.7,11.5,17.0,44.12,0.0
2018,9,17,6,15,312.0,23.0,2.0,12.2,53.0,113.58,53.07
2018,9,17,6,30,470.0,32.0,2.3,12.9,89.0,189.93,137.62
2018,9,17,6,45,486.5,42.5,2.55,13.65,126.5,236.05,182.79
2018,9,17,7,0,503.0,53.0,2.8,14.4,164.0,280.67,224.63
2018,9,17,7,15,395.0,81.0,2.75,14.95,182.5,285.45,232.4
2018,9,17,7,30,287.0,109.0,2.7,15.5,201.0,273.84,224.25
2018,9,17,7,45,326.5,121.5,2.7,16.05,243.0,330.45,270.81
2018,9,17,8,0,366.0,134.0,2.7,16.6,285.0,382.91,312.76
2018,9,17,8,15,235.5,167.5,2.65,17.15,269.0,342.6,277.83
2018,9,17,8,30,105.0,201.0,2.6,17.7,253.0,290.68,232.97
2018,9,17,8,45,258.0,195.0,2.6,18.25,339.5,406.02,326.1
2018,9,17,9,0,411.0,189.0,2.6,18.8,426.0,533.12,424.27
2018,9,17,9,15,661.0,134.0,2.6,19.35,547.0,687.27,540.64
2018,9,17,9,30,911.0,79.0,2.6,19.9,668.0,841.19,646.66
2018,9,17,9,45,916.0,83.0,2.6,20.45,702.0,871.43,663.51
2018,9,17,10,0,921.0,87.0,2.6,21.0,736.0,898.59,679.19
2018,9,17,10,15,929.0,87.5,2.65,21.5,764.0,921.3,692.34
2018,9,17,10,30,937.0,88.0,2.7,22.0,792.0,940.79,703.37
2018,9,17,10,45,942.0,89.0,2.7,22.5,812.5,954.74,710.35
2018,9,17,11,0,947.0,90.0,2.7,23.0,833.0,965.17,715.1
2018,9,17,11,15,950.0,90.5,2.8,23.25,846.0,969.62,717.61
2018,9,17,11,30,953.0,91.0,2.9,23.5,859.0,970.41,717.86
2018,9,17,11,45,954.0,91.0,3.0,23.75,863.5,965.17,714.26
2018,9,17,12,0,955.0,91.0,3.1,24.0,868.0,956.27,708.39
2018,9,17,12,15,953.0,92.0,3.25,24.0,864.5,942.16,700.18
2018,9,17,12,30,951.0,93.0,3.4,24.0,861.0,924.57,689.65
2018,9,17,12,45,946.0,94.0,3.5,24.0,849.0,901.03,674.78
2018,9,17,13,0,941.0,95.0,3.6,24.0,837.0,874.35,657.75
2018,9,17,13,15,937.5,93.5,3.7,23.8,817.5,843.29,638.12
2018,9,17,13,30,934.0,92.0,3.8,23.6,798.0,809.33,616.3
2018,9,17,13,45,929.0,90.0,3.9,23.4,771.5,771.03,591.18
2018,9,17,14,0,924.0,88.0,4.0,23.2,745.0,730.26,564.0
2018,9,17,14,15,916.0,85.5,4.05,22.85,711.0,684.75,532.35
2018,9,17,14,30,908.0,83.0,4.1,22.5,677.0,637.43,497.24
2018,9,17,14,45,896.5,81.0,4.15,22.1,637.5,587.03,458.83
2018,9,17,15,0,885.0,79.0,4.2,21.7,598.0,535.58,418.37
2018,9,17,15,15,868.0,76.5,4.2,21.7,552.5,480.29,372.99
2018,9,17,15,30,851.0,74.0,4.2,21.7,507.0,425.03,326.3
2018,9,17,15,45,828.5,71.0,4.25,20.6,458.0,365.8,276.57
2018,9,17,16,0,806.0,68.0,4.3,19.5,409.0,309.34,227.48
2018,9,17,16,15,774.0,63.5,4.2,18.75,357.0,250.6,175.57
2018,9,17,16,30,742.0,59.0,4.1,18.0,305.0,194.73,126.44
2018,9,17,16,45,692.0,54.5,4.0,17.3,252.5,139.61,81.14
2018,9,17,17,0,642.0,50.0,3.9,16.6,200.0,90.02,46.03
2018,9,17,17,15,557.0,43.5,3.7,15.85,150.0,41.11,21.99
2018,9,17,17,30,472.0,37.0,3.5,15.1,100.0,27.74,18.32
2018,9,17,17,45,312.5,26.5,3.3,14.35,60.5,20.8,9.94
2018,9,17,18,0,153.0,16.0,3.1,13.6,21.0,15.73,0.0
2018,9,17,18,15,76.5,8.0,3.05,13.3,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,18,5,45,53.5,6.5,2.4,11.7,7.5,0.0,0.0
2018,9,18,6,0,107.0,13.0,2.5,11.8,15.0,33.73,0.0
2018,9,18,6,15,250.5,25.5,2.6,12.2,49.5,99.48,41.66
2018,9,18,6,30,394.0,38.0,2.7,12.6,84.0,175.26,127.35
2018,9,18,6,45,483.5,46.5,2.75,13.0,132.0,238.74,185.25
2018,9,18,7,0,573.0,55.0,2.8,13.4,180.0,311.09,249.29
2018,9,18,7,15,630.0,60.5,2.75,13.9,231.5,373.34,303.92
2018,9,18,7,30,687.0,66.0,2.7,14.4,283.0,440.09,360.23
2018,9,18,7,45,725.5,70.5,2.65,14.9,335.5,497.42,407.13
2018,9,18,8,0,764.0,75.0,2.6,15.4,388.0,558.67,455.22
2018,9,18,8,15,791.5,78.0,2.6,16.0,437.5,612.44,495.89
2018,9,18,8,30,819.0,81.0,2.6,16.6,487.0,666.26,534.73
2018,9,18,8,45,839.0,83.5,2.55,17.25,533.0,713.74,566.21
2018,9,18,9,0,859.0,86.0,2.5,17.9,579.0,755.51,592.86
2018,9,18,9,15,874.5,87.5,2.55,18.45,620.0,795.44,618.58
2018,9,18,9,30,890.0,89.0,2.6,19.0,661.0,833.35,642.56
2018,9,18,9,45,902.0,89.5,2.6,19.55,696.0,864.91,661.49
2018,9,18,10,0,914.0,90.0,2.6,20.1,731.0,893.79,678.46
2018,9,18,10,15,921.5,91.5,2.6,20.55,759.0,916.93,691.68
2018,9,18,10,30,929.0,93.0,2.6,21.0,787.0,936.84,702.76
2018,9,18,10,45,934.5,92.5,2.6,21.45,807.0,949.41,708.97
2018,9,18,11,0,940.0,92.0,2.6,21.9,827.0,958.49,713.02
2018,9,18,11,15,942.5,93.0,2.6,22.3,839.5,962.9,714.25
2018,9,18,11,30,945.0,94.0,2.6,22.7,852.0,963.68,713.24
2018,9,18,11,45,945.5,94.5,2.6,23.05,856.5,958.45,708.59
2018,9,18,12,0,946.0,95.0,2.6,23.4,861.0,949.6,701.75
2018,9,18,12,15,944.0,95.5,2.65,23.65,857.0,934.98,691.95
2018,9,18,12,30,942.0,96.0,2.7,23.9,853.0,916.9,679.97
2018,9,18,12,45,937.0,96.5,2.75,24.1,840.5,892.94,664.27
2018,9,18,13,0,932.0,97.0,2.8,24.3,828.0,865.87,646.5
2018,9,18,13,15,927.5,96.0,2.9,24.4,808.5,834.7,626.48
2018,9,18,13,30,923.0,95.0,3.0,24.5,789.0,800.72,604.37
2018,9,18,13,45,916.5,93.5,3.05,24.55,762.0,762.13,578.7
2018,9,18,14,0,910.0,92.0,3.1,24.6,735.0,721.21,551.17
2018,9,18,14,15,900.0,90.5,3.2,24.4,701.0,675.9,519.66
2018,9,18,14,30,890.0,89.0,3.3,24.2,667.0,628.97,485.22
2018,9,18,14,45,876.5,86.5,3.4,24.0,626.5,577.71,446.52
2018,9,18,15,0,863.0,84.0,3.5,23.8,586.0,525.65,405.97
2018,9,18,15,15,844.5,82.0,3.5,23.8,541.0,470.03,360.94
2018,9,18,15,30,826.0,80.0,3.5,23.8,496.0,415.53,315.45
2018,9,18,15,45,801.0,76.0,3.55,22.8,446.5,357.33,267.08
2018,9,18,16,0,776.0,72.0,3.6,21.8,397.0,300.7,218.5
2018,9,18,16,15,739.0,68.5,3.6,21.0,345.5,243.45,168.82
2018,9,18,16,30,702.0,65.0,3.6,20.2,294.0,189.69,122.48
2018,9,18,16,45,647.0,59.5,3.6,19.35,241.5,133.23,77.17
2018,9,18,17,0,592.0,54.0,3.6,18.5,189.0,84.87,43.85
2018,9,18,17,15,501.0,47.0,3.45,17.55,140.5,41.06,24.04
2018,9,18,17,30,410.0,40.0,3.3,16.6,92.0,30.96,20.85
2018,9,18,17,45,261.5,27.5,3.2,15.6,55.0,22.16,9.88
2018,9,18,18,0,113.0,15.0,3.1,14.6,18.0,14.74,0.0
2018,9,18,18,15,56.5,7.5,3.0,14.1,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,5,45,32.5,5.5,1.35,10.15,6.0,0.0,0.0
2018,9,19,6,0,65.0,11.0,1.4,10.5,12.0,23.46,0.0
2018,9,19,6,15,199.0,25.5,1.65,11.2,45.0,86.37,30.92
2018,9,19,6,30,333.0,40.0,1.9,11.9,78.0,157.98,114.6
2018,9,19,6,45,429.5,50.0,2.15,12.6,125.5,222.39,172.5
2018,9,19,7,0,526.0,60.0,2.4,13.3,173.0,296.4,237.3
2018,9,19,7,15,588.0,66.5,2.25,13.9,225.0,359.77,292.23
