Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,7,30,650.0,73.0,2.1,14.5,277.0,428.14,349.12
2018,9,19,7,45,692.5,78.0,1.95,15.1,329.5,488.45,397.4
2018,9,19,8,0,735.0,83.0,1.8,15.7,382.0,551.02,445.29
2018,9,19,8,15,764.5,87.0,1.6,16.5,432.0,603.64,482.98
2018,9,19,8,30,794.0,91.0,1.4,17.3,482.0,658.84,520.59
2018,9,19,8,45,816.0,94.0,1.2,18.1,528.5,707.37,549.98
2018,9,19,9,0,838.0,97.0,1.0,18.9,575.0,754.87,577.13
2018,9,19,9,15,853.0,99.5,1.05,19.85,616.0,794.95,601.02
2018,9,19,9,30,868.0,102.0,1.1,20.8,657.0,832.98,623.21
2018,9,19,9,45,879.0,104.0,1.2,21.75,692.0,859.68,638.3
2018,9,19,10,0,890.0,106.0,1.3,22.7,727.0,888.71,654.92
2018,9,19,10,15,898.0,107.5,1.5,23.7,755.0,911.68,668.66
2018,9,19,10,30,906.0,109.0,1.7,24.7,783.0,931.53,680.28
2018,9,19,10,45,911.0,111.0,1.95,25.7,804.0,945.94,688.88
2018,9,19,11,0,916.0,113.0,2.2,26.7,825.0,956.93,695.15
2018,9,19,11,15,919.0,113.5,2.35,27.2,837.5,960.98,697.29
2018,9,19,11,30,922.0,114.0,2.5,27.7,850.0,961.48,697.25
2018,9,19,11,45,922.5,114.5,2.65,28.2,854.5,956.16,693.54
2018,9,19,12,0,923.0,115.0,2.8,28.7,859.0,947.31,687.62
2018,9,19,12,15,922.0,115.0,2.85,28.95,855.0,933.13,678.21
2018,9,19,12,30,921.0,115.0,2.9,29.2,851.0,915.55,666.71
2018,9,19,12,45,918.0,114.0,3.0,29.4,839.0,891.96,651.8
2018,9,19,13,0,915.0,113.0,3.1,29.6,827.0,865.26,634.81
2018,9,19,13,15,909.5,112.5,3.15,29.65,807.0,834.11,614.87
2018,9,19,13,30,904.0,112.0,3.2,29.7,787.0,800.25,593.01
2018,9,19,13,45,896.0,110.0,3.25,29.7,759.0,760.57,567.11
2018,9,19,14,0,888.0,108.0,3.3,29.7,731.0,718.73,539.45
2018,9,19,14,15,876.0,106.0,3.3,29.6,696.0,672.89,506.72
2018,9,19,14,30,864.0,104.0,3.3,29.5,661.0,624.74,471.59
2018,9,19,14,45,849.0,101.0,3.35,29.35,620.0,572.82,433.05
2018,9,19,15,0,834.0,98.0,3.4,29.2,579.0,520.34,392.92
2018,9,19,15,15,813.5,95.0,3.4,29.2,533.5,465.06,349.19
2018,9,19,15,30,793.0,92.0,3.4,29.2,488.0,410.33,304.65
2018,9,19,15,45,764.0,88.0,3.45,28.45,438.0,352.48,257.56
2018,9,19,16,0,735.0,84.0,3.5,27.7,388.0,294.85,209.44
2018,9,19,16,15,694.0,79.0,3.35,26.9,335.5,237.36,161.13
2018,9,19,16,30,653.0,74.0,3.2,26.1,283.0,183.87,116.61
2018,9,19,16,45,592.5,67.0,3.0,25.35,231.0,130.39,75.32
2018,9,19,17,0,532.0,60.0,2.8,24.6,179.0,83.74,44.48
2018,9,19,17,15,439.0,51.0,2.55,23.25,131.5,42.09,30.26
2018,9,19,17,30,346.0,42.0,2.3,21.9,84.0,33.39,22.23
2018,9,19,17,45,215.0,27.5,2.05,20.55,49.5,21.62,7.83
2018,9,19,18,0,84.0,13.0,1.8,19.2,15.0,12.78,0.0
2018,9,19,18,15,42.0,6.5,1.7,18.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,20,5,45,33.0,4.5,1.2,12.4,5.0,0.0,0.0
2018,9,20,6,0,66.0,9.0,1.2,12.6,10.0,21.6,0.0
2018,9,20,6,15,212.5,23.5,1.3,13.65,44.0,86.4,24.08
2018,9,20,6,30,359.0,38.0,1.4,14.7,78.0,163.43,116.35
2018,9,20,6,45,455.5,47.5,1.55,15.8,126.0,228.39,174.16
2018,9,20,7,0,552.0,57.0,1.7,16.9,174.0,302.97,238.11
2018,9,20,7,15,612.5,63.0,1.75,17.7,226.0,366.2,292.04
2018,9,20,7,30,673.0,69.0,1.8,18.5,278.0,434.25,347.82
2018,9,20,7,45,713.0,74.0,1.85,19.3,330.5,494.1,395.19
2018,9,20,8,0,753.0,79.0,1.9,20.1,383.0,553.82,440.7
2018,9,20,8,15,781.5,83.0,1.9,20.9,433.5,608.76,480.67
2018,9,20,8,30,810.0,87.0,1.9,21.7,484.0,663.82,519.23
2018,9,20,8,45,831.5,90.0,1.9,22.5,530.5,712.46,550.38
2018,9,20,9,0,853.0,93.0,1.9,23.3,577.0,760.0,580.04
2018,9,20,9,15,869.5,95.0,1.9,24.1,619.0,801.05,604.57
2018,9,20,9,30,886.0,97.0,1.9,24.9,661.0,835.19,624.01
2018,9,20,9,45,899.0,98.5,1.9,25.7,697.0,868.36,642.57
2018,9,20,10,0,912.0,100.0,1.9,26.5,733.0,898.89,659.14
2018,9,20,10,15,920.0,101.0,1.95,27.2,761.0,921.62,671.29
2018,9,20,10,30,928.0,102.0,2.0,27.9,789.0,941.15,681.42
2018,9,20,10,45,933.5,103.0,2.05,28.55,810.0,955.09,688.16
2018,9,20,11,0,939.0,104.0,2.1,29.2,831.0,965.53,692.79
2018,9,20,11,15,942.0,104.5,2.1,29.8,843.5,969.58,693.11
2018,9,20,11,30,945.0,105.0,2.1,30.4,856.0,970.0,691.31
2018,9,20,11,45,946.0,105.5,2.1,30.95,860.5,964.97,686.38
2018,9,20,12,0,947.0,106.0,2.1,31.5,865.0,956.31,679.37
2018,9,20,12,15,946.5,105.5,2.15,31.75,861.0,941.69,670.09
2018,9,20,12,30,946.0,105.0,2.2,32.0,857.0,923.58,658.72
2018,9,20,12,45,943.5,104.0,2.2,32.25,845.0,899.87,643.39
2018,9,20,13,0,941.0,103.0,2.2,32.5,833.0,872.94,626.07
2018,9,20,13,15,935.5,102.0,2.25,32.55,812.5,840.56,606.13
2018,9,20,13,30,930.0,101.0,2.3,32.6,792.0,805.41,584.25
2018,9,20,13,45,922.5,99.5,2.35,32.65,764.0,765.71,559.15
2018,9,20,14,0,915.0,98.0,2.4,32.7,736.0,723.75,532.26
2018,9,20,14,15,904.5,96.0,2.4,32.6,701.0,677.32,500.23
2018,9,20,14,30,894.0,94.0,2.4,32.5,666.0,629.3,466.05
2018,9,20,14,45,880.0,91.5,2.4,32.4,625.0,577.52,428.24
2018,9,20,15,0,866.0,89.0,2.4,32.3,584.0,524.2,388.2
2018,9,20,15,15,846.5,86.0,2.4,32.3,538.0,467.87,344.58
2018,9,20,15,30,827.0,83.0,2.4,32.3,492.0,411.93,299.91
2018,9,20,15,45,800.5,79.0,2.35,31.75,441.5,353.27,252.58
2018,9,20,16,0,774.0,75.0,2.3,31.2,391.0,296.34,205.4
2018,9,20,16,15,736.0,70.5,2.05,30.15,338.5,238.26,157.34
2018,9,20,16,30,698.0,66.0,1.8,29.1,286.0,181.71,111.11
2018,9,20,16,45,641.0,60.0,1.5,28.0,233.5,127.24,69.87
2018,9,20,17,0,584.0,54.0,1.2,26.9,181.0,79.12,39.21
2018,9,20,17,15,491.0,45.5,1.2,25.55,132.5,35.21,24.1
2018,9,20,17,30,398.0,37.0,1.2,24.2,84.0,28.79,18.08
2018,9,20,17,45,252.5,25.0,1.2,22.85,49.5,20.35,5.03
2018,9,20,18,0,107.0,13.0,1.2,21.5,15.0,12.78,0.0
2018,9,20,18,15,53.5,6.5,1.2,21.05,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,5,45,41.5,5.0,1.25,14.5,5.5,0.0,0.0
2018,9,21,6,0,83.0,10.0,1.2,14.5,11.0,25.76,0.0
2018,9,21,6,15,230.5,22.5,1.5,15.5,43.5,89.02,16.65
2018,9,21,6,30,378.0,35.0,1.8,16.5,76.0,165.71,116.32
2018,9,21,6,45,472.0,43.5,2.05,17.55,123.5,229.27,173.47
2018,9,21,7,0,566.0,52.0,2.3,18.6,171.0,302.26,236.37
2018,9,21,7,15,624.0,58.0,2.3,19.4,222.5,364.77,289.86
2018,9,21,7,30,682.0,64.0,2.3,20.2,274.0,431.9,345.0
2018,9,21,7,45,720.5,69.0,2.25,21.0,326.0,489.22,390.37
2018,9,21,8,0,759.0,74.0,2.2,21.8,378.0,550.48,436.75
2018,9,21,8,15,786.0,77.5,2.15,22.8,427.5,603.99,475.16
2018,9,21,8,30,813.0,81.0,2.1,23.8,477.0,657.5,511.81
2018,9,21,8,45,832.0,84.5,2.1,24.8,522.5,704.9,541.67
2018,9,21,9,0,851.0,88.0,2.1,25.8,568.0,751.03,569.89
2018,9,21,9,15,865.0,90.5,2.05,26.75,608.5,785.82,589.41
2018,9,21,9,30,879.0,93.0,2.0,27.7,649.0,823.04,610.23
2018,9,21,9,45,888.0,95.5,2.0,28.6,683.5,853.73,626.82
2018,9,21,10,0,897.0,98.0,2.0,29.5,718.0,881.62,641.4
2018,9,21,10,15,904.5,99.5,1.95,30.05,745.5,904.13,652.78
2018,9,21,10,30,912.0,101.0,1.9,30.6,773.0,923.47,662.09
2018,9,21,10,45,917.0,102.0,1.9,31.1,793.0,936.72,668.23
2018,9,21,11,0,922.0,103.0,1.9,31.6,813.0,946.53,672.32
2018,9,21,11,15,924.5,104.0,2.0,31.9,825.5,950.55,674.55
2018,9,21,11,30,927.0,105.0,2.1,32.2,838.0,951.0,674.69
2018,9,21,11,45,928.0,105.0,2.15,32.5,842.0,945.46,670.66
2018,9,21,12,0,929.0,105.0,2.2,32.8,846.0,936.36,664.57
2018,9,21,12,15,925.5,105.5,2.25,32.85,841.0,920.35,654.88
2018,9,21,12,30,922.0,106.0,2.3,32.9,836.0,901.0,643.17
2018,9,21,12,45,916.0,107.0,2.4,33.0,823.0,876.87,628.7
2018,9,21,13,0,910.0,108.0,2.5,33.1,810.0,849.75,612.22
2018,9,21,13,15,905.0,107.0,2.55,32.95,790.0,818.54,593.22
2018,9,21,13,30,900.0,106.0,2.6,32.8,770.0,784.62,572.29
2018,9,21,13,45,892.0,104.5,2.65,32.7,742.5,745.52,547.55
2018,9,21,14,0,884.0,103.0,2.7,32.6,715.0,704.29,520.83
2018,9,21,14,15,873.0,101.0,2.75,32.25,680.5,658.73,489.52
2018,9,21,14,30,862.0,99.0,2.8,31.9,646.0,611.75,456.29
2018,9,21,14,45,846.5,96.5,2.85,31.6,605.5,560.19,418.65
2018,9,21,15,0,831.0,94.0,2.9,31.3,565.0,508.12,379.42
2018,9,21,15,15,810.5,91.0,2.9,31.3,519.5,453.09,336.22
2018,9,21,15,30,790.0,88.0,2.9,31.3,474.0,398.63,292.21
2018,9,21,15,45,762.0,83.5,2.9,30.25,424.5,341.0,245.87
2018,9,21,16,0,734.0,79.0,2.9,29.2,375.0,285.35,199.77
2018,9,21,16,15,695.0,73.5,2.85,28.3,323.5,226.49,150.83
2018,9,21,16,30,656.0,68.0,2.8,27.4,272.0,173.18,106.92
2018,9,21,16,45,596.5,61.5,2.75,26.5,220.5,120.61,67.15
2018,9,21,17,0,537.0,55.0,2.7,25.6,169.0,74.75,38.19
2018,9,21,17,15,442.5,46.0,2.4,24.25,122.5,34.19,23.33
2018,9,21,17,30,348.0,37.0,2.1,22.9,76.0,29.18,18.32
2018,9,21,17,45,210.0,23.5,1.85,21.6,43.5,19.16,1.81
2018,9,21,18,0,72.0,10.0,1.6,20.3,11.0,9.83,0.0
2018,9,21,18,15,36.0,5.0,1.6,19.65,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,22,5,45,24.5,4.0,1.35,11.0,4.0,0.0,0.0
2018,9,22,6,0,49.0,8.0,1.4,11.2,8.0,17.21,0.0
2018,9,22,6,15,188.5,22.0,1.5,11.9,39.5,77.44,5.6
2018,9,22,6,30,328.0,36.0,1.6,12.6,71.0,151.13,107.03
2018,9,22,6,45,387.5,42.0,1.75,13.3,105.5,197.14,151.27
2018,9,22,7,0,447.0,48.0,1.9,14.0,140.0,248.55,197.76
2018,9,22,7,15,223.5,53.0,1.8,14.9,99.0,170.94,138.11
2018,9,22,7,30,0.0,58.0,1.7,15.8,58.0,56.05,41.88
2018,9,22,7,45,0.5,83.0,1.65,16.7,83.0,81.4,63.03
2018,9,22,8,0,1.0,108.0,1.6,17.6,108.0,107.15,83.91
2018,9,22,8,15,3.0,131.0,1.55,18.7,132.0,131.85,103.42
2018,9,22,8,30,5.0,154.0,1.5,19.8,156.0,156.7,122.61
2018,9,22,8,45,63.5,191.5,1.45,20.85,226.5,244.61,192.64
2018,9,22,9,0,122.0,229.0,1.4,21.9,297.0,339.26,264.91
2018,9,22,9,15,450.0,177.5,1.45,22.9,456.5,559.17,433.64
2018,9,22,9,30,778.0,126.0,1.5,23.9,616.0,780.73,588.45
2018,9,22,9,45,834.0,114.0,1.55,24.9,665.0,832.3,617.78
2018,9,22,10,0,890.0,102.0,1.6,25.9,714.0,877.88,644.3
2018,9,22,10,15,898.5,104.0,1.7,26.7,742.5,901.56,657.33
2018,9,22,10,30,907.0,106.0,1.8,27.5,771.0,922.12,668.53
2018,9,22,10,45,913.0,107.0,1.85,28.35,791.5,936.09,674.83
2018,9,22,11,0,919.0,108.0,1.9,29.2,812.0,946.64,679.07
2018,9,22,11,15,922.0,108.5,2.0,29.7,824.5,950.45,680.65
2018,9,22,11,30,925.0,109.0,2.1,30.2,837.0,950.7,680.13
2018,9,22,11,45,926.0,109.0,2.2,30.65,841.0,945.05,676.11
2018,9,22,12,0,927.0,109.0,2.3,31.1,845.0,935.86,669.96
2018,9,22,12,15,929.0,107.5,2.4,31.15,842.0,922.45,662.28
2018,9,22,12,30,931.0,106.0,2.5,31.2,839.0,905.55,652.4
2018,9,22,12,45,932.0,103.5,2.6,31.3,827.5,883.35,638.95
2018,9,22,13,0,933.0,101.0,2.7,31.4,816.0,857.83,623.31
2018,9,22,13,15,927.0,100.0,2.8,31.2,795.5,825.18,603.58
2018,9,22,13,30,921.0,99.0,2.9,31.0,775.0,789.83,581.84
2018,9,22,13,45,912.5,98.0,3.0,30.85,747.0,750.16,556.76
2018,9,22,14,0,904.0,97.0,3.1,30.7,719.0,708.33,529.68
2018,9,22,14,15,893.5,95.5,3.15,30.3,684.5,662.79,497.95
2018,9,22,14,30,883.0,94.0,3.2,29.9,650.0,615.7,464.16
2018,9,22,14,45,868.0,91.5,3.25,29.55,609.0,563.47,425.51
2018,9,22,15,0,853.0,89.0,3.3,29.2,568.0,510.67,385.18
2018,9,22,15,15,833.0,85.5,3.3,29.2,522.0,454.35,340.34
2018,9,22,15,30,813.0,82.0,3.3,29.2,476.0,398.51,294.58
2018,9,22,15,45,785.5,78.0,3.25,28.2,426.0,340.42,247.0
2018,9,22,16,0,758.0,74.0,3.2,27.2,376.0,284.21,199.67
2018,9,22,16,15,719.5,69.0,3.1,26.3,324.0,226.73,151.12
2018,9,22,16,30,681.0,64.0,3.0,25.4,272.0,170.9,104.79
2018,9,22,16,45,621.5,58.5,2.9,24.55,220.5,118.06,64.76
2018,9,22,17,0,562.0,53.0,2.8,23.7,169.0,71.89,36.2
2018,9,22,17,15,464.0,44.0,2.5,22.45,121.5,32.69,22.2
2018,9,22,17,30,366.0,35.0,2.2,21.2,74.0,27.58,16.94
2018,9,22,17,45,220.0,22.0,1.95,20.0,42.0,17.97,0.0
2018,9,22,18,0,74.0,9.0,1.7,18.8,10.0,8.85,0.0
2018,9,22,18,15,37.0,4.5,1.8,18.2,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,5,45,34.5,5.0,2.15,11.9,5.0,0.0,0.0
2018,9,23,6,0,69.0,10.0,2.3,12.0,10.0,22.91,0.0
2018,9,23,6,15,213.5,22.5,2.5,12.65,41.0,83.01,0.0
2018,9,23,6,30,358.0,35.0,2.7,13.3,72.0,158.55,111.16
2018,9,23,6,45,458.5,43.0,2.9,14.0,118.5,222.57,170.34
2018,9,23,7,0,559.0,51.0,3.1,14.7,165.0,296.55,235.46
2018,9,23,7,15,620.5,57.0,3.1,15.4,217.0,360.01,291.13
2018,9,23,7,30,682.0,63.0,3.1,16.1,269.0,428.45,348.91
2018,9,23,7,45,722.5,67.5,3.1,16.85,321.0,486.06,396.09
2018,9,23,8,0,763.0,72.0,3.1,17.6,373.0,547.79,444.59
2018,9,23,8,15,790.5,75.5,3.05,18.35,422.5,601.58,485.08
2018,9,23,8,30,818.0,79.0,3.0,19.1,472.0,655.38,524.0
2018,9,23,8,45,837.5,82.0,2.95,19.8,517.5,702.55,555.32
2018,9,23,9,0,857.0,85.0,2.9,20.5,563.0,748.45,585.01
2018,9,23,9,15,871.0,87.5,2.9,21.3,603.5,783.27,606.2
2018,9,23,9,30,885.0,90.0,2.9,22.1,644.0,820.46,628.81
2018,9,23,9,45,895.5,91.5,2.85,22.85,678.5,851.25,646.4
2018,9,23,10,0,906.0,93.0,2.8,23.6,713.0,879.29,661.92
2018,9,23,10,15,914.5,94.0,2.8,24.2,740.5,902.09,674.5
2018,9,23,10,30,923.0,95.0,2.8,24.8,768.0,921.72,684.97
2018,9,23,10,45,928.5,96.0,2.8,25.45,788.5,935.36,691.34
2018,9,23,11,0,934.0,97.0,2.8,26.1,809.0,945.52,695.53
2018,9,23,11,15,937.5,96.5,2.85,26.7,821.0,948.7,695.8
2018,9,23,11,30,941.0,96.0,2.9,27.3,833.0,948.26,693.88
2018,9,23,11,45,942.0,96.0,2.9,27.85,837.0,942.51,688.39
2018,9,23,12,0,943.0,96.0,2.9,28.4,841.0,933.16,680.74
2018,9,23,12,15,943.5,95.0,3.0,28.55,837.0,918.75,671.74
2018,9,23,12,30,944.0,94.0,3.1,28.7,833.0,900.83,660.5
2018,9,23,12,45,943.0,93.0,3.15,28.8,821.5,878.25,646.0
2018,9,23,13,0,942.0,92.0,3.2,28.9,810.0,852.39,629.34
2018,9,23,13,15,937.0,91.0,3.3,28.75,789.5,820.27,609.29
2018,9,23,13,30,932.0,90.0,3.4,28.6,769.0,785.35,587.15
2018,9,23,13,45,925.0,88.5,3.45,28.4,741.5,745.87,561.51
2018,9,23,14,0,918.0,87.0,3.5,28.2,714.0,704.11,533.97
2018,9,23,14,15,906.0,85.5,3.55,27.85,678.5,657.12,500.48
2018,9,23,14,30,894.0,84.0,3.6,27.5,643.0,608.68,464.94
2018,9,23,14,45,882.0,81.5,3.6,27.1,603.0,558.05,426.67
2018,9,23,15,0,870.0,79.0,3.6,26.7,563.0,506.5,386.45
2018,9,23,15,15,850.5,76.5,3.6,26.7,517.5,450.96,341.37
2018,9,23,15,30,831.0,74.0,3.6,26.7,472.0,394.31,294.2
2018,9,23,15,45,805.0,70.5,3.45,25.7,422.5,336.37,245.79
2018,9,23,16,0,779.0,67.0,3.3,24.7,373.0,280.12,197.55
2018,9,23,16,15,742.0,63.0,3.15,23.85,321.5,222.92,148.44
2018,9,23,16,30,705.0,59.0,3.0,23.0,270.0,169.24,103.28
2018,9,23,16,45,646.5,53.0,2.85,22.2,218.0,115.16,62.19
2018,9,23,17,0,588.0,47.0,2.7,21.4,166.0,65.26,31.26
2018,9,23,17,15,489.5,39.5,2.35,20.25,119.0,28.9,19.12
2018,9,23,17,30,391.0,32.0,2.0,19.1,72.0,24.98,14.73
2018,9,23,17,45,236.0,20.5,1.7,17.95,40.5,16.77,0.0
2018,9,23,18,0,81.0,9.0,1.4,16.8,9.0,8.85,0.0
2018,9,23,18,15,40.5,4.5,1.45,16.25,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,24,5,45,41.0,5.0,0.85,10.2,5.0,0.0,0.0
2018,9,24,6,0,82.0,10.0,0.8,10.4,10.0,25.27,0.0
2018,9,24,6,15,241.5,21.5,0.9,11.2,41.5,88.02,0.0
2018,9,24,6,30,401.0,33.0,1.0,12.0,73.0,168.77,117.18
2018,9,24,6,45,493.5,40.0,1.1,12.8,119.0,230.79,175.66
2018,9,24,7,0,586.0,47.0,1.2,13.6,165.0,301.92,238.09
2018,9,24,7,15,657.5,52.5,1.15,14.45,220.5,368.36,295.04
2018,9,24,7,30,729.0,58.0,1.1,15.3,276.0,443.11,356.05
2018,9,24,7,45,768.5,62.0,1.0,16.2,329.0,503.8,403.24
2018,9,24,8,0,808.0,66.0,0.9,17.1,382.0,566.25,449.31
2018,9,24,8,15,834.5,69.0,0.75,18.35,432.5,620.57,485.88
2018,9,24,8,30,861.0,72.0,0.6,19.6,483.0,670.66,516.75
2018,9,24,8,45,880.0,74.5,0.5,20.85,529.5,718.16,543.53
2018,9,24,9,0,899.0,77.0,0.4,22.1,576.0,764.29,568.22
2018,9,24,9,15,911.0,79.5,0.35,23.4,616.5,803.29,588.0
2018,9,24,9,30,923.0,82.0,0.3,24.7,657.0,839.91,605.73
2018,9,24,9,45,931.5,85.0,0.3,26.0,692.0,871.58,620.79
2018,9,24,10,0,940.0,88.0,0.3,27.3,727.0,900.26,633.76
2018,9,24,10,15,947.5,89.0,0.35,28.1,755.0,922.68,645.02
2018,9,24,10,30,955.0,90.0,0.4,28.9,783.0,941.78,654.37
2018,9,24,10,45,960.0,91.0,0.4,29.7,803.5,955.2,659.31
2018,9,24,11,0,965.0,92.0,0.4,30.5,824.0,965.0,662.24
2018,9,24,11,15,967.5,92.0,0.45,30.9,835.5,967.8,663.31
2018,9,24,11,30,970.0,92.0,0.5,31.3,847.0,966.87,662.4
2018,9,24,11,45,970.0,92.5,0.55,31.7,851.0,960.53,658.44
2018,9,24,12,0,970.0,93.0,0.6,32.1,855.0,950.49,652.45
2018,9,24,12,15,968.5,92.5,0.7,32.25,850.0,934.44,644.62
2018,9,24,12,30,967.0,92.0,0.8,32.4,845.0,914.86,634.63
2018,9,24,12,45,962.0,93.0,0.85,32.6,832.0,890.53,620.67
2018,9,24,13,0,957.0,94.0,0.9,32.8,819.0,863.01,604.71
2018,9,24,13,15,951.5,93.0,1.05,32.8,798.0,830.0,587.1
2018,9,24,13,30,946.0,92.0,1.2,32.8,777.0,794.19,567.2
2018,9,24,13,45,937.5,91.0,1.35,32.8,748.5,753.63,543.64
2018,9,24,14,0,929.0,90.0,1.5,32.8,720.0,710.84,517.74
2018,9,24,14,15,918.0,88.0,1.65,32.55,684.5,663.49,486.64
2018,9,24,14,30,907.0,86.0,1.8,32.3,649.0,614.58,453.18
2018,9,24,14,45,890.5,84.5,1.9,32.05,607.0,561.92,415.44
2018,9,24,15,0,874.0,83.0,2.0,31.8,565.0,508.72,375.87
2018,9,24,15,15,854.0,80.0,2.0,31.8,518.5,451.15,331.07
2018,9,24,15,30,834.0,77.0,2.0,31.8,472.0,394.83,285.8
2018,9,24,15,45,804.5,73.5,2.2,30.8,421.0,335.64,238.54
2018,9,24,16,0,775.0,70.0,2.4,29.8,370.0,278.52,191.39
2018,9,24,16,15,732.0,66.0,2.45,28.7,317.5,220.36,143.28
2018,9,24,16,30,689.0,62.0,2.5,27.6,265.0,166.44,99.54
2018,9,24,16,45,624.5,56.0,2.6,26.5,212.5,110.62,58.55
2018,9,24,17,0,560.0,50.0,2.7,25.4,160.0,64.11,31.49
2018,9,24,17,15,455.5,41.0,2.65,23.95,113.0,30.59,20.14
2018,9,24,17,30,351.0,32.0,2.6,22.5,66.0,25.35,14.42
2018,9,24,17,45,200.5,19.0,2.6,21.05,36.0,15.55,0.0
2018,9,24,18,0,50.0,6.0,2.6,19.6,6.0,5.9,0.0
2018,9,24,18,15,25.0,3.0,2.55,18.8,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,25,5,45,28.5,3.5,0.8,11.05,3.5,0.0,0.0
2018,9,25,6,0,57.0,7.0,0.7,11.3,7.0,17.54,0.0
2018,9,25,6,15,214.5,19.5,0.75,12.05,37.5,78.95,0.0
2018,9,25,6,30,372.0,32.0,0.8,12.8,68.0,158.64,108.55
2018,9,25,6,45,427.0,39.0,0.85,13.6,104.5,205.81,155.77
2018,9,25,7,0,482.0,46.0,0.9,14.4,141.0,258.19,202.95
2018,9,25,7,15,290.5,68.0,0.85,15.2,130.0,218.71,175.56
2018,9,25,7,30,99.0,90.0,0.8,16.0,119.0,148.48,119.13
2018,9,25,7,45,143.5,114.0,0.75,16.8,165.0,203.72,164.79
2018,9,25,8,0,188.0,138.0,0.7,17.6,211.0,269.71,217.14
2018,9,25,8,15,336.5,136.0,0.75,18.75,287.5,376.97,301.31
2018,9,25,8,30,485.0,134.0,0.8,19.9,364.0,487.66,384.49
2018,9,25,8,45,632.0,119.0,0.85,21.05,449.0,597.09,463.41
2018,9,25,9,0,779.0,104.0,0.9,22.2,534.0,707.93,538.6
2018,9,25,9,15,837.5,95.0,0.95,23.15,587.5,766.49,574.43
2018,9,25,9,30,896.0,86.0,1.0,24.1,641.0,820.54,606.97
2018,9,25,9,45,905.5,88.0,1.05,25.05,675.0,851.14,623.55
2018,9,25,10,0,915.0,90.0,1.1,26.0,709.0,878.9,638.4
2018,9,25,10,15,922.5,91.5,1.15,26.8,736.5,901.35,650.15
2018,9,25,10,30,930.0,93.0,1.2,27.6,764.0,920.56,659.88
2018,9,25,10,45,935.0,93.5,1.25,28.35,784.0,933.09,665.58
2018,9,25,11,0,940.0,94.0,1.3,29.1,804.0,942.1,669.22
2018,9,25,11,15,942.5,95.0,1.3,29.75,816.0,945.85,669.25
2018,9,25,11,30,945.0,96.0,1.3,30.4,828.0,945.95,667.19
2018,9,25,11,45,945.0,96.5,1.3,31.05,831.5,939.66,661.35
2018,9,25,12,0,945.0,97.0,1.3,31.7,835.0,929.76,653.5
2018,9,25,12,15,943.5,97.0,1.35,32.0,830.5,914.48,644.09
2018,9,25,12,30,942.0,97.0,1.4,32.3,826.0,895.76,632.64
2018,9,25,12,45,938.0,96.5,1.45,32.55,813.0,871.12,617.62
2018,9,25,13,0,934.0,96.0,1.5,32.8,800.0,843.35,600.62
2018,9,25,13,15,928.5,95.5,1.55,32.85,779.5,811.45,581.38
2018,9,25,13,30,923.0,95.0,1.6,32.9,759.0,776.8,560.19
2018,9,25,13,45,915.5,94.0,1.7,32.9,731.5,737.68,536.35
2018,9,25,14,0,908.0,93.0,1.8,32.9,704.0,696.34,510.0
2018,9,25,14,15,897.0,91.0,1.85,32.75,669.0,649.8,478.09
2018,9,25,14,30,886.0,89.0,1.9,32.6,634.0,601.77,444.17
2018,9,25,14,45,871.0,86.5,2.0,32.4,593.0,549.88,406.69
2018,9,25,15,0,856.0,84.0,2.1,32.2,552.0,496.57,366.82
2018,9,25,15,15,835.0,81.5,2.1,32.2,506.0,440.81,323.2
2018,9,25,15,30,814.0,79.0,2.1,32.2,460.0,385.64,278.7
2018,9,25,15,45,785.5,75.0,2.25,31.3,410.0,327.45,231.97
2018,9,25,16,0,757.0,71.0,2.4,30.4,360.0,271.27,185.48
2018,9,25,16,15,715.5,66.0,2.4,29.3,308.0,213.66,137.94
2018,9,25,16,30,674.0,61.0,2.4,28.2,256.0,158.1,93.17
2018,9,25,16,45,610.5,55.0,2.35,27.1,205.0,105.58,55.19
2018,9,25,17,0,547.0,49.0,2.3,26.0,154.0,60.21,29.58
2018,9,25,17,15,438.0,40.0,2.1,24.5,107.5,30.0,19.52
2018,9,25,17,30,329.0,31.0,1.9,23.0,61.0,24.72,13.45
2018,9,25,17,45,188.0,19.0,1.7,21.5,33.5,18.68,0.0
2018,9,25,18,0,47.0,7.0,1.5,20.0,6.0,0.0,0.0
2018,9,25,18,15,23.5,3.5,1.4,19.35,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,26,5,45,24.5,3.0,0.9,11.7,3.0,0.0,0.0
2018,9,26,6,0,49.0,6.0,0.9,11.9,6.0,5.9,0.0
2018,9,26,6,15,192.5,19.0,1.0,12.65,35.0,72.42,0.0
2018,9,26,6,30,336.0,32.0,1.1,13.4,64.0,147.51,99.57
2018,9,26,6,45,263.0,40.0,1.25,14.15,74.5,147.49,111.38
2018,9,26,7,0,190.0,48.0,1.4,14.9,85.0,140.4,110.22
2018,9,26,7,15,103.5,69.5,1.35,15.7,90.5,123.32,98.08
2018,9,26,7,30,17.0,91.0,1.3,16.5,96.0,99.5,78.24
2018,9,26,7,45,56.5,120.5,1.2,17.3,141.5,157.57,126.38
2018,9,26,8,0,96.0,150.0,1.1,18.1,187.0,222.02,178.23
2018,9,26,8,15,142.0,166.0,1.05,19.25,228.5,271.69,216.98
2018,9,26,8,30,188.0,182.0,1.0,20.4,270.0,324.77,257.32
2018,9,26,8,45,251.0,197.0,0.95,21.55,327.0,400.01,313.24
2018,9,26,9,0,314.0,212.0,0.9,22.7,384.0,470.91,363.83
2018,9,26,9,15,426.0,204.0,0.85,23.7,455.5,566.06,431.17
2018,9,26,9,30,538.0,196.0,0.8,24.7,527.0,657.64,493.06
2018,9,26,9,45,602.0,185.5,0.75,25.75,575.0,714.26,528.19
2018,9,26,10,0,666.0,175.0,0.7,26.8,623.0,768.4,560.66
2018,9,26,10,15,688.5,175.0,0.7,27.7,654.5,797.74,576.12
2018,9,26,10,30,711.0,175.0,0.7,28.6,686.0,825.0,590.34
2018,9,26,10,45,783.5,151.5,0.7,29.55,728.5,864.97,612.26
2018,9,26,11,0,856.0,128.0,0.7,30.5,771.0,906.9,634.79
2018,9,26,11,15,876.0,121.5,0.75,31.35,788.0,912.43,635.92
2018,9,26,11,30,896.0,115.0,0.8,32.2,805.0,919.96,638.85
2018,9,26,11,45,897.5,115.0,0.85,33.0,809.0,914.56,634.09
2018,9,26,12,0,899.0,115.0,0.9,33.8,813.0,905.71,627.51
2018,9,26,12,15,892.5,117.5,0.9,34.4,807.5,889.23,616.09
2018,9,26,12,30,886.0,120.0,0.9,35.0,802.0,869.61,602.96
2018,9,26,12,45,873.0,124.0,0.9,35.6,787.0,846.54,587.84
2018,9,26,13,0,860.0,128.0,0.9,36.2,772.0,817.29,568.98
2018,9,26,13,15,803.0,145.0,0.9,36.25,733.5,765.44,537.21
2018,9,26,13,30,746.0,162.0,0.9,36.3,695.0,715.02,505.18
2018,9,26,13,45,735.5,156.0,0.9,36.4,665.0,673.68,478.43
2018,9,26,14,0,725.0,150.0,0.9,36.5,635.0,630.95,450.11
2018,9,26,14,15,654.5,163.5,0.9,36.35,584.0,569.43,408.26
2018,9,26,14,30,584.0,177.0,0.9,36.2,533.0,511.75,368.28
2018,9,26,14,45,573.0,166.5,0.95,36.0,496.5,466.79,337.17
2018,9,26,15,0,562.0,156.0,1.0,35.8,460.0,420.55,304.02
2018,9,26,15,15,574.0,137.5,1.0,35.8,425.5,378.73,272.41
2018,9,26,15,30,586.0,119.0,1.0,35.8,391.0,333.66,237.22
2018,9,26,15,45,618.5,102.5,1.3,34.85,361.0,295.05,206.4
2018,9,26,16,0,651.0,86.0,1.6,33.9,331.0,252.23,170.45
2018,9,26,16,15,542.0,85.0,1.6,32.5,269.0,190.06,123.53
2018,9,26,16,30,433.0,84.0,1.6,31.1,207.0,139.28,86.89
2018,9,26,16,45,367.0,72.0,1.65,29.7,161.5,95.1,56.01
2018,9,26,17,0,301.0,60.0,1.7,28.3,116.0,58.43,34.37
2018,9,26,17,15,234.0,45.5,1.9,26.8,80.5,34.63,23.04
2018,9,26,17,30,167.0,31.0,2.1,25.3,45.0,24.16,12.25
2018,9,26,17,45,94.0,17.5,2.3,23.8,24.5,17.2,0.0
2018,9,26,18,0,21.0,4.0,2.5,22.3,4.0,0.0,0.0
2018,9,26,18,15,10.5,2.0,2.4,21.45,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,27,5,45,17.0,2.5,1.25,12.0,2.5,0.0,0.0
2018,9,27,6,0,34.0,5.0,1.3,12.1,5.0,4.91,0.0
2018,9,27,6,15,155.0,19.0,1.5,12.65,31.5,55.19,0.0
2018,9,27,6,30,276.0,33.0,1.7,13.2,58.0,130.37,86.92
2018,9,27,6,45,281.5,38.5,1.85,13.75,78.5,153.93,116.4
2018,9,27,7,0,287.0,44.0,2.0,14.3,99.0,173.63,137.03
2018,9,27,7,15,143.5,56.5,1.9,15.1,84.0,131.11,104.82
2018,9,27,7,30,0.0,69.0,1.8,15.9,69.0,67.41,51.45
2018,9,27,7,45,2.5,94.0,1.75,16.7,95.0,94.38,73.91
2018,9,27,8,0,5.0,119.0,1.7,17.5,121.0,121.61,96.0
2018,9,27,8,15,5.5,131.5,1.65,18.6,134.0,134.36,105.67
2018,9,27,8,30,6.0,144.0,1.6,19.7,147.0,147.19,115.22
2018,9,27,8,45,19.5,173.5,1.55,20.8,184.0,187.24,146.59
2018,9,27,9,0,33.0,203.0,1.5,21.9,221.0,235.59,183.53
2018,9,27,9,15,131.5,223.0,1.45,22.75,302.5,341.57,266.09
2018,9,27,9,30,230.0,243.0,1.4,23.6,384.0,453.52,349.34
2018,9,27,9,45,280.5,250.0,1.35,24.5,431.5,506.85,386.31
2018,9,27,10,0,331.0,257.0,1.3,25.4,479.0,561.32,423.45
2018,9,27,10,15,498.0,223.0,1.35,26.25,571.5,680.8,508.12
2018,9,27,10,30,665.0,189.0,1.4,27.1,664.0,798.03,587.06
2018,9,27,10,45,649.5,203.0,1.45,27.9,677.5,803.89,587.5
2018,9,27,11,0,634.0,217.0,1.5,28.7,691.0,806.7,586.85
2018,9,27,11,15,637.0,220.5,1.55,29.25,703.0,812.12,589.17
2018,9,27,11,30,640.0,224.0,1.6,29.8,715.0,814.9,589.76
2018,9,27,11,45,708.0,196.0,1.65,30.35,741.0,839.18,605.41
2018,9,27,12,0,776.0,168.0,1.7,30.9,767.0,859.19,617.22
2018,9,27,12,15,793.0,158.5,1.75,31.15,768.0,848.43,610.03
2018,9,27,12,30,810.0,149.0,1.8,31.4,769.0,837.11,602.88
2018,9,27,12,45,800.5,149.0,1.85,31.65,753.5,810.49,585.81
2018,9,27,13,0,791.0,149.0,1.9,31.9,738.0,781.46,567.24
2018,9,27,13,15,831.5,127.5,1.95,31.9,731.5,766.16,558.3
2018,9,27,13,30,872.0,106.0,2.0,31.9,725.0,743.93,544.62
2018,9,27,13,45,812.0,122.5,2.05,31.9,681.5,689.34,508.31
2018,9,27,14,0,752.0,139.0,2.1,31.9,638.0,634.65,469.82
2018,9,27,14,15,736.5,133.0,2.2,31.55,601.0,586.68,436.9
2018,9,27,14,30,721.0,127.0,2.3,31.2,564.0,538.11,402.43
2018,9,27,14,45,684.5,127.5,2.4,30.85,520.0,484.63,363.11
2018,9,27,15,0,648.0,128.0,2.5,30.5,476.0,432.97,324.04
2018,9,27,15,15,593.0,128.5,2.5,30.5,426.0,375.71,279.33
2018,9,27,15,30,538.0,129.0,2.5,30.5,376.0,322.09,236.75
2018,9,27,15,45,567.0,108.0,2.75,28.9,342.5,281.34,203.45
2018,9,27,16,0,596.0,87.0,3.0,27.3,309.0,235.98,164.73
2018,9,27,16,15,586.5,76.5,3.05,26.0,268.0,188.9,124.62
2018,9,27,16,30,577.0,66.0,3.1,24.7,227.0,142.46,85.93
2018,9,27,16,45,518.0,58.0,3.2,23.4,180.0,94.67,51.55
2018,9,27,17,0,459.0,50.0,3.3,22.1,133.0,53.6,28.73
2018,9,27,17,15,359.5,39.5,3.3,20.95,91.5,30.22,19.86
2018,9,27,17,30,260.0,29.0,3.3,19.8,50.0,23.45,11.26
2018,9,27,17,45,139.0,15.5,3.3,18.7,26.0,15.24,0.0
2018,9,27,18,0,18.0,2.0,3.3,17.6,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,3.3,17.05,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,28,5,45,2.5,0.5,2.2,12.4,0.5,0.0,0.0
2018,9,28,6,0,5.0,1.0,2.2,12.5,1.0,0.0,0.0
2018,9,28,6,15,15.0,8.5,2.3,12.8,9.5,11.86,0.0
2018,9,28,6,30,25.0,16.0,2.4,13.1,18.0,25.18,12.81
2018,9,28,6,45,12.5,17.0,2.45,13.4,18.0,20.8,11.51
2018,9,28,7,0,0.0,18.0,2.5,13.7,18.0,17.36,9.11
2018,9,28,7,15,0.0,24.5,2.5,14.05,24.5,23.64,14.58
2018,9,28,7,30,0.0,31.0,2.5,14.4,31.0,29.92,19.99
2018,9,28,7,45,0.0,25.0,2.5,14.8,25.0,24.12,15.0
2018,9,28,8,0,0.0,19.0,2.5,15.2,19.0,18.33,10.0
2018,9,28,8,15,0.0,45.0,2.5,15.7,45.0,43.47,31.21
2018,9,28,8,30,0.0,71.0,2.5,16.2,71.0,68.64,52.09
2018,9,28,8,45,4.0,117.5,2.55,16.7,119.5,117.88,92.57
2018,9,28,9,0,8.0,164.0,2.6,17.2,168.0,168.57,133.33
2018,9,28,9,15,11.5,185.0,2.65,17.8,191.5,192.74,152.06
2018,9,28,9,30,15.0,206.0,2.7,18.4,215.0,217.07,170.72
2018,9,28,9,45,12.0,204.5,2.75,19.0,212.0,212.74,166.41
2018,9,28,10,0,9.0,203.0,2.8,19.6,209.0,208.4,162.22
2018,9,28,10,15,12.5,221.0,2.9,20.1,229.5,229.6,178.38
2018,9,28,10,30,16.0,239.0,3.0,20.6,250.0,250.83,194.36
2018,9,28,10,45,27.0,269.5,3.1,21.05,289.0,299.44,231.51
2018,9,28,11,0,38.0,300.0,3.2,21.5,328.0,340.8,262.56
2018,9,28,11,15,80.0,322.5,3.25,21.75,383.0,400.68,308.55
2018,9,28,11,30,122.0,345.0,3.3,22.0,438.0,467.89,359.04
2018,9,28,11,45,367.5,284.5,3.4,22.25,566.5,630.07,484.65
2018,9,28,12,0,613.0,224.0,3.5,22.5,695.0,774.7,592.69
2018,9,28,12,15,755.5,164.0,3.55,22.55,741.0,822.14,626.72
2018,9,28,12,30,898.0,104.0,3.6,22.6,787.0,856.62,650.75
2018,9,28,12,45,892.0,105.0,3.6,22.65,774.0,832.64,634.04
2018,9,28,13,0,886.0,106.0,3.6,22.7,761.0,805.78,615.74
2018,9,28,13,15,881.0,104.5,3.65,22.65,741.0,774.39,594.69
2018,9,28,13,30,876.0,103.0,3.7,22.6,721.0,740.4,571.68
2018,9,28,13,45,867.0,102.0,3.75,22.55,693.5,701.75,545.12
2018,9,28,14,0,858.0,101.0,3.8,22.5,666.0,661.97,515.76
2018,9,28,14,15,847.5,98.0,3.9,22.2,632.0,616.28,481.86
2018,9,28,14,30,837.0,95.0,4.0,21.9,598.0,569.22,445.94
2018,9,28,14,45,822.5,92.5,4.05,21.6,558.5,519.48,406.76
2018,9,28,15,0,808.0,90.0,4.1,21.3,519.0,469.23,365.96
2018,9,28,15,15,785.5,86.0,4.1,21.3,473.5,413.91,319.63
2018,9,28,15,30,763.0,82.0,4.1,21.3,428.0,359.47,272.81
2018,9,28,15,45,734.0,78.0,4.15,20.15,380.0,304.16,225.49
2018,9,28,16,0,705.0,74.0,4.2,19.0,332.0,249.27,177.6
2018,9,28,16,15,664.5,67.5,4.1,18.25,282.0,193.68,129.28
2018,9,28,16,30,624.0,61.0,4.0,17.5,232.0,142.11,86.12
2018,9,28,16,45,559.0,54.0,3.9,16.75,183.0,92.27,49.73
2018,9,28,17,0,494.0,47.0,3.8,16.0,134.0,49.8,26.7
2018,9,28,17,15,385.0,37.5,3.6,15.4,91.5,28.66,18.94
2018,9,28,17,30,276.0,28.0,3.4,14.8,49.0,22.82,9.95
2018,9,28,17,45,147.5,15.5,3.2,14.2,25.5,15.24,0.0
2018,9,28,18,0,19.0,3.0,3.0,13.6,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.8,13.35,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,5,45,21.5,3.0,1.2,10.85,2.5,0.0,0.0
2018,9,29,6,0,43.0,6.0,1.2,11.0,5.0,0.0,0.0
2018,9,29,6,15,164.0,17.5,1.5,11.9,29.0,55.31,0.0
2018,9,29,6,30,285.0,29.0,1.8,12.8,53.0,128.04,81.75
2018,9,29,6,45,318.0,43.0,2.1,13.7,87.5,170.11,128.26
2018,9,29,7,0,351.0,57.0,2.4,14.6,122.0,214.26,168.98
