Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,8,0,677.0,69.0,1.1,17.6,300.0,471.58,377.81
2018,10,9,8,15,741.5,68.0,1.1,18.5,355.0,534.71,425.64
2018,10,9,8,30,806.0,67.0,1.1,19.4,410.0,602.98,475.22
2018,10,9,8,45,829.0,69.0,1.05,20.3,454.0,649.05,505.79
2018,10,9,9,0,852.0,71.0,1.0,21.2,498.0,689.75,530.48
2018,10,9,9,15,866.0,73.5,0.95,22.2,536.5,727.25,552.06
2018,10,9,9,30,880.0,76.0,0.9,23.2,575.0,762.59,571.6
2018,10,9,9,45,889.5,78.5,0.85,24.2,608.0,792.01,586.71
2018,10,9,10,0,899.0,81.0,0.8,25.2,641.0,818.61,599.69
2018,10,9,10,15,908.0,82.0,0.85,25.75,667.0,840.13,611.85
2018,10,9,10,30,917.0,83.0,0.9,26.3,693.0,858.49,622.04
2018,10,9,10,45,884.0,98.5,1.0,26.85,700.0,854.43,618.69
2018,10,9,11,0,851.0,114.0,1.1,27.4,707.0,851.11,616.15
2018,10,9,11,15,866.0,111.0,1.35,27.65,722.0,859.53,623.91
2018,10,9,11,30,881.0,108.0,1.6,27.9,737.0,860.15,626.26
2018,10,9,11,45,835.0,127.0,1.8,28.15,725.0,839.12,613.78
2018,10,9,12,0,789.0,146.0,2.0,28.4,713.0,810.74,596.33
2018,10,9,12,15,783.0,147.5,2.2,28.4,706.5,794.22,587.2
2018,10,9,12,30,777.0,149.0,2.4,28.4,700.0,776.98,577.29
2018,10,9,12,45,764.0,150.0,2.6,28.35,683.5,749.07,560.03
2018,10,9,13,0,751.0,151.0,2.8,28.3,667.0,719.05,540.69
2018,10,9,13,15,703.0,162.0,3.0,28.05,633.5,672.6,508.61
2018,10,9,13,30,655.0,173.0,3.2,27.8,600.0,626.48,476.11
2018,10,9,13,45,608.5,178.5,3.4,27.55,561.5,576.77,440.42
2018,10,9,14,0,562.0,184.0,3.6,27.3,523.0,526.96,403.9
2018,10,9,14,15,666.5,141.0,3.7,26.8,520.5,519.43,399.71
2018,10,9,14,30,771.0,98.0,3.8,26.3,518.0,500.11,385.33
2018,10,9,14,45,779.0,90.0,3.9,25.8,487.0,458.93,352.53
2018,10,9,15,0,787.0,82.0,4.0,25.3,456.0,415.33,316.61
2018,10,9,15,15,775.0,77.0,4.0,25.3,415.0,364.95,273.58
2018,10,9,15,30,763.0,72.0,4.0,25.3,374.0,314.43,229.38
2018,10,9,15,45,726.0,67.5,3.95,24.0,325.0,257.86,181.3
2018,10,9,16,0,689.0,63.0,3.9,22.7,276.0,204.39,135.51
2018,10,9,16,15,634.0,57.5,3.65,21.8,226.5,148.79,89.82
2018,10,9,16,30,579.0,52.0,3.4,20.9,177.0,100.47,53.73
2018,10,9,16,45,489.0,44.0,3.2,20.05,130.5,54.45,27.03
2018,10,9,17,0,399.0,36.0,3.0,19.2,84.0,27.67,17.61
2018,10,9,17,15,253.5,25.0,2.85,18.35,50.0,20.12,6.31
2018,10,9,17,30,108.0,14.0,2.7,17.5,16.0,13.76,0.0
2018,10,9,17,45,54.0,7.0,2.6,16.7,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,10,6,15,80.5,11.5,0.75,11.1,16.0,28.54,0.0
2018,10,10,6,30,161.0,23.0,0.9,11.5,32.0,76.59,0.0
2018,10,10,6,45,287.5,35.5,1.05,11.95,71.0,145.77,103.65
2018,10,10,7,0,414.0,48.0,1.2,12.4,110.0,221.38,171.2
2018,10,10,7,15,496.5,55.5,1.1,12.8,158.0,285.67,227.67
2018,10,10,7,30,579.0,63.0,1.0,13.2,206.0,356.83,288.07
2018,10,10,7,45,633.5,68.0,0.95,13.65,255.5,417.16,338.03
2018,10,10,8,0,688.0,73.0,0.9,14.1,305.0,480.77,388.49
2018,10,10,8,15,724.0,75.5,0.85,14.75,352.0,530.79,426.4
2018,10,10,8,30,760.0,78.0,0.8,15.4,399.0,584.2,465.24
2018,10,10,8,45,787.0,80.5,0.75,16.0,443.5,631.85,498.36
2018,10,10,9,0,814.0,83.0,0.7,16.6,488.0,678.82,528.75
2018,10,10,9,15,834.0,84.0,0.8,17.55,527.0,717.87,553.68
2018,10,10,9,30,854.0,85.0,0.9,18.5,566.0,755.16,577.08
2018,10,10,9,45,869.5,85.5,1.05,19.5,599.5,781.6,593.32
2018,10,10,10,0,885.0,86.0,1.2,20.5,633.0,810.21,611.0
2018,10,10,10,15,893.0,87.0,1.15,21.05,658.5,830.56,621.41
2018,10,10,10,30,901.0,88.0,1.1,21.6,684.0,847.8,629.77
2018,10,10,10,45,906.5,88.5,1.05,22.1,702.0,859.14,634.36
2018,10,10,11,0,912.0,89.0,1.0,22.6,720.0,867.09,636.85
2018,10,10,11,15,914.5,90.0,0.85,22.95,731.0,869.61,634.66
2018,10,10,11,30,917.0,91.0,0.7,23.3,742.0,868.62,630.21
2018,10,10,11,45,917.0,91.0,0.6,23.65,744.0,860.95,622.48
2018,10,10,12,0,917.0,91.0,0.5,24.0,746.0,849.82,612.77
2018,10,10,12,15,914.0,91.0,0.55,24.15,739.5,832.89,602.76
2018,10,10,12,30,911.0,91.0,0.6,24.3,733.0,812.71,590.75
2018,10,10,12,45,905.5,91.0,0.65,24.5,719.0,787.5,575.35
2018,10,10,13,0,900.0,91.0,0.7,24.7,705.0,759.39,558.0
2018,10,10,13,15,892.5,90.5,0.9,24.65,683.5,726.62,539.9
2018,10,10,13,30,885.0,90.0,1.1,24.6,662.0,691.41,519.38
2018,10,10,13,45,874.5,88.0,1.25,24.6,633.0,650.5,491.81
2018,10,10,14,0,864.0,86.0,1.4,24.6,604.0,607.79,461.91
2018,10,10,14,15,848.5,84.5,1.6,24.4,568.5,561.22,428.64
2018,10,10,14,30,833.0,83.0,1.8,24.2,533.0,513.69,393.21
2018,10,10,14,45,813.5,81.0,2.0,24.0,492.5,462.86,353.81
2018,10,10,15,0,794.0,79.0,2.2,23.8,452.0,412.06,312.88
2018,10,10,15,15,767.5,75.5,2.2,23.8,407.0,357.54,267.2
2018,10,10,15,30,741.0,72.0,2.2,23.8,362.0,304.37,221.55
2018,10,10,15,45,700.5,68.5,2.55,22.8,314.0,249.2,175.0
2018,10,10,16,0,660.0,65.0,2.9,21.8,266.0,195.9,129.68
2018,10,10,16,15,598.0,60.0,2.95,20.95,217.0,143.14,86.86
2018,10,10,16,30,536.0,55.0,3.0,20.1,168.0,96.94,52.98
2018,10,10,16,45,440.0,46.5,3.05,19.25,122.5,53.12,28.0
2018,10,10,17,0,344.0,38.0,3.1,18.4,77.0,30.0,19.48
2018,10,10,17,15,209.5,24.5,3.05,17.55,44.5,19.95,4.21
2018,10,10,17,30,75.0,11.0,3.0,16.7,12.0,10.81,0.0
2018,10,10,17,45,37.5,5.5,2.95,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,11,6,15,12.0,8.5,0.7,11.75,9.0,10.9,0.0
2018,10,11,6,30,24.0,17.0,0.8,12.1,18.0,26.15,0.0
2018,10,11,6,45,135.5,38.0,0.9,12.5,56.5,95.93,67.03
2018,10,11,7,0,247.0,59.0,1.0,12.9,95.0,172.2,133.16
2018,10,11,7,15,279.5,72.5,0.95,13.25,128.5,212.48,169.46
2018,10,11,7,30,312.0,86.0,0.9,13.6,162.0,255.68,207.11
2018,10,11,7,45,336.5,102.0,0.85,13.9,200.5,300.16,244.48
2018,10,11,8,0,361.0,118.0,0.8,14.2,239.0,346.0,281.58
2018,10,11,8,15,477.0,119.5,0.7,14.9,304.0,430.95,347.92
2018,10,11,8,30,593.0,121.0,0.6,15.6,369.0,526.85,419.22
2018,10,11,8,45,623.0,126.5,0.5,16.3,411.5,574.08,451.04
2018,10,11,9,0,653.0,132.0,0.4,17.0,454.0,621.21,481.97
2018,10,11,9,15,683.0,132.5,0.55,17.7,493.0,662.41,511.11
2018,10,11,9,30,713.0,133.0,0.7,18.4,532.0,702.74,539.14
2018,10,11,9,45,739.5,131.5,0.85,19.15,566.0,736.91,561.58
2018,10,11,10,0,766.0,130.0,1.0,19.9,600.0,769.37,582.72
2018,10,11,10,15,777.5,131.5,1.1,20.3,626.0,791.01,596.49
2018,10,11,10,30,789.0,133.0,1.2,20.7,652.0,806.94,606.55
2018,10,11,10,45,798.5,133.5,1.3,21.1,671.0,820.44,615.08
2018,10,11,11,0,808.0,134.0,1.4,21.5,690.0,830.93,621.68
2018,10,11,11,15,815.0,133.5,1.45,21.8,701.5,835.14,623.83
2018,10,11,11,30,822.0,133.0,1.5,22.1,713.0,836.14,624.02
2018,10,11,11,45,827.0,131.0,1.5,22.4,716.0,830.63,619.45
2018,10,11,12,0,832.0,129.0,1.5,22.7,719.0,821.89,612.92
2018,10,11,12,15,834.0,127.0,1.55,22.9,714.5,807.5,603.51
2018,10,11,12,30,836.0,125.0,1.6,23.1,710.0,789.99,592.1
2018,10,11,12,45,836.5,121.5,1.6,23.3,697.5,766.7,576.33
2018,10,11,13,0,837.0,118.0,1.6,23.5,685.0,740.49,558.64
2018,10,11,13,15,831.5,115.5,1.6,23.6,664.0,708.29,537.0
2018,10,11,13,30,826.0,113.0,1.6,23.7,643.0,673.75,512.36
2018,10,11,13,45,818.0,110.0,1.6,23.75,615.5,634.94,484.27
2018,10,11,14,0,810.0,107.0,1.6,23.8,588.0,594.33,454.29
2018,10,11,14,15,796.5,103.5,1.6,23.7,553.5,548.58,420.07
2018,10,11,14,30,783.0,100.0,1.6,23.6,519.0,501.94,384.23
2018,10,11,14,45,764.0,96.0,1.6,23.55,479.0,451.6,344.53
2018,10,11,15,0,745.0,92.0,1.6,23.5,439.0,400.46,303.07
2018,10,11,15,15,716.5,88.0,1.6,23.5,394.5,347.0,258.73
2018,10,11,15,30,688.0,84.0,1.6,23.5,350.0,295.2,214.7
2018,10,11,15,45,644.5,79.0,1.6,23.0,302.0,240.55,168.65
2018,10,11,16,0,601.0,74.0,1.6,22.5,254.0,189.81,125.88
2018,10,11,16,15,537.5,67.0,1.4,21.75,206.0,138.5,85.0
2018,10,11,16,30,474.0,60.0,1.2,21.0,158.0,94.04,53.02
2018,10,11,16,45,379.5,50.0,1.05,20.25,114.5,52.91,29.74
2018,10,11,17,0,285.0,40.0,0.9,19.5,71.0,31.01,20.05
2018,10,11,17,15,168.5,24.5,1.0,18.8,40.5,19.38,1.08
2018,10,11,17,30,52.0,9.0,1.1,18.1,10.0,8.85,0.0
2018,10,11,17,45,26.0,4.5,1.2,17.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,12,6,15,67.5,10.0,0.6,12.25,13.0,24.05,0.0
2018,10,12,6,30,135.0,20.0,0.6,12.7,26.0,64.67,0.0
2018,10,12,6,45,251.0,32.5,0.65,13.15,62.0,130.23,89.65
2018,10,12,7,0,367.0,45.0,0.7,13.6,98.0,199.3,152.23
2018,10,12,7,15,460.0,53.5,0.8,14.35,146.5,266.07,209.95
2018,10,12,7,30,553.0,62.0,0.9,15.1,195.0,340.92,272.93
2018,10,12,7,45,605.5,67.5,0.95,15.8,243.0,399.25,321.2
2018,10,12,8,0,658.0,73.0,1.0,16.5,291.0,460.72,370.17
2018,10,12,8,15,694.5,77.0,1.15,17.75,337.5,513.62,410.63
2018,10,12,8,30,731.0,81.0,1.3,19.0,384.0,565.06,448.69
2018,10,12,8,45,758.5,84.0,1.45,20.2,428.0,612.36,482.47
2018,10,12,9,0,786.0,87.0,1.6,21.4,472.0,659.06,514.35
2018,10,12,9,15,810.0,88.0,1.65,22.15,512.0,699.99,540.71
2018,10,12,9,30,834.0,89.0,1.7,22.9,552.0,739.43,565.6
2018,10,12,9,45,855.5,87.5,1.75,23.65,586.5,772.24,585.53
2018,10,12,10,0,877.0,86.0,1.8,24.4,621.0,798.14,600.58
2018,10,12,10,15,886.0,87.5,1.9,25.05,647.0,819.55,613.25
2018,10,12,10,30,895.0,89.0,2.0,25.7,673.0,837.9,623.89
2018,10,12,10,45,902.0,89.5,2.15,26.35,692.0,850.26,631.0
2018,10,12,11,0,909.0,90.0,2.3,27.0,711.0,859.27,635.97
2018,10,12,11,15,913.0,90.0,2.4,27.35,722.0,861.8,637.06
2018,10,12,11,30,917.0,90.0,2.5,27.7,733.0,860.83,635.99
2018,10,12,11,45,918.5,91.0,2.6,28.0,736.5,855.37,632.17
2018,10,12,12,0,920.0,92.0,2.7,28.3,740.0,846.42,626.15
2018,10,12,12,15,919.0,91.5,2.8,28.45,734.5,830.41,615.84
2018,10,12,12,30,918.0,91.0,2.9,28.6,729.0,811.09,603.37
2018,10,12,12,45,914.5,90.0,2.95,28.75,715.5,786.14,586.8
2018,10,12,13,0,911.0,89.0,3.0,28.9,702.0,758.19,568.17
2018,10,12,13,15,904.5,88.5,3.05,28.85,681.0,725.8,546.85
2018,10,12,13,30,898.0,88.0,3.1,28.8,660.0,690.89,523.32
2018,10,12,13,45,888.0,86.5,3.15,28.8,631.0,650.4,493.94
2018,10,12,14,0,878.0,85.0,3.2,28.8,602.0,608.04,462.51
2018,10,12,14,15,864.5,83.0,3.25,28.6,567.0,561.59,427.65
2018,10,12,14,30,851.0,81.0,3.3,28.4,532.0,513.99,390.9
2018,10,12,14,45,832.5,79.0,3.3,28.25,491.5,462.95,350.31
2018,10,12,15,0,814.0,77.0,3.3,28.1,451.0,411.82,308.46
2018,10,12,15,15,787.0,73.0,3.3,28.1,405.0,355.85,261.74
2018,10,12,15,30,760.0,69.0,3.3,28.1,359.0,301.27,215.14
2018,10,12,15,45,721.5,65.0,3.2,27.35,310.5,245.48,167.89
2018,10,12,16,0,683.0,61.0,3.1,26.6,262.0,192.95,123.47
2018,10,12,16,15,626.0,55.0,2.75,25.4,213.0,137.68,79.56
2018,10,12,16,30,569.0,49.0,2.4,24.2,164.0,89.91,45.71
2018,10,12,16,45,474.0,41.0,2.05,23.0,118.5,45.46,22.35
2018,10,12,17,0,379.0,33.0,1.7,21.8,73.0,25.75,15.3
2018,10,12,17,15,230.0,21.0,1.65,20.9,41.5,17.0,0.0
2018,10,12,17,30,81.0,9.0,1.6,20.0,10.0,8.85,0.0
2018,10,12,17,45,40.5,4.5,1.6,19.1,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,6,15,106.0,9.5,1.3,11.95,14.0,9.34,0.0
2018,10,13,6,30,212.0,19.0,1.4,12.7,28.0,82.32,0.0
2018,10,13,6,45,359.5,28.0,1.45,13.5,68.5,159.0,107.52
2018,10,13,7,0,507.0,37.0,1.5,14.3,109.0,240.56,182.73
2018,10,13,7,15,585.0,43.0,1.65,15.1,157.5,301.84,237.68
2018,10,13,7,30,663.0,49.0,1.8,15.9,206.0,372.74,298.71
2018,10,13,7,45,711.0,53.5,1.95,16.7,256.0,432.53,349.18
2018,10,13,8,0,759.0,58.0,2.1,17.5,306.0,494.81,399.7
2018,10,13,8,15,791.5,61.0,2.15,18.55,354.0,548.21,440.83
2018,10,13,8,30,824.0,64.0,2.2,19.6,402.0,601.94,480.61
2018,10,13,8,45,847.0,66.0,2.25,20.6,446.5,643.95,510.38
2018,10,13,9,0,870.0,68.0,2.3,21.6,491.0,688.87,539.79
2018,10,13,9,15,885.5,70.5,2.3,22.45,530.5,727.54,564.05
2018,10,13,9,30,901.0,73.0,2.3,23.3,570.0,764.07,586.37
2018,10,13,9,45,911.5,75.0,2.35,24.15,603.0,793.76,603.91
2018,10,13,10,0,922.0,77.0,2.4,25.0,636.0,820.62,619.37
2018,10,13,10,15,930.5,78.5,2.45,25.45,662.5,842.27,632.18
2018,10,13,10,30,939.0,80.0,2.5,25.9,689.0,860.67,642.84
2018,10,13,10,45,944.0,81.0,2.55,26.35,707.5,872.25,648.98
2018,10,13,11,0,949.0,82.0,2.6,26.8,726.0,880.28,652.9
2018,10,13,11,15,951.0,82.5,2.65,27.05,736.0,881.68,653.05
2018,10,13,11,30,953.0,83.0,2.7,27.3,746.0,879.45,650.97
2018,10,13,11,45,953.0,83.0,2.75,27.5,748.0,871.39,645.28
2018,10,13,12,0,953.0,83.0,2.8,27.7,750.0,859.76,637.36
2018,10,13,12,15,951.5,82.5,2.85,27.7,744.0,842.88,626.53
2018,10,13,12,30,950.0,82.0,2.9,27.7,738.0,822.58,613.46
2018,10,13,12,45,946.5,81.0,2.95,27.7,724.0,796.95,596.78
2018,10,13,13,0,943.0,80.0,3.0,27.7,710.0,768.21,577.95
2018,10,13,13,15,936.5,79.5,3.0,27.55,688.5,734.96,555.98
2018,10,13,13,30,930.0,79.0,3.0,27.4,667.0,699.09,531.96
2018,10,13,13,45,920.5,78.0,3.05,27.25,638.0,658.38,502.56
2018,10,13,14,0,911.0,77.0,3.1,27.1,609.0,615.66,470.96
2018,10,13,14,15,897.5,75.0,3.1,26.85,573.0,567.96,434.88
2018,10,13,14,30,884.0,73.0,3.1,26.6,537.0,519.08,396.84
2018,10,13,14,45,865.0,71.0,3.1,26.3,495.5,466.76,355.14
2018,10,13,15,0,846.0,69.0,3.1,26.0,454.0,413.57,311.49
2018,10,13,15,15,820.0,66.0,3.1,26.0,408.0,357.52,264.12
2018,10,13,15,30,794.0,63.0,3.1,26.0,362.0,302.68,216.7
2018,10,13,15,45,756.0,59.5,3.1,25.0,313.0,245.87,168.27
2018,10,13,16,0,718.0,56.0,3.1,24.0,264.0,192.22,122.54
2018,10,13,16,15,659.5,51.0,2.8,22.85,214.0,137.76,78.98
2018,10,13,16,30,601.0,46.0,2.5,21.7,164.0,89.47,45.0
2018,10,13,16,45,503.5,38.5,2.2,20.6,117.5,42.04,20.28
2018,10,13,17,0,406.0,31.0,1.9,19.5,71.0,24.12,13.9
2018,10,13,17,15,247.5,20.0,1.8,18.5,40.0,16.28,0.0
2018,10,13,17,30,89.0,9.0,1.7,17.5,9.0,8.85,0.0
2018,10,13,17,45,44.5,4.5,1.6,16.5,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,6,15,0.5,2.0,1.2,9.95,2.0,0.0,0.0
2018,10,14,6,30,1.0,4.0,1.3,10.7,4.0,4.19,0.0
2018,10,14,6,45,8.5,10.5,1.4,11.45,11.5,12.82,3.96
2018,10,14,7,0,16.0,17.0,1.5,12.2,19.0,24.09,14.34
2018,10,14,7,15,86.5,25.5,1.6,12.85,45.0,66.56,50.47
2018,10,14,7,30,157.0,34.0,1.7,13.5,71.0,118.46,95.32
2018,10,14,7,45,78.5,45.0,1.8,14.15,63.5,92.44,73.78
2018,10,14,8,0,0.0,56.0,1.9,14.8,56.0,54.11,40.48
2018,10,14,8,15,147.0,92.0,1.9,15.45,152.0,192.8,158.59
2018,10,14,8,30,294.0,128.0,1.9,16.1,248.0,331.19,271.67
2018,10,14,8,45,572.0,102.0,1.9,16.75,367.0,507.9,412.16
2018,10,14,9,0,850.0,76.0,1.9,17.4,486.0,686.1,545.36
2018,10,14,9,15,867.0,78.5,1.9,18.05,525.5,725.24,569.39
2018,10,14,9,30,884.0,81.0,1.9,18.7,565.0,757.78,589.52
2018,10,14,9,45,896.5,83.0,1.85,19.4,598.5,788.47,607.58
2018,10,14,10,0,909.0,85.0,1.8,20.1,632.0,816.46,623.48
2018,10,14,10,15,919.5,86.0,1.85,20.7,659.0,838.8,636.57
2018,10,14,10,30,930.0,87.0,1.9,21.3,686.0,857.99,647.55
2018,10,14,10,45,938.0,87.5,1.9,21.95,706.0,871.27,653.97
2018,10,14,11,0,946.0,88.0,1.9,22.6,726.0,881.09,658.18
2018,10,14,11,15,950.5,88.0,1.95,23.1,737.5,883.88,658.74
2018,10,14,11,30,955.0,88.0,2.0,23.6,749.0,883.05,657.08
2018,10,14,11,45,958.5,87.5,2.1,24.1,752.5,877.2,652.71
2018,10,14,12,0,962.0,87.0,2.2,24.6,756.0,867.69,646.03
2018,10,14,12,15,962.0,86.5,2.3,24.9,751.0,851.78,635.64
2018,10,14,12,30,962.0,86.0,2.4,25.2,746.0,832.38,622.96
2018,10,14,12,45,959.5,85.5,2.45,25.5,732.5,807.7,606.34
2018,10,14,13,0,957.0,85.0,2.5,25.8,719.0,779.83,587.56
2018,10,14,13,15,951.5,84.0,2.6,25.9,697.5,746.3,565.56
2018,10,14,13,30,946.0,83.0,2.7,26.0,676.0,710.04,541.04
2018,10,14,13,45,939.0,80.5,2.75,26.05,647.0,668.76,510.94
2018,10,14,14,0,932.0,78.0,2.8,26.1,618.0,625.25,478.49
2018,10,14,14,15,920.5,76.0,2.8,26.0,582.5,577.81,442.33
2018,10,14,14,30,909.0,74.0,2.8,25.9,547.0,528.95,404.07
2018,10,14,14,45,891.5,72.5,2.85,25.75,505.5,476.72,362.28
2018,10,14,15,0,874.0,71.0,2.9,25.6,464.0,423.44,318.36
2018,10,14,15,15,848.0,67.5,2.9,25.6,416.5,365.58,269.52
2018,10,14,15,30,822.0,64.0,2.9,25.6,369.0,308.89,220.53
2018,10,14,15,45,785.0,60.0,2.6,24.9,319.0,250.5,170.34
2018,10,14,16,0,748.0,56.0,2.3,24.2,269.0,195.13,123.04
2018,10,14,16,15,691.0,50.5,2.0,22.85,218.0,138.97,78.46
2018,10,14,16,30,634.0,45.0,1.7,21.5,167.0,88.77,43.63
2018,10,14,16,45,534.5,38.0,1.4,20.15,119.5,40.29,19.53
2018,10,14,17,0,435.0,31.0,1.1,18.8,72.0,24.46,13.92
2018,10,14,17,15,254.0,19.5,1.15,18.05,40.0,16.07,0.0
2018,10,14,17,30,73.0,8.0,1.2,17.3,8.0,7.86,0.0
2018,10,14,17,45,36.5,4.0,1.25,16.55,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,15,6,15,110.0,9.0,1.35,9.6,13.0,0.0,0.0
2018,10,15,6,30,220.0,18.0,1.4,10.5,26.0,73.63,0.0
2018,10,15,6,45,373.0,27.0,1.45,11.45,66.5,160.22,104.37
2018,10,15,7,0,526.0,36.0,1.5,12.4,107.0,240.37,182.43
2018,10,15,7,15,605.0,42.0,1.6,13.3,156.0,306.0,241.47
2018,10,15,7,30,684.0,48.0,1.7,14.2,205.0,377.82,303.6
2018,10,15,7,45,733.0,52.0,1.85,15.1,255.5,438.13,354.84
2018,10,15,8,0,782.0,56.0,2.0,16.0,306.0,500.93,406.03
2018,10,15,8,15,814.0,59.0,2.0,17.1,354.5,554.65,447.39
2018,10,15,8,30,846.0,62.0,2.0,18.2,403.0,604.66,484.35
2018,10,15,8,45,868.5,64.5,2.05,19.3,448.0,651.39,517.58
2018,10,15,9,0,891.0,67.0,2.1,20.4,493.0,696.96,547.21
2018,10,15,9,15,906.0,69.5,2.05,21.2,532.5,735.64,571.17
2018,10,15,9,30,921.0,72.0,2.0,22.0,572.0,772.09,593.05
2018,10,15,9,45,931.0,74.0,1.95,22.85,605.0,801.63,609.61
2018,10,15,10,0,941.0,76.0,1.9,23.7,638.0,828.26,623.94
2018,10,15,10,15,949.0,77.0,1.75,24.4,664.0,849.03,633.52
2018,10,15,10,30,957.0,78.0,1.6,25.1,690.0,866.49,640.69
2018,10,15,10,45,962.0,78.5,1.45,25.75,708.5,877.49,643.57
2018,10,15,11,0,967.0,79.0,1.3,26.4,727.0,884.9,644.08
2018,10,15,11,15,969.0,80.0,1.1,26.75,737.5,886.74,640.98
2018,10,15,11,30,971.0,81.0,0.9,27.1,748.0,884.88,635.43
2018,10,15,11,45,971.5,81.0,0.7,27.4,750.0,877.0,626.1
2018,10,15,12,0,972.0,81.0,0.5,27.7,752.0,865.48,614.52
2018,10,15,12,15,970.5,80.5,0.6,27.85,746.0,848.25,605.44
2018,10,15,12,30,969.0,80.0,0.7,28.0,740.0,827.55,594.14
2018,10,15,12,45,965.0,80.0,0.8,28.2,726.0,802.16,579.6
2018,10,15,13,0,961.0,80.0,0.9,28.4,712.0,773.63,562.83
2018,10,15,13,15,954.5,78.5,1.1,28.4,689.5,738.81,543.23
2018,10,15,13,30,948.0,77.0,1.3,28.4,667.0,701.32,520.73
2018,10,15,13,45,938.0,76.0,1.45,28.4,637.5,659.73,492.6
2018,10,15,14,0,928.0,75.0,1.6,28.4,608.0,616.13,461.97
2018,10,15,14,15,914.0,73.5,1.75,28.2,571.5,568.08,427.33
2018,10,15,14,30,900.0,72.0,1.9,28.0,535.0,518.85,390.41
2018,10,15,14,45,881.0,69.5,2.0,27.85,493.0,465.46,348.76
2018,10,15,15,0,862.0,67.0,2.1,27.7,451.0,411.91,305.5
2018,10,15,15,15,836.0,64.0,2.1,27.7,404.5,354.59,257.76
2018,10,15,15,30,810.0,61.0,2.1,27.7,358.0,299.17,210.41
2018,10,15,15,45,770.5,58.0,2.1,26.75,308.5,241.99,162.24
2018,10,15,16,0,731.0,55.0,2.1,25.8,259.0,188.09,117.01
2018,10,15,16,15,670.5,49.5,1.85,24.35,208.5,132.68,73.77
2018,10,15,16,30,610.0,44.0,1.6,22.9,158.0,83.65,40.57
2018,10,15,16,45,506.5,37.0,1.4,21.45,112.0,36.89,18.23
2018,10,15,17,0,403.0,30.0,1.2,20.0,66.0,23.78,12.87
2018,10,15,17,15,233.0,18.0,1.2,19.15,36.0,17.69,0.0
2018,10,15,17,30,63.0,6.0,1.2,18.3,6.0,5.9,0.0
2018,10,15,17,45,31.5,3.0,1.25,17.45,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,16,6,15,106.0,9.0,1.05,10.85,12.5,0.0,0.0
2018,10,16,6,30,212.0,18.0,1.0,11.3,25.0,71.15,0.0
2018,10,16,6,45,366.5,27.0,1.0,11.7,64.5,156.5,98.55
2018,10,16,7,0,521.0,36.0,1.0,12.1,104.0,237.19,179.06
2018,10,16,7,15,601.0,42.0,1.0,12.8,153.0,302.84,237.9
2018,10,16,7,30,681.0,48.0,1.0,13.5,202.0,374.69,299.62
2018,10,16,7,45,729.0,52.0,1.05,14.2,252.0,434.2,349.81
2018,10,16,8,0,777.0,56.0,1.1,14.9,302.0,496.09,399.78
2018,10,16,8,15,809.0,59.5,1.15,15.9,350.5,550.05,441.23
2018,10,16,8,30,841.0,63.0,1.2,16.9,399.0,604.24,481.17
2018,10,16,8,45,862.5,65.5,1.2,17.85,443.0,646.08,510.42
2018,10,16,9,0,884.0,68.0,1.2,18.8,487.0,690.62,539.12
2018,10,16,9,15,899.5,70.0,1.3,19.8,526.0,728.75,563.22
2018,10,16,9,30,915.0,72.0,1.4,20.8,565.0,764.69,585.45
2018,10,16,9,45,925.0,73.5,1.45,21.75,597.5,793.43,602.0
2018,10,16,10,0,935.0,75.0,1.5,22.7,630.0,819.27,616.48
2018,10,16,10,15,942.5,76.5,1.6,23.35,656.0,840.04,628.74
2018,10,16,10,30,950.0,78.0,1.7,24.0,682.0,857.51,638.84
2018,10,16,10,45,954.5,79.0,1.75,24.65,700.0,868.53,644.18
2018,10,16,11,0,959.0,80.0,1.8,25.3,718.0,875.98,647.32
2018,10,16,11,15,961.0,80.5,1.85,25.6,728.0,877.2,647.37
2018,10,16,11,30,963.0,81.0,1.9,25.9,738.0,874.77,645.2
2018,10,16,11,45,963.5,81.5,2.0,26.2,740.5,867.45,640.44
2018,10,16,12,0,964.0,82.0,2.1,26.5,743.0,856.52,633.4
2018,10,16,12,15,961.5,81.5,2.15,26.65,736.5,838.6,621.71
2018,10,16,12,30,959.0,81.0,2.2,26.8,730.0,817.28,607.84
2018,10,16,12,45,954.5,80.5,2.25,26.9,715.5,791.19,590.88
2018,10,16,13,0,950.0,80.0,2.3,27.0,701.0,762.04,571.8
2018,10,16,13,15,943.5,79.0,2.3,27.0,679.0,728.07,549.21
2018,10,16,13,30,937.0,78.0,2.3,27.0,657.0,691.48,523.97
2018,10,16,13,45,926.5,77.0,2.3,27.0,627.5,649.99,493.69
2018,10,16,14,0,916.0,76.0,2.3,27.0,598.0,606.57,461.3
2018,10,16,14,15,902.5,74.5,2.3,26.85,562.0,559.34,425.55
2018,10,16,14,30,889.0,73.0,2.3,26.7,526.0,510.91,387.84
2018,10,16,14,45,870.0,70.0,2.3,26.55,484.0,457.6,345.37
2018,10,16,15,0,851.0,67.0,2.3,26.4,442.0,404.16,301.48
2018,10,16,15,15,824.0,64.5,2.3,26.4,396.0,347.69,253.97
2018,10,16,15,30,797.0,62.0,2.3,26.4,350.0,293.21,207.03
2018,10,16,15,45,757.0,58.0,2.15,25.55,300.5,235.8,158.27
2018,10,16,16,0,717.0,54.0,2.0,24.7,251.0,181.78,112.76
2018,10,16,16,15,654.5,48.5,1.8,23.3,201.0,127.16,70.32
2018,10,16,16,30,592.0,43.0,1.6,21.9,151.0,79.16,38.24
2018,10,16,16,45,487.0,35.5,1.4,20.5,106.0,33.38,16.92
2018,10,16,17,0,382.0,28.0,1.2,19.1,61.0,22.09,11.11
2018,10,16,17,15,219.5,17.5,1.2,18.3,33.5,17.2,0.0
2018,10,16,17,30,57.0,7.0,1.2,17.5,6.0,0.0,0.0
2018,10,16,17,45,28.5,3.5,1.25,16.75,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,17,6,15,77.5,7.5,1.1,9.65,10.0,0.0,0.0
2018,10,17,6,30,155.0,15.0,1.2,10.2,20.0,53.5,0.0
2018,10,17,6,45,233.5,23.0,1.25,10.7,45.5,110.56,66.56
2018,10,17,7,0,312.0,31.0,1.3,11.2,71.0,160.39,121.41
2018,10,17,7,15,321.0,36.5,1.35,11.85,93.5,185.05,146.74
2018,10,17,7,30,330.0,42.0,1.4,12.5,116.0,210.21,170.92
2018,10,17,7,45,165.0,54.0,1.5,13.2,91.0,145.69,118.97
2018,10,17,8,0,0.0,66.0,1.6,13.9,66.0,63.99,48.96
2018,10,17,8,15,95.0,102.0,1.5,14.9,139.5,166.64,136.19
2018,10,17,8,30,190.0,138.0,1.4,15.9,213.0,276.69,225.92
2018,10,17,8,45,481.0,113.5,1.3,16.95,332.5,452.33,366.24
2018,10,17,9,0,772.0,89.0,1.2,18.0,452.0,639.83,505.93
2018,10,17,9,15,828.0,82.5,1.2,19.05,500.5,693.96,539.88
2018,10,17,9,30,884.0,76.0,1.2,20.1,549.0,743.53,570.69
2018,10,17,9,45,896.0,78.0,1.2,21.15,582.0,773.55,587.35
2018,10,17,10,0,908.0,80.0,1.2,22.2,615.0,800.85,602.09
2018,10,17,10,15,916.5,81.0,1.1,23.1,640.5,821.33,611.13
2018,10,17,10,30,925.0,82.0,1.0,24.0,666.0,838.63,617.92
2018,10,17,10,45,930.5,83.0,0.9,24.85,684.5,850.18,620.96
2018,10,17,11,0,936.0,84.0,0.8,25.7,703.0,858.26,621.78
2018,10,17,11,15,939.5,84.5,0.65,26.1,713.5,860.63,619.18
2018,10,17,11,30,943.0,85.0,0.5,26.5,724.0,859.41,614.36
2018,10,17,11,45,943.5,85.5,0.4,26.9,726.5,852.18,606.84
2018,10,17,12,0,944.0,86.0,0.3,27.3,729.0,841.41,597.38
2018,10,17,12,15,942.0,86.0,0.35,27.5,723.0,824.67,587.55
2018,10,17,12,30,940.0,86.0,0.4,27.7,717.0,804.58,575.72
2018,10,17,12,45,935.5,85.0,0.5,27.85,702.5,778.35,560.93
2018,10,17,13,0,931.0,84.0,0.6,28.0,688.0,749.13,544.04
2018,10,17,13,15,924.0,83.0,0.7,28.0,666.0,715.36,524.19
2018,10,17,13,30,917.0,82.0,0.8,28.0,644.0,679.06,501.17
2018,10,17,13,45,906.5,81.0,0.9,28.0,615.0,638.3,473.67
2018,10,17,14,0,896.0,80.0,1.0,28.0,586.0,595.65,443.87
2018,10,17,14,15,882.0,78.0,1.1,27.8,550.0,548.49,410.08
2018,10,17,14,30,868.0,76.0,1.2,27.6,514.0,500.24,374.14
2018,10,17,14,45,848.0,73.0,1.3,27.35,472.5,447.15,333.33
2018,10,17,15,0,828.0,70.0,1.4,27.1,431.0,394.17,291.01
2018,10,17,15,15,799.5,67.5,1.4,27.1,385.5,339.14,245.32
2018,10,17,15,30,771.0,65.0,1.4,27.1,340.0,285.61,199.82
2018,10,17,15,45,729.0,61.0,1.6,26.05,291.0,229.29,153.05
2018,10,17,16,0,687.0,57.0,1.8,25.0,242.0,176.62,109.41
2018,10,17,16,15,621.5,51.0,1.7,23.55,193.0,121.39,67.01
2018,10,17,16,30,556.0,45.0,1.6,22.1,144.0,74.55,36.22
2018,10,17,16,45,447.0,37.0,1.45,20.7,100.0,32.65,17.76
2018,10,17,17,0,338.0,29.0,1.3,19.3,56.0,23.43,11.39
2018,10,17,17,15,191.0,17.5,1.35,18.35,30.5,17.2,0.0
2018,10,17,17,30,44.0,6.0,1.4,17.4,5.0,0.0,0.0
2018,10,17,17,45,22.0,3.0,1.45,16.5,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,10.1,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,10.5,18.0,46.23,0.0
2018,10,18,6,45,139.0,17.0,0.35,10.95,28.0,73.51,40.62
2018,10,18,7,0,147.0,20.0,0.3,11.4,38.0,83.19,60.85
2018,10,18,7,15,148.5,28.0,0.25,11.95,53.5,100.13,77.68
2018,10,18,7,30,150.0,36.0,0.2,12.5,69.0,116.92,93.42
2018,10,18,7,45,75.0,40.0,0.1,13.05,56.5,84.24,66.69
2018,10,18,8,0,0.0,44.0,0.0,13.6,44.0,42.49,30.83
2018,10,18,8,15,4.0,73.5,0.15,14.6,75.0,73.64,57.14
2018,10,18,8,30,8.0,103.0,0.3,15.6,106.0,106.48,84.02
2018,10,18,8,45,115.5,143.0,0.4,16.55,196.5,231.12,186.42
2018,10,18,9,0,223.0,183.0,0.5,17.5,287.0,360.61,287.08
2018,10,18,9,15,536.0,133.5,0.65,18.4,411.0,544.47,428.39
2018,10,18,9,30,849.0,84.0,0.8,19.3,535.0,728.74,559.36
2018,10,18,9,45,870.0,84.0,0.9,20.25,570.0,757.81,575.13
2018,10,18,10,0,891.0,84.0,1.0,21.2,605.0,789.19,594.27
2018,10,18,10,15,900.0,85.0,1.05,22.0,630.5,809.69,605.56
2018,10,18,10,30,909.0,86.0,1.1,22.8,656.0,827.09,614.9
2018,10,18,10,45,914.5,87.0,1.15,23.65,674.0,838.43,620.16
2018,10,18,11,0,920.0,88.0,1.2,24.5,692.0,846.36,623.31
2018,10,18,11,15,923.0,88.5,1.15,25.15,702.0,848.24,621.77
2018,10,18,11,30,926.0,89.0,1.1,25.8,712.0,846.6,618.13
2018,10,18,11,45,926.5,89.5,1.1,26.4,714.5,839.44,611.9
2018,10,18,12,0,927.0,90.0,1.1,27.0,717.0,828.81,603.63
2018,10,18,12,15,925.0,90.0,1.1,27.25,711.0,812.27,592.5
2018,10,18,12,30,923.0,90.0,1.1,27.5,705.0,792.46,579.38
2018,10,18,12,45,918.5,89.5,1.05,27.75,691.0,767.11,562.09
2018,10,18,13,0,914.0,89.0,1.0,28.0,677.0,738.83,542.95
2018,10,18,13,15,907.0,87.5,1.0,28.0,655.0,705.02,521.23
2018,10,18,13,30,900.0,86.0,1.0,28.0,633.0,668.74,496.24
2018,10,18,13,45,890.0,84.5,0.95,28.05,604.0,628.37,467.13
2018,10,18,14,0,880.0,83.0,0.9,28.1,575.0,586.15,436.12
2018,10,18,14,15,865.0,81.0,0.9,27.95,539.5,539.48,401.91
2018,10,18,14,30,850.0,79.0,0.9,27.8,504.0,491.2,365.48
2018,10,18,14,45,829.5,76.5,0.9,27.65,463.0,439.35,325.29
2018,10,18,15,0,809.0,74.0,0.9,27.5,422.0,387.63,283.88
2018,10,18,15,15,780.0,70.5,0.9,27.5,376.5,332.49,238.66
2018,10,18,15,30,751.0,67.0,0.9,27.5,331.0,278.97,193.71
2018,10,18,15,45,708.5,62.0,0.9,26.55,282.5,222.81,147.36
2018,10,18,16,0,666.0,57.0,0.9,25.6,234.0,170.39,104.41
2018,10,18,16,15,593.5,51.5,0.9,24.2,185.0,116.23,63.75
2018,10,18,16,30,521.0,46.0,0.9,22.8,136.0,71.29,35.1
2018,10,18,16,45,411.0,36.5,0.95,21.4,93.0,30.4,19.86
2018,10,18,17,0,301.0,27.0,1.0,20.0,50.0,21.7,9.19
2018,10,18,17,15,162.0,15.5,1.0,19.25,26.5,15.24,0.0
2018,10,18,17,30,23.0,4.0,1.0,18.5,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.0,17.75,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
