Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,5,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,6,15,63.0,7.0,0.95,13.15,8.5,0.0,0.0
2018,10,19,6,30,126.0,14.0,0.9,13.6,17.0,44.71,0.0
2018,10,19,6,45,245.0,26.0,0.85,14.0,49.5,114.22,60.1
2018,10,19,7,0,364.0,38.0,0.8,14.4,82.0,184.81,136.95
2018,10,19,7,15,468.5,45.5,0.85,15.15,129.5,252.78,196.31
2018,10,19,7,30,573.0,53.0,0.9,15.9,177.0,329.86,261.34
2018,10,19,7,45,633.0,58.5,0.9,16.65,226.5,391.29,312.37
2018,10,19,8,0,693.0,64.0,0.9,17.4,276.0,453.93,362.43
2018,10,19,8,15,728.0,68.5,0.95,18.25,322.5,507.04,403.39
2018,10,19,8,30,763.0,73.0,1.0,19.1,369.0,560.75,443.27
2018,10,19,8,45,787.5,76.5,1.05,19.95,412.0,606.77,476.11
2018,10,19,9,0,812.0,80.0,1.1,20.8,455.0,651.89,507.3
2018,10,19,9,15,829.5,82.5,1.2,21.85,493.0,689.72,531.36
2018,10,19,9,30,847.0,85.0,1.3,22.9,531.0,725.64,553.65
2018,10,19,9,45,859.0,87.5,1.4,23.9,563.5,755.25,571.38
2018,10,19,10,0,871.0,90.0,1.5,24.9,596.0,782.22,587.17
2018,10,19,10,15,880.0,91.0,1.5,25.5,621.0,797.65,594.98
2018,10,19,10,30,889.0,92.0,1.5,26.1,646.0,814.71,604.02
2018,10,19,10,45,894.5,93.5,1.55,26.7,664.0,826.34,610.0
2018,10,19,11,0,900.0,95.0,1.6,27.3,682.0,834.65,613.91
2018,10,19,11,15,903.0,95.5,1.55,27.7,692.0,836.43,613.07
2018,10,19,11,30,906.0,96.0,1.5,28.1,702.0,834.78,610.17
2018,10,19,11,45,906.5,96.0,1.45,28.5,704.0,827.15,603.53
2018,10,19,12,0,907.0,96.0,1.4,28.9,706.0,816.13,594.87
2018,10,19,12,15,903.5,96.5,1.35,29.05,699.5,799.23,583.11
2018,10,19,12,30,900.0,97.0,1.3,29.2,693.0,779.18,569.44
2018,10,19,12,45,893.0,97.0,1.25,29.4,678.0,753.02,551.72
2018,10,19,13,0,886.0,97.0,1.2,29.6,663.0,724.12,532.26
2018,10,19,13,15,878.5,96.0,1.2,29.6,641.5,691.28,510.62
2018,10,19,13,30,871.0,95.0,1.2,29.6,620.0,657.62,487.07
2018,10,19,13,45,860.5,92.5,1.15,29.6,591.0,616.54,457.57
2018,10,19,14,0,850.0,90.0,1.1,29.6,562.0,573.75,426.26
2018,10,19,14,15,834.5,88.0,1.1,29.45,527.0,527.39,392.19
2018,10,19,14,30,819.0,86.0,1.1,29.3,492.0,480.21,356.49
2018,10,19,14,45,797.5,83.0,1.1,29.1,451.0,428.9,316.74
2018,10,19,15,0,776.0,80.0,1.1,28.9,410.0,377.89,275.97
2018,10,19,15,15,745.5,75.5,1.1,28.9,364.5,323.02,231.11
2018,10,19,15,30,715.0,71.0,1.1,28.9,319.0,270.0,186.79
2018,10,19,15,45,671.0,66.0,1.0,27.9,271.5,214.2,140.99
2018,10,19,16,0,627.0,61.0,0.9,26.9,224.0,163.53,99.84
2018,10,19,16,15,560.0,54.0,0.95,25.5,177.0,112.55,61.95
2018,10,19,16,30,493.0,47.0,1.0,24.1,130.0,68.74,34.25
2018,10,19,16,45,383.0,37.0,1.0,22.75,88.5,29.41,18.8
2018,10,19,17,0,273.0,27.0,1.0,21.4,47.0,22.04,8.11
2018,10,19,17,15,145.5,15.0,1.0,20.7,24.5,14.74,0.0
2018,10,19,17,30,18.0,3.0,1.0,20.0,2.0,0.0,0.0
2018,10,19,17,45,9.0,1.5,1.05,19.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.15,12.55,8.0,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.1,13.1,16.0,41.51,0.0
2018,10,20,6,45,243.0,25.0,1.1,13.65,48.0,111.25,53.12
2018,10,20,7,0,368.0,37.0,1.1,14.2,80.0,184.24,136.06
2018,10,20,7,15,468.0,45.0,1.25,15.05,126.5,250.84,194.97
2018,10,20,7,30,568.0,53.0,1.4,15.9,173.0,326.16,259.26
2018,10,20,7,45,560.5,65.5,1.55,16.75,209.0,362.4,291.44
2018,10,20,8,0,553.0,78.0,1.7,17.6,245.0,396.57,320.34
2018,10,20,8,15,629.5,80.0,1.6,18.5,299.0,464.63,373.68
2018,10,20,8,30,706.0,82.0,1.5,19.4,353.0,536.69,427.7
2018,10,20,8,45,741.0,83.5,1.4,20.3,397.0,582.36,459.93
2018,10,20,9,0,776.0,85.0,1.3,21.2,441.0,630.75,492.91
2018,10,20,9,15,817.0,83.5,1.3,22.35,485.5,679.41,524.36
2018,10,20,9,30,858.0,82.0,1.3,23.5,530.0,727.38,553.86
2018,10,20,9,45,871.0,83.5,1.3,24.65,562.0,752.17,566.75
2018,10,20,10,0,884.0,85.0,1.3,25.8,594.0,778.87,580.96
2018,10,20,10,15,893.5,86.0,1.25,26.6,619.5,799.48,591.11
2018,10,20,10,30,903.0,87.0,1.2,27.4,645.0,817.04,599.18
2018,10,20,10,45,909.5,87.5,1.1,28.2,663.0,828.42,602.54
2018,10,20,11,0,916.0,88.0,1.0,29.0,681.0,836.45,603.74
2018,10,20,11,15,919.0,89.0,1.05,29.3,691.5,838.77,604.71
2018,10,20,11,30,922.0,90.0,1.1,29.6,702.0,837.6,603.63
2018,10,20,11,45,923.0,89.5,1.15,29.95,704.0,829.7,598.24
2018,10,20,12,0,924.0,89.0,1.2,30.3,706.0,818.34,590.8
2018,10,20,12,15,921.5,89.0,1.35,30.4,699.5,801.45,581.59
2018,10,20,12,30,919.0,89.0,1.5,30.5,693.0,781.31,570.12
2018,10,20,12,45,913.5,88.5,1.6,30.55,678.5,755.35,554.28
2018,10,20,13,0,908.0,88.0,1.7,30.6,664.0,726.51,536.37
2018,10,20,13,15,901.0,87.0,1.75,30.5,642.5,693.45,515.11
2018,10,20,13,30,894.0,86.0,1.8,30.4,621.0,657.94,490.49
2018,10,20,13,45,883.5,84.5,1.9,30.3,592.0,617.57,462.11
2018,10,20,14,0,873.0,83.0,2.0,30.2,563.0,575.4,431.57
2018,10,20,14,15,858.0,80.5,2.0,29.95,527.5,528.66,396.62
2018,10,20,14,30,843.0,78.0,2.0,29.7,492.0,480.33,359.45
2018,10,20,14,45,822.5,75.0,2.0,29.4,451.0,428.5,318.62
2018,10,20,15,0,802.0,72.0,2.0,29.1,410.0,376.84,276.63
2018,10,20,15,15,772.0,69.0,2.0,29.1,365.0,322.51,231.32
2018,10,20,15,30,742.0,66.0,2.0,29.1,320.0,269.9,186.58
2018,10,20,15,45,698.0,61.5,1.9,27.9,272.0,214.77,140.88
2018,10,20,16,0,654.0,57.0,1.8,26.7,224.0,162.01,97.84
2018,10,20,16,15,574.0,51.0,1.6,25.15,175.0,109.31,59.06
2018,10,20,16,30,494.0,45.0,1.4,23.6,126.0,65.18,31.96
2018,10,20,16,45,374.5,35.0,1.2,22.05,84.0,26.91,16.66
2018,10,20,17,0,255.0,25.0,1.0,20.5,42.0,20.28,5.51
2018,10,20,17,15,136.5,14.0,1.0,19.65,22.0,13.76,0.0
2018,10,20,17,30,18.0,3.0,1.0,18.8,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.0,17.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,21,6,15,31.5,3.5,0.75,10.15,4.0,0.0,0.0
2018,10,21,6,30,63.0,7.0,0.8,10.5,8.0,22.09,0.0
2018,10,21,6,45,176.5,16.5,0.85,10.85,33.5,81.27,32.98
2018,10,21,7,0,290.0,26.0,0.9,11.2,59.0,144.12,106.44
2018,10,21,7,15,336.0,29.5,0.95,11.75,86.0,179.02,140.32
2018,10,21,7,30,382.0,33.0,1.0,12.3,113.0,218.17,176.19
2018,10,21,7,45,191.0,33.5,1.1,12.85,73.5,138.06,112.45
2018,10,21,8,0,0.0,34.0,1.2,13.4,34.0,32.82,22.52
2018,10,21,8,15,0.0,62.0,1.2,14.25,62.0,59.92,45.55
2018,10,21,8,30,0.0,90.0,1.2,15.1,90.0,88.13,68.95
2018,10,21,8,45,0.5,113.5,1.2,16.0,113.5,112.47,88.65
2018,10,21,9,0,1.0,137.0,1.2,16.9,137.0,136.92,108.04
2018,10,21,9,15,3.5,152.0,1.15,17.65,153.5,153.78,121.06
2018,10,21,9,30,6.0,167.0,1.1,18.4,170.0,170.76,133.99
2018,10,21,9,45,35.5,199.5,1.05,19.2,219.5,233.81,183.75
2018,10,21,10,0,65.0,232.0,1.0,20.0,269.0,291.83,228.03
2018,10,21,10,15,282.0,218.5,1.0,20.75,390.0,461.99,360.07
2018,10,21,10,30,499.0,205.0,1.0,21.5,511.0,628.96,481.24
2018,10,21,10,45,688.5,153.0,0.95,22.2,588.5,729.07,550.24
2018,10,21,11,0,878.0,101.0,0.9,22.9,666.0,821.64,608.52
2018,10,21,11,15,892.5,98.0,1.0,23.45,679.5,824.14,608.74
2018,10,21,11,30,907.0,95.0,1.1,24.0,693.0,827.73,610.92
2018,10,21,11,45,907.0,95.0,1.15,24.5,694.5,819.65,604.88
2018,10,21,12,0,907.0,95.0,1.2,25.0,696.0,808.18,596.86
2018,10,21,12,15,903.0,95.5,1.25,25.55,689.5,790.9,584.96
2018,10,21,12,30,899.0,96.0,1.3,26.1,683.0,770.48,571.08
2018,10,21,12,45,891.0,96.5,1.4,26.6,668.0,744.19,553.89
2018,10,21,13,0,883.0,97.0,1.5,27.1,653.0,715.22,534.78
2018,10,21,13,15,875.5,96.0,1.65,27.2,631.5,684.41,514.53
2018,10,21,13,30,868.0,95.0,1.8,27.3,610.0,649.01,489.92
2018,10,21,13,45,857.0,93.0,1.95,27.4,581.0,608.35,460.83
2018,10,21,14,0,846.0,91.0,2.1,27.5,552.0,566.03,429.61
2018,10,21,14,15,830.5,88.0,2.2,27.2,516.5,518.96,394.37
2018,10,21,14,30,815.0,85.0,2.3,26.9,481.0,471.1,357.34
2018,10,21,14,45,793.5,82.0,2.4,26.6,440.5,420.18,316.75
2018,10,21,15,0,772.0,79.0,2.5,26.3,400.0,369.59,275.1
2018,10,21,15,15,739.5,75.0,2.5,26.3,355.0,315.05,229.06
2018,10,21,15,30,707.0,71.0,2.5,26.3,310.0,261.37,183.05
2018,10,21,15,45,662.0,65.5,2.55,24.85,262.5,206.89,137.66
2018,10,21,16,0,617.0,60.0,2.6,23.4,215.0,156.46,96.25
2018,10,21,16,15,546.5,53.0,2.3,22.05,168.5,106.21,58.63
2018,10,21,16,30,476.0,46.0,2.0,20.7,122.0,63.53,32.1
2018,10,21,16,45,351.5,35.5,1.75,19.35,80.5,27.71,17.4
2018,10,21,17,0,227.0,25.0,1.5,18.0,39.0,20.61,3.65
2018,10,21,17,15,113.5,12.5,1.4,17.15,19.5,12.29,0.0
2018,10,21,17,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,6,15,12.0,2.0,1.2,9.9,2.0,0.0,0.0
2018,10,22,6,30,24.0,4.0,1.4,10.4,4.0,9.67,0.0
2018,10,22,6,45,48.0,8.0,1.65,10.95,12.0,27.7,5.55
2018,10,22,7,0,72.0,12.0,1.9,11.5,20.0,44.72,29.69
2018,10,22,7,15,36.0,16.0,1.95,11.95,20.0,33.95,22.8
2018,10,22,7,30,0.0,20.0,2.0,12.4,20.0,19.29,10.89
2018,10,22,7,45,0.0,27.0,2.05,12.8,27.0,26.05,16.78
2018,10,22,8,0,0.0,34.0,2.1,13.2,34.0,32.82,22.6
2018,10,22,8,15,0.0,56.5,2.1,13.8,56.5,54.59,41.1
2018,10,22,8,30,0.0,79.0,2.1,14.4,79.0,76.77,59.64
2018,10,22,8,45,0.0,100.0,2.1,14.95,100.0,98.08,77.16
2018,10,22,9,0,0.0,121.0,2.1,15.5,121.0,119.45,94.46
2018,10,22,9,15,1.5,138.0,2.1,16.15,139.0,137.7,108.95
2018,10,22,9,30,3.0,155.0,2.1,16.8,157.0,156.03,123.31
2018,10,22,9,45,32.5,190.0,2.1,17.4,208.5,221.08,175.83
2018,10,22,10,0,62.0,225.0,2.1,18.0,260.0,281.71,223.51
2018,10,22,10,15,224.0,230.0,2.1,18.55,365.0,429.08,340.5
2018,10,22,10,30,386.0,235.0,2.1,19.1,470.0,562.69,441.94
2018,10,22,10,45,620.0,171.0,2.1,19.65,561.5,691.73,538.71
2018,10,22,11,0,854.0,107.0,2.1,20.2,653.0,806.01,617.95
2018,10,22,11,15,887.0,97.5,2.2,20.65,672.0,815.94,623.07
2018,10,22,11,30,920.0,88.0,2.3,21.1,691.0,826.95,630.04
2018,10,22,11,45,921.0,88.0,2.35,21.5,693.0,819.56,624.11
2018,10,22,12,0,922.0,88.0,2.4,21.9,695.0,808.73,616.09
2018,10,22,12,15,920.0,88.0,2.45,22.1,689.0,792.23,604.73
2018,10,22,12,30,918.0,88.0,2.5,22.3,683.0,772.49,591.21
2018,10,22,12,45,913.5,87.0,2.6,22.5,668.5,746.75,573.81
2018,10,22,13,0,909.0,86.0,2.7,22.7,654.0,718.12,554.3
2018,10,22,13,15,901.0,85.0,2.8,22.6,632.0,684.44,531.07
2018,10,22,13,30,893.0,84.0,2.9,22.5,610.0,648.38,504.65
2018,10,22,13,45,881.5,83.0,2.95,22.4,581.0,608.08,474.23
2018,10,22,14,0,870.0,82.0,3.0,22.3,552.0,566.07,441.75
2018,10,22,14,15,854.5,79.5,3.05,21.9,516.5,519.36,405.32
2018,10,22,14,30,839.0,77.0,3.1,21.5,481.0,471.11,366.56
2018,10,22,14,45,816.5,74.5,3.2,21.05,440.0,419.35,324.02
2018,10,22,15,0,794.0,72.0,3.3,20.6,399.0,367.94,280.4
2018,10,22,15,15,763.0,68.0,3.3,20.6,353.5,312.99,232.47
2018,10,22,15,30,732.0,64.0,3.3,20.6,308.0,259.89,185.4
2018,10,22,15,45,686.0,59.5,3.3,19.25,260.5,205.26,138.46
2018,10,22,16,0,640.0,55.0,3.3,17.9,213.0,153.28,94.72
2018,10,22,16,15,567.5,49.0,3.15,17.0,166.0,102.78,56.3
2018,10,22,16,30,495.0,43.0,3.0,16.1,119.0,60.02,29.85
2018,10,22,16,45,368.0,33.5,2.85,15.2,78.5,26.05,16.18
2018,10,22,17,0,241.0,24.0,2.7,14.3,38.0,19.88,0.61
2018,10,22,17,15,120.5,12.0,2.55,13.7,19.0,11.8,0.0
2018,10,22,17,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,1.1,9.55,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,1.2,10.1,4.0,3.93,0.0
2018,10,23,6,45,0.0,14.5,1.35,10.65,14.5,13.99,0.0
2018,10,23,7,0,0.0,25.0,1.5,11.2,25.0,24.14,13.98
2018,10,23,7,15,31.5,41.5,1.55,11.65,48.0,55.34,40.8
2018,10,23,7,30,63.0,58.0,1.6,12.1,71.0,93.15,73.52
2018,10,23,7,45,49.5,78.0,1.65,12.6,89.5,106.06,85.05
2018,10,23,8,0,36.0,98.0,1.7,13.1,108.0,122.56,99.02
2018,10,23,8,15,118.0,124.0,1.75,13.55,166.0,205.05,168.63
2018,10,23,8,30,200.0,150.0,1.8,14.0,224.0,287.18,236.29
2018,10,23,8,45,276.0,158.5,1.8,14.4,274.0,357.71,293.12
2018,10,23,9,0,352.0,167.0,1.8,14.8,324.0,425.08,346.28
2018,10,23,9,15,514.0,145.0,1.9,15.2,396.0,529.84,428.93
2018,10,23,9,30,676.0,123.0,2.0,15.6,468.0,637.45,511.11
2018,10,23,9,45,460.0,174.5,2.1,16.0,416.0,545.09,436.36
2018,10,23,10,0,244.0,226.0,2.2,16.4,364.0,437.36,349.31
2018,10,23,10,15,243.0,246.0,2.3,16.65,388.0,460.99,367.1
2018,10,23,10,30,242.0,266.0,2.4,16.9,412.0,483.45,383.14
2018,10,23,10,45,319.0,259.0,2.5,17.1,457.5,536.34,424.4
2018,10,23,11,0,396.0,252.0,2.6,17.3,503.0,588.93,464.69
2018,10,23,11,15,539.5,209.0,2.65,17.35,556.5,662.22,521.63
2018,10,23,11,30,683.0,166.0,2.7,17.4,610.0,728.42,572.33
2018,10,23,11,45,729.5,151.5,2.8,17.4,627.0,741.98,582.46
2018,10,23,12,0,776.0,137.0,2.9,17.4,644.0,751.79,589.99
2018,10,23,12,15,514.5,204.5,2.9,17.35,539.5,610.23,481.9
2018,10,23,12,30,253.0,272.0,2.9,17.3,435.0,471.8,372.7
2018,10,23,12,45,336.0,250.0,2.9,17.25,461.5,499.98,396.75
2018,10,23,13,0,419.0,228.0,2.9,17.2,488.0,528.38,419.58
2018,10,23,13,15,491.0,203.0,2.85,17.35,497.5,535.43,425.45
2018,10,23,13,30,563.0,178.0,2.8,17.5,507.0,536.64,426.58
2018,10,23,13,45,671.5,140.5,2.7,17.7,514.0,542.3,430.73
2018,10,23,14,0,780.0,103.0,2.6,17.9,521.0,535.84,424.75
2018,10,23,14,15,756.0,100.5,2.45,18.0,484.0,487.55,385.21
2018,10,23,14,30,732.0,98.0,2.3,18.1,447.0,439.38,345.24
2018,10,23,14,45,680.5,97.5,2.15,18.25,400.0,382.21,297.63
2018,10,23,15,0,629.0,97.0,2.0,18.4,353.0,328.39,252.06
2018,10,23,15,15,627.0,86.0,2.0,18.4,316.5,283.81,212.72
2018,10,23,15,30,625.0,75.0,2.0,18.4,280.0,238.48,171.86
2018,10,23,15,45,638.0,64.0,1.85,18.05,245.5,195.74,132.36
2018,10,23,16,0,651.0,53.0,1.7,17.7,211.0,152.37,93.15
2018,10,23,16,15,582.5,46.5,1.5,16.65,164.0,100.05,53.54
2018,10,23,16,30,514.0,40.0,1.3,15.6,117.0,56.42,27.01
2018,10,23,16,45,383.5,31.0,1.1,14.55,76.5,23.9,14.26
2018,10,23,17,0,253.0,22.0,0.9,13.5,36.0,18.07,0.0
2018,10,23,17,15,126.5,11.0,0.95,12.95,18.0,10.81,0.0
2018,10,23,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,24,6,15,28.5,4.0,0.9,9.7,4.5,0.0,0.0
2018,10,24,6,30,57.0,8.0,0.9,10.1,9.0,21.26,0.0
2018,10,24,6,45,161.5,21.5,0.85,10.5,36.0,79.3,7.54
2018,10,24,7,0,266.0,35.0,0.8,10.9,63.0,144.15,104.46
2018,10,24,7,15,385.5,43.5,1.0,11.65,107.5,212.69,165.81
2018,10,24,7,30,505.0,52.0,1.2,12.4,152.0,291.81,233.83
2018,10,24,7,45,605.0,53.0,1.4,13.15,204.0,362.78,294.5
2018,10,24,8,0,705.0,54.0,1.6,13.9,256.0,438.77,357.73
2018,10,24,8,15,741.5,57.0,1.6,14.6,301.5,490.52,399.41
2018,10,24,8,30,778.0,60.0,1.6,15.3,347.0,542.98,440.12
2018,10,24,8,45,802.0,63.0,1.6,16.0,389.0,587.87,473.58
2018,10,24,9,0,826.0,66.0,1.6,16.7,431.0,631.84,505.25
2018,10,24,9,15,842.5,68.0,1.65,17.45,468.0,663.92,526.39
2018,10,24,9,30,859.0,70.0,1.7,18.2,505.0,698.25,548.7
2018,10,24,9,45,869.0,72.0,1.7,18.95,535.5,725.61,565.27
2018,10,24,10,0,879.0,74.0,1.7,19.7,566.0,750.28,579.81
2018,10,24,10,15,887.0,75.5,1.75,20.25,590.5,769.99,591.65
2018,10,24,10,30,895.0,77.0,1.8,20.8,615.0,786.62,601.41
2018,10,24,10,45,899.5,78.0,1.9,21.35,631.5,796.75,607.18
2018,10,24,11,0,904.0,79.0,2.0,21.9,648.0,803.55,610.8
2018,10,24,11,15,905.5,79.5,2.1,22.25,657.0,804.03,610.65
2018,10,24,11,30,907.0,80.0,2.2,22.6,666.0,801.1,608.32
2018,10,24,11,45,906.5,80.0,2.35,22.95,667.0,792.66,602.65
2018,10,24,12,0,906.0,80.0,2.5,23.3,668.0,780.87,594.74
2018,10,24,12,15,903.0,79.5,2.6,23.5,661.0,763.38,582.92
2018,10,24,12,30,900.0,79.0,2.7,23.7,654.0,742.76,568.94
2018,10,24,12,45,895.0,78.0,2.75,23.9,639.5,717.16,551.19
2018,10,24,13,0,890.0,77.0,2.8,24.1,625.0,688.78,531.43
2018,10,24,13,15,881.0,76.5,2.85,24.15,603.0,655.67,507.76
2018,10,24,13,30,872.0,76.0,2.9,24.2,581.0,620.32,481.22
2018,10,24,13,45,859.5,75.0,2.9,24.25,552.5,580.37,450.54
2018,10,24,14,0,847.0,74.0,2.9,24.3,524.0,538.85,418.01
2018,10,24,14,15,831.0,72.5,2.85,24.1,490.0,493.74,382.25
2018,10,24,14,30,815.0,71.0,2.8,23.9,456.0,447.83,344.9
2018,10,24,14,45,756.5,76.0,2.75,23.7,409.0,390.2,297.84
2018,10,24,15,0,698.0,81.0,2.7,23.5,362.0,335.45,252.3
2018,10,24,15,15,534.0,92.5,2.7,23.5,293.0,258.79,191.26
2018,10,24,15,30,370.0,104.0,2.7,23.5,224.0,196.49,142.82
2018,10,24,15,45,491.0,78.0,2.5,22.75,210.5,176.4,119.96
2018,10,24,16,0,612.0,52.0,2.3,22.0,197.0,141.76,84.67
2018,10,24,16,15,545.0,45.0,2.0,21.1,152.5,93.01,48.58
2018,10,24,16,30,478.0,38.0,1.7,20.2,108.0,51.34,23.9
2018,10,24,16,45,350.0,29.5,1.45,19.25,70.0,22.71,12.72
2018,10,24,17,0,222.0,21.0,1.2,18.3,32.0,17.32,0.0
2018,10,24,17,15,111.0,10.5,1.25,17.75,16.0,10.32,0.0
2018,10,24,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,0.75,10.55,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,0.7,11.0,10.0,29.34,0.0
2018,10,25,6,45,129.0,14.5,0.7,11.45,23.5,61.6,0.0
2018,10,25,7,0,170.0,20.0,0.7,11.9,37.0,94.04,65.85
2018,10,25,7,15,275.5,30.5,0.75,12.55,76.0,154.45,119.27
2018,10,25,7,30,381.0,41.0,0.8,13.2,115.0,224.48,179.27
2018,10,25,7,45,278.5,56.0,0.85,13.8,118.0,206.78,167.78
2018,10,25,8,0,176.0,71.0,0.9,14.4,121.0,174.89,142.67
2018,10,25,8,15,236.5,88.0,0.95,15.25,167.0,234.44,192.31
2018,10,25,8,30,297.0,105.0,1.0,16.1,213.0,306.68,250.3
2018,10,25,8,45,198.5,142.5,1.05,16.9,218.5,289.05,233.69
2018,10,25,9,0,100.0,180.0,1.1,17.7,224.0,257.03,205.59
2018,10,25,9,15,380.0,149.5,1.25,18.55,337.0,439.85,352.33
2018,10,25,9,30,660.0,119.0,1.4,19.4,450.0,617.06,486.18
2018,10,25,9,45,770.5,97.5,1.5,20.3,507.5,684.25,532.28
2018,10,25,10,0,881.0,76.0,1.6,21.2,565.0,751.02,576.74
2018,10,25,10,15,889.5,77.0,1.7,21.95,589.5,770.48,587.89
2018,10,25,10,30,898.0,78.0,1.8,22.7,614.0,786.88,597.4
2018,10,25,10,45,903.5,79.0,1.9,23.45,631.0,797.75,603.16
2018,10,25,11,0,909.0,80.0,2.0,24.2,648.0,805.28,606.76
2018,10,25,11,15,912.0,80.5,2.0,24.6,658.0,806.9,606.43
2018,10,25,11,30,915.0,81.0,2.0,25.0,668.0,805.07,603.96
2018,10,25,11,45,915.5,81.5,2.0,25.4,670.0,797.86,597.99
2018,10,25,12,0,916.0,82.0,2.0,25.8,672.0,787.24,589.91
2018,10,25,12,15,912.5,82.5,2.05,26.05,665.5,770.3,578.38
2018,10,25,12,30,909.0,83.0,2.1,26.3,659.0,750.2,564.78
2018,10,25,12,45,902.0,83.0,2.15,26.6,644.0,724.06,546.94
2018,10,25,13,0,895.0,83.0,2.2,26.9,629.0,695.19,527.19
2018,10,25,13,15,888.0,82.0,2.25,26.95,608.0,662.69,504.2
2018,10,25,13,30,881.0,81.0,2.3,27.0,587.0,627.82,478.64
2018,10,25,13,45,870.5,79.0,2.35,27.1,558.5,587.69,448.62
2018,10,25,14,0,860.0,77.0,2.4,27.2,530.0,545.83,416.59
2018,10,25,14,15,845.0,75.0,2.4,27.05,495.5,500.55,381.37
2018,10,25,14,30,830.0,73.0,2.4,26.9,461.0,453.75,344.01
2018,10,25,14,45,809.0,70.5,2.45,26.75,421.0,403.38,302.98
2018,10,25,15,0,788.0,68.0,2.5,26.6,381.0,353.26,260.95
2018,10,25,15,15,756.0,64.5,2.5,26.6,336.5,299.26,214.95
2018,10,25,15,30,724.0,61.0,2.5,26.6,292.0,247.23,169.96
2018,10,25,15,45,677.5,56.5,2.25,25.6,245.5,193.53,124.87
2018,10,25,16,0,631.0,52.0,2.0,24.6,199.0,142.6,83.46
2018,10,25,16,15,556.5,45.5,1.8,23.15,153.0,92.8,47.69
2018,10,25,16,30,482.0,39.0,1.6,21.7,107.0,50.93,23.91
2018,10,25,16,45,341.5,29.5,1.4,20.3,68.0,22.98,12.58
2018,10,25,17,0,201.0,20.0,1.2,18.9,29.0,16.54,0.0
2018,10,25,17,15,100.5,10.0,1.2,18.2,14.5,9.83,0.0
2018,10,25,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,0.8,11.7,4.5,0.0,0.0
2018,10,26,6,30,92.0,9.0,0.8,12.1,9.0,30.07,0.0
2018,10,26,6,45,241.5,19.0,0.75,12.5,38.0,96.97,0.0
2018,10,26,7,0,391.0,29.0,0.7,12.9,67.0,177.88,124.45
2018,10,26,7,15,491.0,35.5,0.85,13.6,111.0,241.38,184.81
2018,10,26,7,30,591.0,42.0,1.0,14.3,155.0,311.17,245.67
2018,10,26,7,45,504.5,61.5,1.1,15.05,176.5,322.11,258.84
2018,10,26,8,0,418.0,81.0,1.2,15.8,198.0,318.55,258.38
2018,10,26,8,15,418.0,98.5,1.1,16.75,232.5,354.87,287.41
2018,10,26,8,30,418.0,116.0,1.0,17.7,267.0,389.82,313.71
2018,10,26,8,45,469.0,122.5,0.9,18.6,311.0,442.5,353.08
2018,10,26,9,0,520.0,129.0,0.8,19.5,355.0,497.07,392.21
2018,10,26,9,15,539.0,137.0,0.75,20.5,389.0,532.85,416.04
2018,10,26,9,30,558.0,145.0,0.7,21.5,423.0,567.77,438.61
2018,10,26,9,45,567.5,153.0,0.65,22.45,451.0,594.64,454.78
2018,10,26,10,0,577.0,161.0,0.6,23.4,479.0,619.78,469.33
2018,10,26,10,15,669.0,140.0,0.6,24.2,524.5,677.78,508.62
2018,10,26,10,30,761.0,119.0,0.6,25.0,570.0,731.19,542.05
2018,10,26,10,45,679.5,150.5,0.65,25.8,561.5,706.89,523.3
2018,10,26,11,0,598.0,182.0,0.7,26.6,553.0,677.76,500.8
2018,10,26,11,15,611.0,181.0,0.8,27.2,565.0,685.06,505.91
2018,10,26,11,30,624.0,180.0,0.9,27.8,577.0,689.86,508.87
2018,10,26,11,45,677.0,162.0,1.0,28.4,594.0,704.82,519.58
2018,10,26,12,0,730.0,144.0,1.1,29.0,611.0,715.95,527.49
2018,10,26,12,15,756.5,133.0,1.2,29.25,613.0,710.82,524.55
2018,10,26,12,30,783.0,122.0,1.3,29.5,615.0,700.62,518.39
2018,10,26,12,45,813.0,109.0,1.4,29.7,611.0,688.89,511.3
2018,10,26,13,0,843.0,96.0,1.5,29.9,607.0,672.92,500.87
2018,10,26,13,15,794.5,106.0,1.55,29.85,574.0,626.42,468.02
2018,10,26,13,30,746.0,116.0,1.6,29.8,541.0,580.68,435.3
2018,10,26,13,45,727.0,114.0,1.65,29.7,511.0,539.67,405.75
2018,10,26,14,0,708.0,112.0,1.7,29.6,481.0,497.97,374.9
2018,10,26,14,15,675.0,110.5,1.7,29.35,443.5,449.45,338.31
2018,10,26,14,30,642.0,109.0,1.7,29.1,406.0,402.0,301.64
2018,10,26,14,45,649.0,97.0,1.7,28.85,374.5,361.74,269.21
2018,10,26,15,0,656.0,85.0,1.7,28.6,343.0,319.58,234.09
2018,10,26,15,15,658.0,75.5,1.7,28.6,308.5,276.54,197.0
2018,10,26,15,30,660.0,66.0,1.7,28.6,274.0,232.28,158.16
2018,10,26,15,45,620.5,60.5,1.35,27.4,231.0,182.42,116.73
2018,10,26,16,0,581.0,55.0,1.0,26.2,188.0,136.04,79.44
2018,10,26,16,15,502.0,48.0,1.0,25.05,143.5,88.4,46.03
2018,10,26,16,30,423.0,41.0,1.0,23.9,99.0,49.26,24.25
2018,10,26,16,45,289.0,29.5,1.0,22.8,62.0,23.24,12.27
2018,10,26,17,0,155.0,18.0,1.0,21.7,25.0,17.69,0.0
2018,10,26,17,15,77.5,9.0,1.0,21.2,12.5,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,27,6,15,22.5,3.0,1.0,12.6,3.0,0.0,0.0
2018,10,27,6,30,45.0,6.0,1.1,13.0,6.0,16.18,0.0
2018,10,27,6,45,157.0,19.0,1.15,13.45,31.5,72.37,0.0
2018,10,27,7,0,269.0,32.0,1.2,13.9,57.0,140.03,96.35
2018,10,27,7,15,386.5,41.5,1.35,14.55,101.0,207.72,158.92
2018,10,27,7,30,504.0,51.0,1.5,15.2,145.0,286.0,226.03
2018,10,27,7,45,475.0,65.0,1.7,15.85,173.5,310.73,250.05
2018,10,27,8,0,446.0,79.0,1.9,16.5,202.0,329.24,267.5
2018,10,27,8,15,337.0,108.5,1.85,17.25,210.5,320.94,260.82
2018,10,27,8,30,228.0,138.0,1.8,18.0,219.0,295.14,238.93
2018,10,27,8,45,296.5,147.5,1.8,18.75,266.5,354.71,286.42
2018,10,27,9,0,365.0,157.0,1.8,19.5,314.0,417.97,335.18
2018,10,27,9,15,481.0,145.5,1.8,20.2,371.5,501.44,398.9
2018,10,27,9,30,597.0,134.0,1.8,20.9,429.0,584.79,460.57
2018,10,27,9,45,666.0,125.0,1.8,21.6,473.5,636.97,497.39
2018,10,27,10,0,735.0,116.0,1.8,22.3,518.0,689.02,533.0
2018,10,27,10,15,801.5,101.0,1.9,22.85,557.0,729.38,559.77
2018,10,27,10,30,868.0,86.0,2.0,23.4,596.0,766.53,584.13
2018,10,27,10,45,874.0,87.0,2.05,23.95,613.5,777.43,589.8
2018,10,27,11,0,880.0,88.0,2.1,24.5,631.0,785.11,593.58
2018,10,27,11,15,887.5,87.5,2.15,24.9,642.0,789.0,595.23
2018,10,27,11,30,895.0,87.0,2.2,25.3,653.0,789.53,594.75
2018,10,27,11,45,895.5,87.5,2.25,25.7,655.0,782.41,589.16
2018,10,27,12,0,896.0,88.0,2.3,26.1,657.0,771.97,581.47
2018,10,27,12,15,893.5,87.5,2.35,26.35,650.5,754.96,569.72
2018,10,27,12,30,891.0,87.0,2.4,26.6,644.0,734.85,555.93
2018,10,27,12,45,867.5,91.5,2.45,26.85,624.0,702.51,533.6
2018,10,27,13,0,844.0,96.0,2.5,27.1,604.0,670.49,510.73
2018,10,27,13,15,844.0,92.0,2.5,27.05,584.5,640.42,488.93
2018,10,27,13,30,844.0,88.0,2.5,27.0,565.0,607.71,464.75
2018,10,27,13,45,810.5,91.0,2.55,26.9,530.5,560.69,429.61
2018,10,27,14,0,777.0,94.0,2.6,26.8,496.0,513.71,393.78
2018,10,27,14,15,733.0,95.0,2.65,26.5,454.0,459.79,352.29
2018,10,27,14,30,689.0,96.0,2.7,26.2,412.0,407.73,311.23
2018,10,27,14,45,634.0,97.5,2.7,25.9,368.0,354.01,268.01
2018,10,27,15,0,579.0,99.0,2.7,25.6,324.0,303.99,227.01
2018,10,27,15,15,586.5,86.5,2.7,25.6,291.0,263.46,191.43
2018,10,27,15,30,594.0,74.0,2.7,25.6,258.0,221.3,153.77
2018,10,27,15,45,538.5,67.0,2.7,24.4,213.5,170.41,111.98
2018,10,27,16,0,483.0,60.0,2.7,23.2,169.0,124.89,75.83
2018,10,27,16,15,414.0,50.5,2.4,22.1,128.0,81.44,44.68
2018,10,27,16,30,345.0,41.0,2.1,21.0,87.0,45.46,23.72
2018,10,27,16,45,243.5,29.0,1.85,19.9,55.0,23.01,11.83
2018,10,27,17,0,142.0,17.0,1.6,18.8,23.0,16.71,0.0
2018,10,27,17,15,71.0,8.5,1.55,18.15,11.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,28,6,15,6.0,1.5,1.5,11.8,1.5,0.0,0.0
2018,10,28,6,30,12.0,3.0,1.7,12.4,3.0,2.95,0.0
2018,10,28,6,45,34.5,18.0,1.85,12.95,20.5,27.13,0.0
2018,10,28,7,0,57.0,33.0,2.0,13.5,38.0,61.24,39.78
2018,10,28,7,15,98.0,50.5,2.2,14.15,65.5,98.18,74.22
2018,10,28,7,30,139.0,68.0,2.4,14.8,93.0,144.39,114.24
2018,10,28,7,45,179.0,85.0,2.6,15.45,127.0,187.46,151.41
2018,10,28,8,0,219.0,102.0,2.8,16.1,161.0,233.58,190.54
2018,10,28,8,15,360.0,102.0,2.85,16.65,220.0,324.99,266.44
2018,10,28,8,30,501.0,102.0,2.9,17.2,279.0,419.35,343.05
2018,10,28,8,45,575.5,100.0,2.95,17.8,327.0,483.1,393.28
2018,10,28,9,0,650.0,98.0,3.0,18.4,375.0,546.59,442.3
2018,10,28,9,15,681.5,101.5,3.05,18.95,414.5,589.43,474.07
2018,10,28,9,30,713.0,105.0,3.1,19.5,454.0,631.57,504.73
2018,10,28,9,45,793.0,90.5,3.15,20.05,501.5,684.6,542.72
2018,10,28,10,0,873.0,76.0,3.2,20.6,549.0,735.88,577.94
2018,10,28,10,15,709.0,125.0,3.25,21.0,520.5,686.48,539.96
2018,10,28,10,30,545.0,174.0,3.3,21.4,492.0,617.78,485.61
2018,10,28,10,45,689.5,137.5,3.35,21.8,551.5,695.45,544.64
2018,10,28,11,0,834.0,101.0,3.4,22.2,611.0,765.19,593.33
2018,10,28,11,15,869.5,91.0,3.45,22.4,630.0,775.75,599.75
2018,10,28,11,30,905.0,81.0,3.5,22.6,649.0,787.28,607.39
2018,10,28,11,45,905.0,80.5,3.55,22.8,650.0,778.63,600.78
2018,10,28,12,0,905.0,80.0,3.6,23.0,651.0,766.66,592.08
2018,10,28,12,15,899.0,81.0,3.65,23.05,643.5,748.65,579.51
2018,10,28,12,30,893.0,82.0,3.7,23.1,636.0,727.62,564.86
2018,10,28,12,45,883.5,83.0,3.8,23.1,621.0,701.31,546.67
2018,10,28,13,0,874.0,84.0,3.9,23.1,606.0,672.43,526.25
2018,10,28,13,15,847.5,88.5,3.9,23.0,579.5,635.88,498.41
2018,10,28,13,30,821.0,93.0,3.9,22.9,553.0,596.08,467.79
2018,10,28,13,45,824.0,86.5,3.95,22.8,528.5,560.77,440.46
2018,10,28,14,0,827.0,80.0,4.0,22.7,504.0,522.95,410.42
2018,10,28,14,15,798.5,80.0,4.0,22.4,466.5,474.08,371.17
2018,10,28,14,30,770.0,80.0,4.0,22.1,429.0,425.56,331.25
2018,10,28,14,45,628.0,97.0,4.0,21.85,365.0,349.0,269.43
2018,10,28,15,0,486.0,114.0,4.0,21.6,301.0,283.0,216.11
2018,10,28,15,15,385.5,111.5,4.0,21.6,248.5,224.41,168.42
2018,10,28,15,30,285.0,109.0,4.0,21.6,196.0,175.05,128.96
2018,10,28,15,45,234.5,94.5,3.85,20.6,158.5,134.83,96.6
2018,10,28,16,0,184.0,80.0,3.7,19.6,121.0,99.81,69.2
2018,10,28,16,15,197.0,60.5,3.5,19.0,94.5,71.3,45.55
2018,10,28,16,30,210.0,41.0,3.3,18.4,68.0,39.86,22.55
2018,10,28,16,45,147.5,28.0,3.15,17.8,43.0,21.74,10.45
2018,10,28,17,0,85.0,15.0,3.0,17.2,18.0,14.74,0.0
2018,10,28,17,15,42.5,7.5,2.95,16.8,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
