Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,4,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.5,9.5,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,1.6,10.0,4.0,3.93,0.0
2018,10,29,6,45,48.5,16.5,1.65,10.55,19.5,29.37,0.0
2018,10,29,7,0,70.0,29.0,1.7,11.1,35.0,64.79,41.59
2018,10,29,7,15,81.0,46.0,2.0,11.75,57.5,85.71,64.62
2018,10,29,7,30,92.0,63.0,2.3,12.4,80.0,112.36,88.72
2018,10,29,7,45,81.0,81.5,2.55,13.05,99.5,131.48,105.95
2018,10,29,8,0,70.0,100.0,2.8,13.7,119.0,143.17,116.27
2018,10,29,8,15,81.0,120.5,3.05,14.15,146.0,173.77,142.12
2018,10,29,8,30,92.0,141.0,3.3,14.6,173.0,204.88,167.91
2018,10,29,8,45,59.0,142.0,3.6,15.1,163.5,186.33,151.7
2018,10,29,9,0,26.0,143.0,3.9,15.6,154.0,166.21,133.97
2018,10,29,9,15,57.5,175.5,4.0,15.75,202.5,223.6,181.38
2018,10,29,9,30,89.0,208.0,4.1,15.9,251.0,282.48,229.13
2018,10,29,9,45,98.0,222.5,4.2,16.05,273.0,305.46,247.14
2018,10,29,10,0,107.0,237.0,4.3,16.2,295.0,328.47,265.14
2018,10,29,10,15,162.0,248.0,4.25,16.25,340.0,390.05,314.59
2018,10,29,10,30,217.0,259.0,4.2,16.3,385.0,444.15,357.44
2018,10,29,10,45,228.5,266.5,4.2,16.4,402.5,461.13,370.1
2018,10,29,11,0,240.0,274.0,4.2,16.5,420.0,477.34,382.26
2018,10,29,11,15,265.5,272.5,4.15,16.6,436.0,501.3,400.6
2018,10,29,11,30,291.0,271.0,4.1,16.7,452.0,516.13,411.99
2018,10,29,11,45,356.0,256.5,4.05,16.8,479.0,545.36,435.42
2018,10,29,12,0,421.0,242.0,4.0,16.9,506.0,578.81,461.55
2018,10,29,12,15,495.0,215.5,4.0,17.05,522.5,596.39,476.02
2018,10,29,12,30,569.0,189.0,4.0,17.2,539.0,609.65,487.08
2018,10,29,12,45,633.5,163.0,4.05,17.35,544.5,614.82,491.72
2018,10,29,13,0,698.0,137.0,4.1,17.5,550.0,612.17,490.29
2018,10,29,13,15,770.0,113.0,4.1,17.9,553.5,609.61,488.0
2018,10,29,13,30,842.0,89.0,4.1,18.3,557.0,601.54,480.95
2018,10,29,13,45,854.5,81.5,4.1,18.7,536.0,569.83,454.68
2018,10,29,14,0,867.0,74.0,4.1,19.1,515.0,534.17,424.82
2018,10,29,14,15,852.0,71.5,4.0,19.2,480.0,488.14,386.35
2018,10,29,14,30,837.0,69.0,3.9,19.3,445.0,441.23,346.3
2018,10,29,14,45,816.5,66.0,3.8,19.4,405.5,390.72,302.51
2018,10,29,15,0,796.0,63.0,3.7,19.5,366.0,340.41,257.9
2018,10,29,15,15,763.0,60.0,3.7,19.5,321.5,286.86,210.35
2018,10,29,15,30,730.0,57.0,3.7,19.5,277.0,235.35,164.16
2018,10,29,15,45,681.5,52.0,3.25,19.1,230.5,181.27,117.22
2018,10,29,16,0,633.0,47.0,2.8,18.7,184.0,131.58,76.13
2018,10,29,16,15,554.0,40.5,2.45,17.6,139.0,82.64,41.46
2018,10,29,16,30,475.0,34.0,2.1,16.5,94.0,40.32,18.53
2018,10,29,16,45,314.0,24.5,1.7,15.45,57.0,19.06,8.01
2018,10,29,17,0,153.0,15.0,1.3,14.4,20.0,14.74,0.0
2018,10,29,17,15,76.5,7.5,1.35,14.0,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,30,6,15,34.0,3.5,2.0,8.75,3.0,0.0,0.0
2018,10,30,6,30,68.0,7.0,2.1,9.2,6.0,0.0,0.0
2018,10,30,6,45,200.0,17.0,2.2,9.7,30.5,70.41,0.0
2018,10,30,7,0,332.0,27.0,2.3,10.2,55.0,151.91,98.36
2018,10,30,7,15,461.0,34.5,2.65,11.0,100.5,224.07,172.07
2018,10,30,7,30,590.0,42.0,3.0,11.8,146.0,303.72,242.62
2018,10,30,7,45,667.0,46.0,3.4,12.65,196.0,369.86,301.44
2018,10,30,8,0,744.0,50.0,3.8,13.5,246.0,440.81,362.58
2018,10,30,8,15,781.5,53.0,3.95,14.15,292.5,493.61,407.4
2018,10,30,8,30,819.0,56.0,4.1,14.8,339.0,547.09,451.2
2018,10,30,8,45,844.0,58.5,4.2,15.45,381.5,588.66,484.33
2018,10,30,9,0,869.0,61.0,4.3,16.1,424.0,633.04,518.58
2018,10,30,9,15,885.0,63.0,4.35,16.7,461.5,669.53,545.08
2018,10,30,9,30,901.0,65.0,4.4,17.3,499.0,703.96,568.79
2018,10,30,9,45,911.5,67.5,4.4,17.95,530.5,732.7,587.58
2018,10,30,10,0,922.0,70.0,4.4,18.6,562.0,758.65,604.11
2018,10,30,10,15,930.5,70.5,4.45,19.15,586.5,777.8,616.07
2018,10,30,10,30,939.0,71.0,4.5,19.7,611.0,793.79,625.74
2018,10,30,10,45,945.0,71.5,4.55,20.25,628.5,804.55,631.7
2018,10,30,11,0,951.0,72.0,4.6,20.8,646.0,811.86,635.29
2018,10,30,11,15,954.5,72.5,4.65,21.15,656.0,813.74,635.58
2018,10,30,11,30,958.0,73.0,4.7,21.5,666.0,812.03,633.48
2018,10,30,11,45,959.5,72.5,4.75,21.9,667.5,804.11,626.93
2018,10,30,12,0,961.0,72.0,4.8,22.3,669.0,792.65,618.0
2018,10,30,12,15,957.5,72.5,4.8,22.5,662.5,775.16,605.05
2018,10,30,12,30,954.0,73.0,4.8,22.7,656.0,754.37,589.85
2018,10,30,12,45,947.0,73.5,4.85,22.9,641.5,728.02,570.89
2018,10,30,13,0,940.0,74.0,4.9,23.1,627.0,698.8,549.7
2018,10,30,13,15,934.0,73.0,4.85,23.15,605.5,665.91,524.08
2018,10,30,13,30,928.0,72.0,4.8,23.2,584.0,630.45,496.12
2018,10,30,13,45,918.5,70.5,4.8,23.25,555.5,590.13,464.1
2018,10,30,14,0,909.0,69.0,4.8,23.3,527.0,547.89,429.87
2018,10,30,14,15,872.5,69.5,4.7,23.2,484.5,493.04,385.21
2018,10,30,14,30,836.0,70.0,4.6,23.1,442.0,439.03,340.32
2018,10,30,14,45,819.5,65.0,4.55,23.0,402.0,388.21,296.9
2018,10,30,15,0,803.0,60.0,4.5,22.9,362.0,337.23,252.25
2018,10,30,15,15,705.0,66.0,4.5,22.9,307.5,273.4,198.47
2018,10,30,15,30,607.0,72.0,4.5,22.9,253.0,216.94,151.24
2018,10,30,15,45,424.0,74.0,3.75,21.95,190.0,149.84,100.53
2018,10,30,16,0,241.0,76.0,3.0,21.0,127.0,102.73,68.62
2018,10,30,16,15,278.0,57.0,2.65,19.6,101.5,72.27,43.27
2018,10,30,16,30,315.0,38.0,2.3,18.2,76.0,38.98,20.59
2018,10,30,16,45,233.5,26.5,1.9,16.85,47.5,21.29,8.67
2018,10,30,17,0,152.0,15.0,1.5,15.5,19.0,14.74,0.0
2018,10,30,17,15,76.0,7.5,1.55,14.95,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,31,6,15,21.5,2.5,1.2,9.35,2.0,0.0,0.0
2018,10,31,6,30,43.0,5.0,1.1,9.7,4.0,0.0,0.0
2018,10,31,6,45,102.5,17.0,1.05,10.1,23.0,43.97,0.0
2018,10,31,7,0,162.0,29.0,1.0,10.5,42.0,98.85,60.81
2018,10,31,7,15,245.0,41.5,1.15,11.45,76.5,151.5,115.37
2018,10,31,7,30,328.0,54.0,1.3,12.4,111.0,210.16,166.87
2018,10,31,7,45,359.0,67.5,1.5,13.4,146.5,253.6,205.35
2018,10,31,8,0,390.0,81.0,1.7,14.4,182.0,298.93,244.19
2018,10,31,8,15,472.0,85.5,1.75,15.0,230.5,362.38,296.81
2018,10,31,8,30,554.0,90.0,1.8,15.6,279.0,434.58,354.77
2018,10,31,8,45,649.5,84.0,1.9,16.2,332.5,504.16,409.68
2018,10,31,9,0,745.0,78.0,2.0,16.8,386.0,575.08,464.31
2018,10,31,9,15,771.5,80.5,2.1,17.4,425.0,615.76,494.18
2018,10,31,9,30,798.0,83.0,2.2,18.0,464.0,655.18,522.38
2018,10,31,9,45,838.0,79.5,2.3,18.6,502.5,695.71,550.15
2018,10,31,10,0,878.0,76.0,2.4,19.2,541.0,730.37,573.3
2018,10,31,10,15,871.0,81.5,2.55,19.75,560.5,743.05,580.91
2018,10,31,10,30,864.0,87.0,2.7,20.3,580.0,756.69,589.44
2018,10,31,10,45,875.0,86.5,2.85,20.8,598.5,765.09,594.36
2018,10,31,11,0,886.0,86.0,3.0,21.3,617.0,774.74,600.31
2018,10,31,11,15,892.0,86.0,3.1,21.65,627.5,777.89,601.79
2018,10,31,11,30,898.0,86.0,3.2,22.0,638.0,777.68,601.06
2018,10,31,11,45,907.5,83.0,3.35,22.35,642.0,773.4,597.8
2018,10,31,12,0,917.0,80.0,3.5,22.7,646.0,765.63,592.18
2018,10,31,12,15,885.0,88.0,3.5,22.9,630.0,736.4,570.98
2018,10,31,12,30,853.0,96.0,3.5,23.1,614.0,707.82,550.39
2018,10,31,12,45,782.0,113.5,3.5,23.3,580.0,657.86,512.97
2018,10,31,13,0,711.0,131.0,3.5,23.5,546.0,609.47,475.64
2018,10,31,13,15,740.5,116.5,3.45,23.6,535.0,590.3,461.19
2018,10,31,13,30,770.0,102.0,3.4,23.7,524.0,566.68,442.85
2018,10,31,13,45,717.0,109.0,3.4,23.85,486.0,516.28,403.23
2018,10,31,14,0,664.0,116.0,3.4,24.0,448.0,467.09,364.1
2018,10,31,14,15,521.5,138.5,3.35,24.0,388.0,391.15,304.08
2018,10,31,14,30,379.0,161.0,3.3,24.0,328.0,327.18,253.28
2018,10,31,14,45,340.5,150.5,3.3,24.05,290.0,281.01,216.05
2018,10,31,15,0,302.0,140.0,3.3,24.1,252.0,239.87,182.42
2018,10,31,15,15,393.5,109.5,3.3,24.1,237.0,221.25,163.41
2018,10,31,15,30,485.0,79.0,3.3,24.1,222.0,192.8,134.8
2018,10,31,15,45,493.0,65.5,2.5,23.2,189.5,154.01,100.36
2018,10,31,16,0,501.0,52.0,1.7,22.3,157.0,113.91,66.15
2018,10,31,16,15,416.0,44.5,1.55,21.3,116.5,71.13,37.05
2018,10,31,16,30,331.0,37.0,1.4,20.3,76.0,37.53,19.39
2018,10,31,16,45,215.5,24.5,1.25,19.3,45.5,19.51,6.37
2018,10,31,17,0,100.0,12.0,1.1,18.3,15.0,11.8,0.0
2018,10,31,17,15,50.0,6.0,1.1,18.15,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,1,6,15,2.5,0.5,1.1,10.6,0.5,0.0,0.0
2018,11,1,6,30,5.0,1.0,1.1,11.1,1.0,0.0,0.0
2018,11,1,6,45,43.5,14.0,1.15,11.55,17.0,25.22,0.0
2018,11,1,7,0,82.0,27.0,1.2,12.0,33.0,64.44,36.02
2018,11,1,7,15,70.5,42.5,1.35,12.85,50.5,77.65,57.17
2018,11,1,7,30,59.0,58.0,1.5,13.7,68.0,92.6,71.62
2018,11,1,7,45,65.0,78.0,1.65,14.5,92.0,120.09,95.52
2018,11,1,8,0,71.0,98.0,1.8,15.3,116.0,141.58,113.93
2018,11,1,8,15,218.0,106.0,1.75,16.1,176.5,242.44,198.11
2018,11,1,8,30,365.0,114.0,1.7,16.9,237.0,349.91,285.13
2018,11,1,8,45,399.0,125.5,1.65,17.75,275.5,395.08,319.76
2018,11,1,9,0,433.0,137.0,1.6,18.6,314.0,441.17,354.37
2018,11,1,9,15,442.0,149.0,1.75,19.5,344.0,471.83,376.64
2018,11,1,9,30,451.0,161.0,1.9,20.4,374.0,501.36,397.67
2018,11,1,9,45,480.0,166.0,2.05,21.3,406.0,535.95,422.51
2018,11,1,10,0,509.0,171.0,2.2,22.2,438.0,569.88,446.41
2018,11,1,10,15,586.5,156.0,2.35,22.8,477.5,619.88,483.31
2018,11,1,10,30,664.0,141.0,2.5,23.4,517.0,666.83,517.43
2018,11,1,10,45,772.0,112.0,2.65,24.0,561.5,716.93,552.72
2018,11,1,11,0,880.0,83.0,2.8,24.6,606.0,763.67,584.38
2018,11,1,11,15,901.5,78.0,2.9,25.0,621.0,772.94,589.77
2018,11,1,11,30,923.0,73.0,3.0,25.4,636.0,778.8,593.15
2018,11,1,11,45,879.5,87.5,3.1,25.8,625.0,754.27,575.36
2018,11,1,12,0,836.0,102.0,3.2,26.2,614.0,730.49,558.33
2018,11,1,12,15,854.0,95.0,3.2,26.45,613.5,721.75,551.89
2018,11,1,12,30,872.0,88.0,3.2,26.7,613.0,706.62,540.93
2018,11,1,12,45,871.5,86.5,3.25,26.95,601.0,684.34,525.2
2018,11,1,13,0,871.0,85.0,3.3,27.2,589.0,659.16,506.32
2018,11,1,13,15,871.0,82.0,3.25,27.3,570.5,629.91,484.06
2018,11,1,13,30,871.0,79.0,3.2,27.4,552.0,597.95,459.43
2018,11,1,13,45,840.5,80.5,3.15,27.5,517.5,552.3,424.07
2018,11,1,14,0,810.0,82.0,3.1,27.6,483.0,505.07,386.99
2018,11,1,14,15,794.0,78.0,3.0,27.55,448.5,459.22,350.37
2018,11,1,14,30,778.0,74.0,2.9,27.5,414.0,412.77,312.36
2018,11,1,14,45,760.5,70.0,2.8,27.45,376.5,365.39,272.7
2018,11,1,15,0,743.0,66.0,2.7,27.4,339.0,318.06,232.14
2018,11,1,15,15,605.5,74.5,2.7,27.4,279.0,248.02,176.28
2018,11,1,15,30,468.0,83.0,2.7,27.4,219.0,190.36,131.24
2018,11,1,15,45,387.5,75.0,1.95,26.05,174.5,141.63,93.24
2018,11,1,16,0,307.0,67.0,1.2,24.7,130.0,100.97,63.17
2018,11,1,16,15,253.0,53.5,1.2,23.85,96.5,65.68,38.26
2018,11,1,16,30,199.0,40.0,1.2,23.0,63.0,36.16,20.17
2018,11,1,16,45,123.5,25.5,1.2,22.15,37.5,20.02,5.26
2018,11,1,17,0,48.0,11.0,1.2,21.3,12.0,10.81,0.0
2018,11,1,17,15,24.0,5.5,1.15,20.95,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,2,6,15,12.5,2.0,0.5,15.15,1.5,0.0,0.0
2018,11,2,6,30,25.0,4.0,0.5,15.3,3.0,0.0,0.0
2018,11,2,6,45,144.0,15.5,0.45,15.45,24.5,52.78,0.0
2018,11,2,7,0,263.0,27.0,0.4,15.6,46.0,124.65,66.45
2018,11,2,7,15,401.5,34.5,0.45,16.15,88.5,199.0,146.4
2018,11,2,7,30,540.0,42.0,0.5,16.7,131.0,281.6,216.31
2018,11,2,7,45,610.0,46.5,0.5,17.25,177.0,338.74,265.19
2018,11,2,8,0,680.0,51.0,0.5,17.8,223.0,403.68,318.36
2018,11,2,8,15,678.5,60.0,0.55,18.45,259.0,439.77,347.83
2018,11,2,8,30,677.0,69.0,0.6,19.1,295.0,476.42,376.39
2018,11,2,8,45,667.5,81.5,0.6,19.8,328.0,507.8,399.21
2018,11,2,9,0,658.0,94.0,0.6,20.5,361.0,536.29,418.96
2018,11,2,9,15,757.5,81.5,0.75,21.3,416.0,602.43,467.94
2018,11,2,9,30,857.0,69.0,0.9,22.1,471.0,669.44,515.08
2018,11,2,9,45,869.5,71.0,1.05,22.95,502.0,697.82,533.05
2018,11,2,10,0,882.0,73.0,1.2,23.8,533.0,723.65,549.49
2018,11,2,10,15,891.0,75.0,1.35,24.6,557.5,744.15,562.25
2018,11,2,10,30,900.0,77.0,1.5,25.4,582.0,761.63,572.92
2018,11,2,10,45,905.5,77.5,1.7,26.15,599.0,771.6,579.04
2018,11,2,11,0,911.0,78.0,1.9,26.9,616.0,778.28,582.95
2018,11,2,11,15,900.0,83.0,2.05,27.15,621.5,774.2,580.31
2018,11,2,11,30,889.0,88.0,2.2,27.4,627.0,766.75,575.51
2018,11,2,11,45,884.5,90.0,2.4,27.7,627.0,757.6,569.79
2018,11,2,12,0,880.0,92.0,2.6,28.0,627.0,745.27,561.86
2018,11,2,12,15,867.5,94.5,2.7,28.0,617.5,727.83,550.5
2018,11,2,12,30,855.0,97.0,2.8,28.0,608.0,704.29,534.88
2018,11,2,12,45,873.5,89.5,2.9,28.05,601.5,685.87,522.62
2018,11,2,13,0,892.0,82.0,3.0,28.1,595.0,666.54,508.82
2018,11,2,13,15,881.5,81.5,2.95,27.85,572.5,632.9,484.07
2018,11,2,13,30,871.0,81.0,2.9,27.6,550.0,597.13,457.36
2018,11,2,13,45,862.5,79.0,2.9,27.4,523.0,560.03,429.13
2018,11,2,14,0,854.0,77.0,2.9,27.2,496.0,519.73,397.8
2018,11,2,14,15,804.5,81.0,2.8,26.85,453.5,464.71,354.65
2018,11,2,14,30,755.0,85.0,2.7,26.5,411.0,411.69,312.19
2018,11,2,14,45,702.0,83.5,2.6,26.2,364.5,353.79,265.28
2018,11,2,15,0,649.0,82.0,2.5,25.9,318.0,299.69,220.57
2018,11,2,15,15,660.5,72.0,2.5,25.9,286.0,259.45,184.47
2018,11,2,15,30,672.0,62.0,2.5,25.9,254.0,217.05,145.97
2018,11,2,15,45,544.5,60.5,1.95,24.8,198.5,155.73,98.55
2018,11,2,16,0,417.0,59.0,1.4,23.7,143.0,107.34,63.91
2018,11,2,16,15,345.0,48.0,1.3,22.5,105.0,67.28,36.63
2018,11,2,16,30,273.0,37.0,1.2,21.3,67.0,34.24,18.17
2018,11,2,16,45,168.5,23.5,1.15,20.1,39.0,18.43,2.98
2018,11,2,17,0,64.0,10.0,1.1,18.9,11.0,9.83,0.0
2018,11,2,17,15,32.0,5.0,1.1,18.4,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,3,6,15,15.5,1.5,1.35,10.85,1.0,0.0,0.0
2018,11,3,6,30,31.0,3.0,1.3,11.3,2.0,0.0,0.0
2018,11,3,6,45,131.5,14.0,1.25,11.7,21.5,47.72,0.0
2018,11,3,7,0,232.0,25.0,1.2,12.1,41.0,111.71,54.56
2018,11,3,7,15,401.5,32.5,1.5,13.3,86.5,195.68,145.48
2018,11,3,7,30,571.0,40.0,1.8,14.5,132.0,286.73,223.66
2018,11,3,7,45,589.5,48.5,2.05,15.7,170.0,332.98,265.64
2018,11,3,8,0,608.0,57.0,2.3,16.9,208.0,376.18,303.44
2018,11,3,8,15,678.5,59.0,2.5,17.65,258.0,436.46,353.67
2018,11,3,8,30,749.0,61.0,2.7,18.4,308.0,503.02,407.13
2018,11,3,8,45,800.5,60.0,2.85,19.1,354.5,557.38,449.69
2018,11,3,9,0,852.0,59.0,3.0,19.8,401.0,608.45,488.76
2018,11,3,9,15,870.0,60.5,3.1,20.5,438.0,644.8,515.3
2018,11,3,9,30,888.0,62.0,3.2,21.2,475.0,679.26,538.59
2018,11,3,9,45,900.5,64.0,3.3,21.95,506.5,708.28,557.44
2018,11,3,10,0,913.0,66.0,3.4,22.7,538.0,734.65,574.19
2018,11,3,10,15,921.5,67.5,3.45,23.35,562.5,754.64,586.26
2018,11,3,10,30,930.0,69.0,3.5,24.0,587.0,771.5,596.09
2018,11,3,10,45,935.0,70.0,3.6,24.65,604.5,781.9,601.61
2018,11,3,11,0,940.0,71.0,3.7,25.3,622.0,788.88,604.85
2018,11,3,11,15,892.5,85.5,3.8,25.85,615.0,768.19,588.87
2018,11,3,11,30,845.0,100.0,3.9,26.4,608.0,747.96,573.5
2018,11,3,11,45,858.0,97.0,4.0,26.9,614.0,746.3,571.56
2018,11,3,12,0,871.0,94.0,4.1,27.4,620.0,741.24,567.21
2018,11,3,12,15,882.0,90.5,4.1,27.7,618.5,727.65,557.04
2018,11,3,12,30,893.0,87.0,4.1,28.0,617.0,714.0,546.98
2018,11,3,12,45,830.0,101.0,4.1,28.25,585.0,668.61,513.32
2018,11,3,13,0,767.0,115.0,4.1,28.5,553.0,621.27,477.24
2018,11,3,13,15,559.5,162.5,4.05,28.55,475.5,517.04,397.6
2018,11,3,13,30,352.0,210.0,4.0,28.6,398.0,421.14,323.34
2018,11,3,13,45,291.0,208.0,3.9,28.6,358.0,371.79,285.43
2018,11,3,14,0,230.0,206.0,3.8,28.6,318.0,323.17,247.77
2018,11,3,14,15,318.0,174.5,3.7,28.45,317.5,324.51,248.64
2018,11,3,14,30,406.0,143.0,3.6,28.3,317.0,317.49,241.78
2018,11,3,14,45,391.0,132.0,3.5,28.15,286.5,280.66,211.65
2018,11,3,15,0,376.0,121.0,3.4,28.0,256.0,244.51,181.64
2018,11,3,15,15,253.0,111.5,3.4,28.0,197.5,179.56,131.4
2018,11,3,15,30,130.0,102.0,3.4,28.0,139.0,127.65,92.64
2018,11,3,15,45,97.0,81.5,2.5,26.15,106.5,94.59,67.15
2018,11,3,16,0,64.0,61.0,1.6,24.3,74.0,65.25,44.77
2018,11,3,16,15,58.0,46.0,1.5,22.95,55.5,46.52,29.97
2018,11,3,16,30,52.0,31.0,1.4,21.6,37.0,28.65,16.23
2018,11,3,16,45,67.0,20.5,1.35,20.2,24.0,17.29,0.66
2018,11,3,17,0,82.0,10.0,1.3,18.8,11.0,9.83,0.0
2018,11,3,17,15,41.0,5.0,1.3,18.3,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,4,6,15,12.5,1.5,1.05,10.15,1.0,0.0,0.0
2018,11,4,6,30,25.0,3.0,1.0,10.3,2.0,0.0,0.0
2018,11,4,6,45,138.5,14.0,0.95,10.45,22.0,49.18,0.0
2018,11,4,7,0,252.0,25.0,0.9,10.6,42.0,116.12,49.63
2018,11,4,7,15,301.0,37.0,1.05,11.4,73.0,163.88,121.8
2018,11,4,7,30,350.0,49.0,1.2,12.2,104.0,210.55,165.47
2018,11,4,7,45,379.0,61.0,1.4,13.0,138.5,250.69,201.97
2018,11,4,8,0,408.0,73.0,1.6,13.8,173.0,293.64,239.55
2018,11,4,8,15,390.5,91.5,1.55,14.55,202.0,321.41,263.02
2018,11,4,8,30,373.0,110.0,1.5,15.3,231.0,346.49,283.11
2018,11,4,8,45,420.5,118.0,1.4,16.05,271.5,395.51,321.64
2018,11,4,9,0,468.0,126.0,1.3,16.8,312.0,446.3,360.14
2018,11,4,9,15,472.0,138.5,1.3,17.8,341.0,475.16,380.33
2018,11,4,9,30,476.0,151.0,1.3,18.8,370.0,502.55,398.96
2018,11,4,9,45,447.5,169.5,1.3,19.8,386.5,512.42,403.54
2018,11,4,10,0,419.0,188.0,1.3,20.8,403.0,519.32,405.85
2018,11,4,10,15,509.5,172.0,1.4,21.4,445.5,572.14,445.4
2018,11,4,10,30,600.0,156.0,1.5,22.0,488.0,628.75,486.48
2018,11,4,10,45,754.5,120.0,1.6,22.65,550.5,707.21,542.86
2018,11,4,11,0,909.0,84.0,1.7,23.3,613.0,777.13,589.69
2018,11,4,11,15,924.5,82.5,1.85,23.6,627.5,785.59,595.04
2018,11,4,11,30,940.0,81.0,2.0,23.9,642.0,790.56,598.68
2018,11,4,11,45,926.0,83.5,2.15,24.2,637.5,774.7,588.02
2018,11,4,12,0,912.0,86.0,2.3,24.5,633.0,755.7,575.32
2018,11,4,12,15,916.0,84.5,2.35,24.6,629.0,742.12,566.23
2018,11,4,12,30,920.0,83.0,2.4,24.7,625.0,725.19,554.8
2018,11,4,12,45,912.0,83.0,2.5,24.75,610.0,698.58,536.82
2018,11,4,13,0,904.0,83.0,2.6,24.8,595.0,669.29,515.55
2018,11,4,13,15,869.5,83.5,2.65,24.7,561.0,623.61,481.9
2018,11,4,13,30,835.0,84.0,2.7,24.6,527.0,575.23,445.73
2018,11,4,13,45,826.0,84.0,2.75,24.5,503.0,539.95,418.48
2018,11,4,14,0,817.0,84.0,2.8,24.4,479.0,502.95,389.11
2018,11,4,14,15,783.5,83.5,2.8,24.05,440.0,452.57,349.14
2018,11,4,14,30,750.0,83.0,2.8,23.7,401.0,403.01,308.85
2018,11,4,14,45,681.5,82.5,2.8,23.3,350.5,340.98,258.47
2018,11,4,15,0,613.0,82.0,2.8,22.9,300.0,284.19,211.53
2018,11,4,15,15,569.0,77.0,2.8,22.9,259.0,235.21,169.62
2018,11,4,15,30,525.0,72.0,2.8,22.9,218.0,189.72,130.62
2018,11,4,15,45,462.0,64.5,2.65,21.45,176.0,142.33,92.27
2018,11,4,16,0,399.0,57.0,2.5,20.0,134.0,101.14,60.69
2018,11,4,16,15,330.0,46.5,2.2,18.8,98.5,62.55,34.23
2018,11,4,16,30,261.0,36.0,1.9,17.6,63.0,31.78,17.25
2018,11,4,16,45,153.0,22.0,1.6,16.35,36.0,17.32,0.0
2018,11,4,17,0,45.0,8.0,1.3,15.1,9.0,7.86,0.0
2018,11,4,17,15,22.5,4.0,1.35,14.6,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,5,6,15,12.0,1.5,1.3,9.9,1.0,0.0,0.0
2018,11,5,6,30,24.0,3.0,1.3,10.4,2.0,0.0,0.0
2018,11,5,6,45,159.5,12.5,1.35,10.95,21.5,52.66,0.0
2018,11,5,7,0,295.0,22.0,1.4,11.5,41.0,124.73,42.94
2018,11,5,7,15,394.5,31.0,1.65,12.25,78.5,189.35,139.21
2018,11,5,7,30,494.0,40.0,1.9,13.0,116.0,256.45,200.45
2018,11,5,7,45,591.0,42.5,2.15,13.75,163.5,320.33,256.93
2018,11,5,8,0,688.0,45.0,2.4,14.5,211.0,394.2,320.18
2018,11,5,8,15,729.5,48.0,2.55,15.3,255.0,445.81,363.94
2018,11,5,8,30,771.0,51.0,2.7,16.1,299.0,498.56,407.07
2018,11,5,8,45,800.5,53.0,2.85,16.9,340.5,539.82,439.99
2018,11,5,9,0,830.0,55.0,3.0,17.7,382.0,584.31,474.24
2018,11,5,9,15,845.5,58.0,3.15,18.4,418.0,620.09,500.98
2018,11,5,9,30,861.0,61.0,3.3,19.1,454.0,653.89,524.77
2018,11,5,9,45,870.5,65.0,3.45,19.75,485.0,682.51,544.13
2018,11,5,10,0,880.0,69.0,3.6,20.4,516.0,708.42,561.34
2018,11,5,10,15,890.0,70.0,3.65,21.0,540.5,728.34,573.79
2018,11,5,10,30,900.0,71.0,3.7,21.6,565.0,745.3,584.09
2018,11,5,10,45,907.0,71.5,3.8,22.2,582.5,756.34,590.35
2018,11,5,11,0,914.0,72.0,3.9,22.8,600.0,764.12,594.37
2018,11,5,11,15,918.0,72.5,3.9,23.15,610.0,766.3,594.68
2018,11,5,11,30,922.0,73.0,3.9,23.5,620.0,765.08,592.71
2018,11,5,11,45,923.0,73.5,3.9,23.85,622.0,758.23,586.87
2018,11,5,12,0,924.0,74.0,3.9,24.2,624.0,747.99,578.78
2018,11,5,12,15,923.0,73.0,3.95,24.35,618.0,731.35,566.87
2018,11,5,12,30,922.0,72.0,4.0,24.5,612.0,711.51,552.74
2018,11,5,12,45,918.0,71.5,4.0,24.65,598.5,687.1,535.19
2018,11,5,13,0,914.0,71.0,4.0,24.8,585.0,659.82,514.31
2018,11,5,13,15,907.0,70.5,3.95,24.75,564.5,627.98,489.8
2018,11,5,13,30,900.0,70.0,3.9,24.7,544.0,593.74,463.05
2018,11,5,13,45,889.0,69.0,3.85,24.7,516.0,554.59,431.96
2018,11,5,14,0,878.0,68.0,3.8,24.7,488.0,513.72,398.86
2018,11,5,14,15,862.0,65.5,3.75,24.5,453.5,467.5,361.19
2018,11,5,14,30,846.0,63.0,3.7,24.3,419.0,420.47,321.85
2018,11,5,14,45,822.5,61.0,3.65,24.15,379.5,370.36,279.1
2018,11,5,15,0,799.0,59.0,3.6,24.0,340.0,320.65,235.69
2018,11,5,15,15,763.5,56.0,3.6,24.0,296.5,267.37,189.01
2018,11,5,15,30,728.0,53.0,3.6,24.0,253.0,216.36,144.15
2018,11,5,15,45,674.0,48.5,2.85,22.7,207.5,163.31,99.92
2018,11,5,16,0,620.0,44.0,2.1,21.4,162.0,115.2,62.4
2018,11,5,16,15,527.0,38.0,1.9,20.0,118.5,66.89,31.13
2018,11,5,16,30,434.0,32.0,1.7,18.6,75.0,29.75,14.71
2018,11,5,16,45,268.5,21.0,1.5,17.2,43.0,17.08,0.0
2018,11,5,17,0,103.0,10.0,1.3,15.8,11.0,9.83,0.0
2018,11,5,17,15,51.5,5.0,1.3,15.3,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,6,6,45,151.5,11.5,1.25,8.25,20.5,49.29,0.0
2018,11,6,7,0,303.0,23.0,1.2,8.5,41.0,126.25,30.72
2018,11,6,7,15,436.5,31.0,1.4,9.55,83.0,202.72,149.03
2018,11,6,7,30,570.0,39.0,1.6,10.6,125.0,279.84,219.28
2018,11,6,7,45,638.5,44.0,1.8,11.65,171.0,340.74,273.89
2018,11,6,8,0,707.0,49.0,2.0,12.7,217.0,405.67,330.0
2018,11,6,8,15,750.0,52.5,2.15,13.3,262.5,459.36,375.88
2018,11,6,8,30,793.0,56.0,2.3,13.9,308.0,514.17,421.05
2018,11,6,8,45,821.5,59.0,2.5,14.5,350.5,560.58,458.41
2018,11,6,9,0,850.0,62.0,2.7,15.1,393.0,606.31,494.17
2018,11,6,9,15,867.5,65.0,2.75,15.7,430.5,639.81,519.19
2018,11,6,9,30,885.0,68.0,2.8,16.3,468.0,675.33,544.53
2018,11,6,9,45,896.5,70.0,2.85,16.9,499.0,703.33,563.08
2018,11,6,10,0,908.0,72.0,2.9,17.5,530.0,728.67,579.53
2018,11,6,10,15,917.5,73.5,2.9,18.1,555.0,749.13,592.05
2018,11,6,10,30,927.0,75.0,2.9,18.7,580.0,766.51,602.32
2018,11,6,10,45,933.5,75.5,2.85,19.3,597.5,777.3,607.6
2018,11,6,11,0,940.0,76.0,2.8,19.9,615.0,784.74,610.59
2018,11,6,11,15,943.0,76.5,2.85,20.45,624.5,786.13,610.11
2018,11,6,11,30,946.0,77.0,2.9,21.0,634.0,784.03,607.34
2018,11,6,11,45,946.5,77.0,2.95,21.55,635.5,776.04,600.55
2018,11,6,12,0,947.0,77.0,3.0,22.1,637.0,764.61,591.5
2018,11,6,12,15,943.0,77.0,3.05,22.45,630.0,746.63,578.36
2018,11,6,12,30,939.0,77.0,3.1,22.8,623.0,725.47,563.06
2018,11,6,12,45,930.0,78.0,3.15,23.15,608.0,699.03,543.78
2018,11,6,13,0,921.0,79.0,3.2,23.5,593.0,669.9,521.25
2018,11,6,13,15,912.5,78.0,3.15,23.65,571.0,636.42,495.3
2018,11,6,13,30,904.0,77.0,3.1,23.8,549.0,600.63,467.19
2018,11,6,13,45,891.5,75.0,3.1,23.95,520.0,559.51,434.74
2018,11,6,14,0,879.0,73.0,3.1,24.1,491.0,516.8,400.32
2018,11,6,14,15,862.0,71.0,3.0,24.05,456.0,471.04,362.83
2018,11,6,14,30,845.0,69.0,2.9,24.0,421.0,423.86,323.3
2018,11,6,14,45,821.0,65.5,2.8,23.95,380.5,372.12,279.38
2018,11,6,15,0,797.0,62.0,2.7,23.9,340.0,320.88,234.91
2018,11,6,15,15,760.0,59.0,2.7,23.9,296.0,267.42,188.4
2018,11,6,15,30,723.0,56.0,2.7,23.9,252.0,216.39,143.83
2018,11,6,15,45,667.5,51.0,1.9,22.15,206.0,163.03,99.8
2018,11,6,16,0,612.0,46.0,1.1,20.4,160.0,114.81,62.55
2018,11,6,16,15,517.5,38.5,1.15,19.5,116.0,65.59,30.73
2018,11,6,16,30,423.0,31.0,1.2,18.6,72.0,27.78,16.74
2018,11,6,16,45,260.0,20.0,1.25,17.7,41.0,16.26,0.0
2018,11,6,17,0,97.0,9.0,1.3,16.8,10.0,8.85,0.0
2018,11,6,17,15,48.5,4.5,1.3,16.35,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,13.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,13.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,13.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,12.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,12.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,12.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,12.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,7,6,45,138.5,11.0,0.45,12.15,19.0,45.17,0.0
2018,11,7,7,0,277.0,22.0,0.5,12.1,38.0,115.94,11.31
2018,11,7,7,15,418.0,29.5,0.55,12.55,78.5,193.51,138.53
2018,11,7,7,30,559.0,37.0,0.6,13.0,119.0,271.79,208.87
2018,11,7,7,45,619.0,42.5,0.7,13.5,163.0,328.68,259.56
2018,11,7,8,0,679.0,48.0,0.8,14.0,207.0,389.05,311.4
2018,11,7,8,15,730.0,51.0,1.0,14.6,253.0,444.96,358.5
2018,11,7,8,30,781.0,54.0,1.2,15.2,299.0,502.64,405.45
2018,11,7,8,45,808.5,57.5,1.4,15.85,341.0,548.53,441.9
2018,11,7,9,0,836.0,61.0,1.6,16.5,383.0,593.71,476.81
2018,11,7,9,15,854.5,63.0,1.75,17.15,419.5,626.19,501.2
2018,11,7,9,30,873.0,65.0,1.9,17.8,456.0,660.81,526.17
2018,11,7,9,45,886.0,66.5,2.05,18.4,487.0,688.97,545.24
2018,11,7,10,0,899.0,68.0,2.2,19.0,518.0,714.57,562.33
2018,11,7,10,15,908.5,70.0,2.35,19.6,543.0,735.48,575.96
2018,11,7,10,30,918.0,72.0,2.5,20.2,568.0,753.33,587.41
2018,11,7,10,45,924.5,72.0,2.65,20.75,585.0,763.5,593.52
2018,11,7,11,0,931.0,72.0,2.8,21.3,602.0,770.34,597.39
2018,11,7,11,15,934.5,72.5,2.9,21.65,611.5,772.14,597.96
2018,11,7,11,30,938.0,73.0,3.0,22.0,621.0,770.48,596.23
2018,11,7,11,45,939.0,73.0,3.05,22.35,623.0,762.98,590.23
2018,11,7,12,0,940.0,73.0,3.1,22.7,625.0,752.05,581.96
2018,11,7,12,15,938.0,72.5,3.15,22.9,618.5,735.1,569.83
2018,11,7,12,30,936.0,72.0,3.2,23.1,612.0,714.92,555.5
2018,11,7,12,45,932.0,71.0,3.25,23.3,598.0,689.77,537.48
2018,11,7,13,0,928.0,70.0,3.3,23.5,584.0,661.71,516.01
2018,11,7,13,15,920.0,69.0,3.3,23.55,562.5,628.48,490.47
2018,11,7,13,30,912.0,68.0,3.3,23.6,541.0,592.88,462.68
2018,11,7,13,45,900.5,66.5,3.3,23.65,512.5,552.71,430.84
2018,11,7,14,0,889.0,65.0,3.3,23.7,484.0,510.84,396.95
2018,11,7,14,15,872.5,63.0,3.3,23.55,449.0,464.71,359.22
2018,11,7,14,30,856.0,61.0,3.3,23.4,414.0,417.76,319.81
2018,11,7,14,45,831.5,58.5,3.25,23.2,374.0,366.84,276.32
2018,11,7,15,0,807.0,56.0,3.2,23.0,334.0,315.94,231.86
2018,11,7,15,15,771.5,53.0,3.2,23.0,290.5,262.61,184.97
2018,11,7,15,30,736.0,50.0,3.2,23.0,247.0,211.52,139.94
2018,11,7,15,45,681.5,45.5,2.5,21.6,201.5,158.37,95.69
2018,11,7,16,0,627.0,41.0,1.8,20.2,156.0,110.18,58.36
2018,11,7,16,15,535.5,34.5,1.65,18.9,113.0,63.17,28.58
2018,11,7,16,30,444.0,28.0,1.5,17.6,70.0,26.03,15.15
2018,11,7,16,45,276.5,19.0,1.4,16.3,40.0,15.42,0.0
2018,11,7,17,0,109.0,10.0,1.3,15.0,10.0,9.83,0.0
2018,11,7,17,15,54.5,5.0,1.3,14.65,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,8,6,45,81.5,11.5,1.65,6.45,16.0,31.34,0.0
2018,11,8,7,0,163.0,23.0,1.7,6.7,32.0,83.11,0.0
