Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,7,15,284.0,37.0,2.0,7.6,70.5,155.74,113.2
2018,11,8,7,30,405.0,51.0,2.3,8.5,109.0,228.62,180.67
2018,11,8,7,45,488.0,60.0,2.55,9.35,154.5,292.81,238.1
2018,11,8,8,0,571.0,69.0,2.8,10.2,200.0,362.52,298.88
2018,11,8,8,15,626.5,75.0,2.9,10.95,246.0,420.07,348.26
2018,11,8,8,30,682.0,81.0,3.0,11.7,292.0,479.86,397.88
2018,11,8,8,45,723.5,84.5,3.05,12.5,336.0,530.51,438.56
2018,11,8,9,0,765.0,88.0,3.1,13.3,380.0,581.49,478.23
2018,11,8,9,15,797.0,89.5,3.2,14.15,419.5,623.99,510.32
2018,11,8,9,30,829.0,91.0,3.3,15.0,459.0,662.7,538.82
2018,11,8,9,45,857.5,90.0,3.4,15.85,494.0,697.81,563.94
2018,11,8,10,0,886.0,89.0,3.5,16.7,529.0,730.89,586.05
2018,11,8,10,15,898.5,91.5,3.55,17.3,556.0,754.17,601.0
2018,11,8,10,30,911.0,94.0,3.6,17.9,583.0,774.45,613.74
2018,11,8,10,45,918.0,96.0,3.65,18.45,601.5,786.98,620.98
2018,11,8,11,0,925.0,98.0,3.7,19.0,620.0,796.15,625.9
2018,11,8,11,15,928.5,98.5,3.7,19.3,630.0,797.65,625.77
2018,11,8,11,30,932.0,99.0,3.7,19.6,640.0,795.67,623.33
2018,11,8,11,45,932.0,99.0,3.7,19.95,641.5,787.12,616.22
2018,11,8,12,0,932.0,99.0,3.7,20.3,643.0,775.17,606.83
2018,11,8,12,15,917.5,101.5,3.65,20.5,632.0,752.51,589.96
2018,11,8,12,30,903.0,104.0,3.6,20.7,621.0,727.05,570.61
2018,11,8,12,45,906.0,99.5,3.5,20.9,608.0,702.99,551.78
2018,11,8,13,0,909.0,95.0,3.4,21.1,595.0,675.79,530.38
2018,11,8,13,15,917.0,90.5,3.3,21.2,578.5,648.51,508.8
2018,11,8,13,30,925.0,86.0,3.2,21.3,562.0,617.93,484.3
2018,11,8,13,45,909.5,84.5,3.1,21.4,531.5,574.8,449.78
2018,11,8,14,0,894.0,83.0,3.0,21.5,501.0,530.22,413.49
2018,11,8,14,15,872.0,81.0,2.85,21.45,464.0,481.03,373.0
2018,11,8,14,30,850.0,79.0,2.7,21.4,427.0,431.5,331.3
2018,11,8,14,45,818.0,77.0,2.5,21.3,385.0,378.3,285.92
2018,11,8,15,0,786.0,75.0,2.3,21.2,343.0,326.33,240.71
2018,11,8,15,15,745.0,70.0,2.3,21.2,297.0,269.72,191.69
2018,11,8,15,30,704.0,65.0,2.3,21.2,251.0,216.65,145.54
2018,11,8,15,45,636.0,59.5,1.6,19.6,203.5,161.87,100.77
2018,11,8,16,0,568.0,54.0,0.9,18.0,156.0,113.58,64.01
2018,11,8,16,15,456.0,45.0,0.95,17.3,111.5,66.26,34.06
2018,11,8,16,30,344.0,36.0,1.0,16.6,67.0,31.2,19.01
2018,11,8,16,45,194.5,21.5,1.0,15.95,37.0,18.31,0.0
2018,11,8,17,0,45.0,7.0,1.0,15.3,7.0,6.88,0.0
2018,11,8,17,15,22.5,3.5,1.0,15.0,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,6,45,107.5,11.5,1.35,6.65,17.0,37.46,0.0
2018,11,9,7,0,215.0,23.0,1.3,6.9,34.0,95.23,0.0
2018,11,9,7,15,351.0,34.0,1.25,8.0,73.5,172.76,123.07
2018,11,9,7,30,487.0,45.0,1.2,9.1,113.0,252.99,197.49
2018,11,9,7,45,564.5,52.5,1.15,10.2,159.0,316.01,253.18
2018,11,9,8,0,642.0,60.0,1.1,11.3,205.0,384.09,310.86
2018,11,9,8,15,691.0,65.0,1.05,12.1,250.5,439.45,356.76
2018,11,9,8,30,740.0,70.0,1.0,12.9,296.0,496.53,401.99
2018,11,9,8,45,772.5,74.0,0.9,13.7,339.0,541.27,435.61
2018,11,9,9,0,805.0,78.0,0.8,14.5,382.0,588.84,469.71
2018,11,9,9,15,804.0,86.5,0.8,15.45,415.5,619.39,490.32
2018,11,9,9,30,803.0,95.0,0.8,16.4,449.0,650.22,510.42
2018,11,9,9,45,788.5,107.5,0.8,17.4,475.0,670.66,522.21
2018,11,9,10,0,774.0,120.0,0.8,18.4,501.0,687.53,531.19
2018,11,9,10,15,786.5,122.5,0.8,18.95,525.5,709.06,544.67
2018,11,9,10,30,799.0,125.0,0.8,19.5,550.0,727.95,556.02
2018,11,9,10,45,806.5,127.0,0.85,20.1,567.5,739.87,562.93
2018,11,9,11,0,814.0,129.0,0.9,20.7,585.0,748.81,567.77
2018,11,9,11,15,817.5,130.0,0.9,20.95,594.5,750.66,568.0
2018,11,9,11,30,821.0,131.0,0.9,21.2,604.0,749.41,566.32
2018,11,9,11,45,820.0,132.0,0.9,21.5,605.5,741.82,560.07
2018,11,9,12,0,819.0,133.0,0.9,21.8,607.0,731.21,551.8
2018,11,9,12,15,811.5,134.5,0.95,21.95,600.0,713.68,539.63
2018,11,9,12,30,804.0,136.0,1.0,22.1,593.0,693.48,525.51
2018,11,9,12,45,791.5,136.0,1.05,22.3,577.0,665.93,505.97
2018,11,9,13,0,779.0,136.0,1.1,22.5,561.0,636.29,484.67
2018,11,9,13,15,767.0,134.0,1.2,22.5,539.5,603.01,461.16
2018,11,9,13,30,755.0,132.0,1.3,22.5,518.0,568.06,435.78
2018,11,9,13,45,737.5,129.0,1.35,22.5,489.0,527.75,405.45
2018,11,9,14,0,720.0,126.0,1.4,22.5,460.0,486.63,373.75
2018,11,9,14,15,695.0,121.5,1.35,22.25,424.5,440.12,337.13
2018,11,9,14,30,670.0,117.0,1.3,22.0,389.0,393.99,299.93
2018,11,9,14,45,635.5,111.5,1.3,21.75,349.0,344.13,259.26
2018,11,9,15,0,601.0,106.0,1.3,21.5,309.0,296.18,219.24
2018,11,9,15,15,555.0,97.5,1.3,21.5,265.5,244.51,175.93
2018,11,9,15,30,509.0,89.0,1.3,21.5,222.0,195.38,134.73
2018,11,9,15,45,441.5,78.0,1.15,19.35,177.5,145.6,95.55
2018,11,9,16,0,374.0,67.0,1.0,17.2,133.0,102.41,63.28
2018,11,9,16,15,268.0,51.5,1.05,16.35,91.5,59.84,35.01
2018,11,9,16,30,162.0,36.0,1.1,15.5,50.0,28.56,16.64
2018,11,9,16,45,86.5,20.0,1.2,14.7,27.0,19.66,0.0
2018,11,9,17,0,11.0,4.0,1.3,13.9,4.0,3.93,0.0
2018,11,9,17,15,5.5,2.0,1.3,13.55,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.0,0.8,8.05,8.0,13.38,0.0
2018,11,10,7,0,54.0,14.0,0.8,8.0,16.0,34.31,0.0
2018,11,10,7,15,120.0,32.5,0.75,8.25,46.0,87.61,60.22
2018,11,10,7,30,186.0,51.0,0.7,8.5,76.0,139.0,108.43
2018,11,10,7,45,244.0,68.5,0.65,8.75,114.5,190.75,154.05
2018,11,10,8,0,302.0,86.0,0.6,9.0,153.0,253.09,207.44
2018,11,10,8,15,349.0,100.5,0.7,9.6,194.0,304.18,250.65
2018,11,10,8,30,396.0,115.0,0.8,10.2,235.0,357.87,294.88
2018,11,10,8,45,433.0,127.5,0.95,10.8,275.5,405.67,333.52
2018,11,10,9,0,470.0,140.0,1.1,11.4,316.0,454.47,372.05
2018,11,10,9,15,499.0,149.5,1.1,12.1,352.5,495.44,402.72
2018,11,10,9,30,528.0,159.0,1.1,12.8,389.0,536.2,432.46
2018,11,10,9,45,551.5,164.5,1.15,13.55,420.0,568.22,455.28
2018,11,10,10,0,575.0,170.0,1.2,14.3,451.0,599.15,476.92
2018,11,10,10,15,594.0,173.5,1.2,15.1,476.0,623.3,492.75
2018,11,10,10,30,613.0,177.0,1.2,15.9,501.0,645.68,507.06
2018,11,10,10,45,628.5,178.0,1.2,16.7,519.5,660.79,515.98
2018,11,10,11,0,644.0,179.0,1.2,17.5,538.0,675.82,524.71
2018,11,10,11,15,639.5,181.5,1.15,17.85,542.5,673.45,521.21
2018,11,10,11,30,635.0,184.0,1.1,18.2,547.0,666.49,514.71
2018,11,10,11,45,650.0,182.0,1.1,18.55,554.5,670.63,516.83
2018,11,10,12,0,665.0,180.0,1.1,18.9,562.0,669.89,515.4
2018,11,10,12,15,632.5,187.5,1.2,19.0,548.0,641.54,495.15
2018,11,10,12,30,600.0,195.0,1.3,19.1,534.0,614.15,475.48
2018,11,10,12,45,555.0,204.0,1.45,19.2,511.5,579.31,450.22
2018,11,10,13,0,510.0,213.0,1.6,19.3,489.0,544.49,424.52
2018,11,10,13,15,495.0,208.0,1.65,19.25,467.5,513.76,401.71
2018,11,10,13,30,480.0,203.0,1.7,19.2,446.0,482.41,377.97
2018,11,10,13,45,460.5,195.5,1.75,19.1,418.5,445.78,349.9
2018,11,10,14,0,441.0,188.0,1.8,19.0,391.0,409.31,321.42
2018,11,10,14,15,419.5,177.0,1.6,18.65,358.5,368.9,289.07
2018,11,10,14,30,398.0,166.0,1.4,18.3,326.0,327.39,255.39
2018,11,10,14,45,370.0,152.5,1.25,17.95,289.5,284.52,220.3
2018,11,10,15,0,342.0,139.0,1.1,17.6,253.0,243.55,186.28
2018,11,10,15,15,305.5,122.0,1.1,17.6,213.5,199.14,149.43
2018,11,10,15,30,269.0,105.0,1.1,17.6,174.0,158.01,115.27
2018,11,10,15,45,224.5,85.5,1.05,15.8,135.5,116.81,82.41
2018,11,10,16,0,180.0,66.0,1.0,14.0,97.0,80.29,54.02
2018,11,10,16,15,130.5,45.5,1.05,13.45,64.5,47.58,29.69
2018,11,10,16,30,81.0,25.0,1.1,12.9,32.0,20.99,10.57
2018,11,10,16,45,44.0,13.5,1.15,12.3,17.0,13.27,0.0
2018,11,10,17,0,7.0,2.0,1.2,11.7,2.0,1.97,0.0
2018,11,10,17,15,3.5,1.0,1.2,11.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,11,6,45,21.0,8.0,1.25,3.15,9.0,12.88,0.0
2018,11,11,7,0,42.0,16.0,1.2,3.3,18.0,27.62,0.0
2018,11,11,7,15,165.0,33.5,1.4,4.4,53.5,110.49,76.36
2018,11,11,7,30,288.0,51.0,1.6,5.5,89.0,183.03,144.62
2018,11,11,7,45,377.0,63.0,1.75,6.6,133.0,245.35,200.15
2018,11,11,8,0,466.0,75.0,1.9,7.7,177.0,314.72,260.46
2018,11,11,8,15,528.0,83.5,2.0,8.6,222.5,373.49,310.91
2018,11,11,8,30,590.0,92.0,2.1,9.5,268.0,435.58,362.52
2018,11,11,8,45,639.5,96.0,2.2,10.4,311.5,488.2,405.1
2018,11,11,9,0,689.0,100.0,2.3,11.3,355.0,541.75,447.18
2018,11,11,9,15,709.0,106.0,2.25,12.3,391.0,579.52,474.86
2018,11,11,9,30,729.0,112.0,2.2,13.3,427.0,615.88,500.61
2018,11,11,9,45,740.5,117.5,2.2,14.25,457.0,644.3,519.92
2018,11,11,10,0,752.0,123.0,2.2,15.2,487.0,670.48,537.11
2018,11,11,10,15,762.0,125.0,2.1,15.95,509.5,689.33,548.44
2018,11,11,10,30,772.0,127.0,2.0,16.7,532.0,705.58,557.62
2018,11,11,10,45,759.5,127.5,1.85,17.5,536.5,701.25,551.13
2018,11,11,11,0,747.0,128.0,1.7,18.3,541.0,693.93,542.64
2018,11,11,11,15,754.5,129.5,1.7,18.8,552.5,699.3,545.16
2018,11,11,11,30,762.0,131.0,1.7,19.3,564.0,701.78,545.47
2018,11,11,11,45,776.0,130.5,1.65,19.75,572.5,703.74,545.24
2018,11,11,12,0,790.0,130.0,1.6,20.2,581.0,702.58,542.74
2018,11,11,12,15,749.5,132.0,1.6,20.45,556.5,663.65,513.72
2018,11,11,12,30,709.0,134.0,1.6,20.7,532.0,623.39,483.81
2018,11,11,12,45,704.0,127.0,1.65,20.9,514.0,595.56,463.5
2018,11,11,13,0,699.0,120.0,1.7,21.1,496.0,565.66,441.21
2018,11,11,13,15,698.5,118.0,1.75,21.15,481.5,541.73,423.03
2018,11,11,13,30,698.0,116.0,1.8,21.2,467.0,515.67,402.76
2018,11,11,13,45,729.0,113.5,1.8,21.25,462.5,503.49,392.13
2018,11,11,14,0,760.0,111.0,1.8,21.3,458.0,487.03,377.52
2018,11,11,14,15,739.0,107.0,1.75,21.1,423.5,441.56,340.76
2018,11,11,14,30,718.0,103.0,1.7,20.9,389.0,396.02,303.2
2018,11,11,14,45,688.5,97.0,1.6,20.65,349.0,345.68,261.1
2018,11,11,15,0,659.0,91.0,1.5,20.4,309.0,296.67,219.24
2018,11,11,15,15,614.5,84.0,1.5,20.4,265.5,244.4,174.68
2018,11,11,15,30,570.0,77.0,1.5,20.4,222.0,195.61,133.05
2018,11,11,15,45,506.5,67.5,1.3,18.3,178.0,145.2,92.75
2018,11,11,16,0,443.0,58.0,1.1,16.2,134.0,101.0,59.54
2018,11,11,16,15,347.0,45.0,1.15,15.5,93.5,58.18,31.65
2018,11,11,16,30,251.0,32.0,1.2,14.8,53.0,25.14,13.16
2018,11,11,16,45,140.5,18.5,1.3,14.1,29.0,18.18,0.0
2018,11,11,17,0,30.0,5.0,1.4,13.4,5.0,0.0,0.0
2018,11,11,17,15,15.0,2.5,1.4,13.05,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,45,55.0,8.5,1.5,4.6,10.5,8.36,0.0
2018,11,12,7,0,110.0,17.0,1.5,4.8,21.0,47.55,0.0
2018,11,12,7,15,218.5,32.0,1.65,6.0,55.0,124.93,83.42
2018,11,12,7,30,327.0,47.0,1.8,7.2,89.0,191.87,149.96
2018,11,12,7,45,401.0,59.0,1.9,8.35,131.0,249.41,201.76
2018,11,12,8,0,475.0,71.0,2.0,9.5,173.0,312.94,257.1
2018,11,12,8,15,525.5,80.0,2.1,10.35,216.0,366.91,303.58
2018,11,12,8,30,576.0,89.0,2.2,11.2,259.0,423.02,350.33
2018,11,12,8,45,610.5,97.0,2.25,12.05,300.0,470.72,388.79
2018,11,12,9,0,645.0,105.0,2.3,12.9,341.0,518.63,426.19
2018,11,12,9,15,665.0,112.0,2.3,13.75,376.5,556.25,454.28
2018,11,12,9,30,685.0,119.0,2.3,14.6,412.0,592.58,480.6
2018,11,12,9,45,696.0,125.0,2.3,15.5,441.5,620.27,499.58
2018,11,12,10,0,707.0,131.0,2.3,16.4,471.0,645.84,516.54
2018,11,12,10,15,722.0,134.0,2.25,17.1,496.0,668.66,531.38
2018,11,12,10,30,737.0,137.0,2.2,17.8,521.0,689.13,544.2
2018,11,12,10,45,748.0,138.5,2.1,18.5,538.5,702.56,551.39
2018,11,12,11,0,759.0,140.0,2.0,19.2,556.0,713.24,556.5
2018,11,12,11,15,765.5,140.0,1.9,19.85,566.0,716.22,556.11
2018,11,12,11,30,772.0,140.0,1.8,20.5,576.0,716.27,553.66
2018,11,12,11,45,775.0,140.0,1.7,21.15,578.5,710.87,547.31
2018,11,12,12,0,778.0,140.0,1.6,21.8,581.0,702.56,538.93
2018,11,12,12,15,765.5,142.0,1.45,22.05,572.5,682.91,522.8
2018,11,12,12,30,753.0,144.0,1.3,22.3,564.0,660.91,505.05
2018,11,12,12,45,732.5,147.0,1.2,22.55,547.5,632.68,483.14
2018,11,12,13,0,712.0,150.0,1.1,22.8,531.0,602.86,460.01
2018,11,12,13,15,703.5,146.5,1.0,22.85,510.5,572.16,436.6
2018,11,12,13,30,695.0,143.0,0.9,22.9,490.0,539.8,411.65
2018,11,12,13,45,681.5,137.5,0.75,22.9,462.5,501.35,381.61
2018,11,12,14,0,668.0,132.0,0.6,22.9,435.0,462.0,350.42
2018,11,12,14,15,646.0,126.0,0.55,22.6,401.0,417.72,316.08
2018,11,12,14,30,624.0,120.0,0.5,22.3,367.0,373.72,281.11
2018,11,12,14,45,593.5,112.5,0.45,22.0,328.5,325.78,242.45
2018,11,12,15,0,563.0,105.0,0.4,21.7,290.0,279.47,204.29
2018,11,12,15,15,517.5,96.0,0.4,21.7,248.0,228.57,162.43
2018,11,12,15,30,472.0,87.0,0.4,21.7,206.0,182.61,124.52
2018,11,12,15,45,409.5,75.0,0.5,20.0,163.5,135.14,87.63
2018,11,12,16,0,347.0,63.0,0.6,18.3,121.0,93.76,57.04
2018,11,12,16,15,260.0,47.0,0.65,17.6,83.0,53.87,30.5
2018,11,12,16,30,173.0,31.0,0.7,16.9,45.0,24.35,11.93
2018,11,12,16,45,95.0,17.0,0.75,16.2,24.0,16.71,0.0
2018,11,12,17,0,17.0,3.0,0.8,15.5,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,0.85,15.15,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,7.6,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,7.6,9.0,11.34,0.0
2018,11,13,7,15,4.5,17.5,1.15,8.05,17.5,18.35,7.52
2018,11,13,7,30,0.0,26.0,1.1,8.5,26.0,25.1,15.47
2018,11,13,7,45,0.0,37.0,1.0,8.95,37.0,35.74,25.06
2018,11,13,8,0,0.0,48.0,0.9,9.4,48.0,46.54,34.65
2018,11,13,8,15,8.5,74.5,1.1,10.05,77.0,78.79,62.5
2018,11,13,8,30,17.0,101.0,1.3,10.7,106.0,111.83,90.64
2018,11,13,8,45,38.5,117.0,1.45,11.35,130.5,146.08,119.58
2018,11,13,9,0,60.0,133.0,1.6,12.0,155.0,176.73,145.13
2018,11,13,9,15,40.5,144.0,1.55,12.6,159.5,177.15,144.47
2018,11,13,9,30,21.0,155.0,1.5,13.2,164.0,170.16,137.67
2018,11,13,9,45,27.5,160.5,1.5,13.85,173.0,186.06,150.29
2018,11,13,10,0,34.0,166.0,1.5,14.5,182.0,195.9,157.8
2018,11,13,10,15,41.5,186.5,1.5,15.25,207.0,223.4,179.35
2018,11,13,10,30,49.0,207.0,1.5,16.0,232.0,250.88,200.5
2018,11,13,10,45,69.5,222.0,1.55,16.8,259.0,281.36,224.12
2018,11,13,11,0,90.0,237.0,1.6,17.6,286.0,311.74,247.3
2018,11,13,11,15,72.0,232.0,1.6,17.85,271.5,292.04,230.98
2018,11,13,11,30,54.0,227.0,1.6,18.1,257.0,272.41,214.96
2018,11,13,11,45,148.5,237.0,1.6,18.35,320.5,355.12,281.07
2018,11,13,12,0,243.0,247.0,1.6,18.6,384.0,434.92,342.64
2018,11,13,12,15,193.0,235.0,1.4,18.45,343.0,376.63,296.7
2018,11,13,12,30,143.0,223.0,1.2,18.3,302.0,326.15,257.11
2018,11,13,12,45,91.0,218.0,0.95,18.1,268.0,278.41,219.15
2018,11,13,13,0,39.0,213.0,0.7,17.9,234.0,238.46,187.0
2018,11,13,13,15,78.5,211.0,0.65,17.7,251.0,257.64,203.0
2018,11,13,13,30,118.0,209.0,0.6,17.5,268.0,277.94,219.16
2018,11,13,13,45,71.0,186.5,0.5,17.3,221.5,222.19,175.03
2018,11,13,14,0,24.0,164.0,0.4,17.1,175.0,171.53,134.95
2018,11,13,14,15,130.0,136.0,0.45,16.75,188.0,193.01,152.77
2018,11,13,14,30,236.0,108.0,0.5,16.4,201.0,202.59,159.31
2018,11,13,14,45,232.5,114.5,0.55,16.05,198.0,196.25,153.02
2018,11,13,15,0,229.0,121.0,0.6,15.7,195.0,189.43,146.2
2018,11,13,15,15,143.0,108.5,0.6,15.7,152.5,142.02,108.54
2018,11,13,15,30,57.0,96.0,0.6,15.7,110.0,103.7,79.24
2018,11,13,15,45,40.5,77.5,0.75,14.85,86.5,79.91,59.92
2018,11,13,16,0,24.0,59.0,0.9,14.0,63.0,58.04,42.04
2018,11,13,16,15,14.5,42.5,0.95,13.65,44.5,40.26,26.99
2018,11,13,16,30,5.0,26.0,1.0,13.3,26.0,24.46,11.64
2018,11,13,16,45,8.0,14.5,1.05,12.9,14.5,14.25,0.0
2018,11,13,17,0,11.0,3.0,1.1,12.5,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.1,12.35,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,14,6,45,47.5,7.5,1.1,5.9,9.0,0.0,0.0
2018,11,14,7,0,95.0,15.0,1.1,5.9,18.0,40.85,0.0
2018,11,14,7,15,200.0,30.0,1.05,6.65,50.0,113.61,69.12
2018,11,14,7,30,305.0,45.0,1.0,7.4,82.0,179.82,138.74
2018,11,14,7,45,373.0,58.0,0.95,8.15,122.5,234.61,188.23
2018,11,14,8,0,441.0,71.0,0.9,8.9,163.0,294.66,240.35
2018,11,14,8,15,488.0,81.5,1.0,9.6,204.5,345.92,284.42
2018,11,14,8,30,535.0,92.0,1.1,10.3,246.0,400.63,329.89
2018,11,14,8,45,564.5,102.0,1.2,11.0,285.5,446.09,366.65
2018,11,14,9,0,594.0,112.0,1.3,11.7,325.0,491.58,402.36
2018,11,14,9,15,620.0,118.0,1.4,12.55,360.5,530.41,431.85
2018,11,14,9,30,646.0,124.0,1.5,13.4,396.0,568.35,459.94
2018,11,14,9,45,664.5,128.0,1.6,14.2,425.5,598.03,481.29
2018,11,14,10,0,683.0,132.0,1.7,15.0,455.0,625.94,500.96
2018,11,14,10,15,698.0,135.0,1.8,15.7,479.5,648.38,516.45
2018,11,14,10,30,713.0,138.0,1.9,16.4,504.0,668.54,530.09
2018,11,14,10,45,723.5,140.0,2.0,17.1,521.5,681.97,538.65
2018,11,14,11,0,734.0,142.0,2.1,17.8,539.0,692.75,545.24
2018,11,14,11,15,740.0,143.0,2.15,18.2,549.0,696.48,546.98
2018,11,14,11,30,746.0,144.0,2.2,18.6,559.0,697.38,546.7
2018,11,14,11,45,748.0,143.0,2.2,19.05,560.5,690.47,540.41
2018,11,14,12,0,750.0,142.0,2.2,19.5,562.0,680.77,532.13
2018,11,14,12,15,730.5,147.0,2.2,19.7,552.5,660.13,516.04
2018,11,14,12,30,711.0,152.0,2.2,19.9,543.0,637.42,498.43
2018,11,14,12,45,680.5,157.0,2.15,20.15,524.0,605.94,473.85
2018,11,14,13,0,650.0,162.0,2.1,20.4,505.0,573.45,448.4
2018,11,14,13,15,637.0,159.0,2.1,20.45,484.0,542.5,424.67
2018,11,14,13,30,624.0,156.0,2.1,20.5,463.0,508.62,398.38
2018,11,14,13,45,604.5,151.5,2.05,20.5,435.5,470.8,368.52
2018,11,14,14,0,585.0,147.0,2.0,20.5,408.0,432.7,337.93
2018,11,14,14,15,560.5,140.5,1.85,20.15,375.0,390.38,303.75
2018,11,14,14,30,536.0,134.0,1.7,19.8,342.0,348.74,269.46
2018,11,14,14,45,503.0,125.0,1.6,19.5,304.5,302.6,231.21
2018,11,14,15,0,470.0,116.0,1.5,19.2,267.0,258.5,194.06
2018,11,14,15,15,421.5,103.5,1.5,19.2,225.0,209.37,153.0
2018,11,14,15,30,373.0,91.0,1.5,19.2,183.0,164.44,115.6
2018,11,14,15,45,306.0,76.0,1.3,16.95,141.5,118.81,79.99
2018,11,14,16,0,239.0,61.0,1.1,14.7,100.0,79.93,51.04
2018,11,14,16,15,182.0,44.0,1.15,14.1,68.0,46.68,27.43
2018,11,14,16,30,125.0,27.0,1.2,13.5,36.0,21.1,8.65
2018,11,14,16,45,66.0,14.0,1.25,12.9,18.5,13.76,0.0
2018,11,14,17,0,7.0,1.0,1.3,12.3,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,1.3,12.15,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,15,6,45,7.0,5.5,1.3,5.35,5.5,0.0,0.0
2018,11,15,7,0,14.0,11.0,1.3,5.3,11.0,14.62,0.0
2018,11,15,7,15,94.5,28.0,1.25,6.1,38.5,70.8,39.15
2018,11,15,7,30,175.0,45.0,1.2,6.9,66.0,126.03,96.63
2018,11,15,7,45,241.0,61.5,1.15,7.65,103.5,184.35,148.34
2018,11,15,8,0,307.0,78.0,1.1,8.4,141.0,241.85,198.32
2018,11,15,8,15,312.5,90.5,1.3,9.15,167.0,269.82,223.49
2018,11,15,8,30,318.0,103.0,1.5,9.9,193.0,297.43,247.46
2018,11,15,8,45,375.5,113.5,1.65,10.65,235.5,351.11,292.05
2018,11,15,9,0,433.0,124.0,1.8,11.4,278.0,407.32,337.53
2018,11,15,9,15,468.0,135.5,1.75,12.1,317.5,452.78,372.7
2018,11,15,9,30,503.0,147.0,1.7,12.8,357.0,498.42,407.09
2018,11,15,9,45,498.0,154.0,1.7,13.5,374.5,512.48,416.32
2018,11,15,10,0,493.0,161.0,1.7,14.2,392.0,524.56,424.01
2018,11,15,10,15,518.0,166.5,1.75,14.9,420.0,553.67,445.04
2018,11,15,10,30,543.0,172.0,1.8,15.6,448.0,581.44,464.6
2018,11,15,10,45,568.5,178.0,1.85,16.3,475.5,608.48,483.33
2018,11,15,11,0,594.0,184.0,1.9,17.0,503.0,633.58,500.37
2018,11,15,11,15,600.5,185.0,1.85,17.45,512.5,637.55,501.62
2018,11,15,11,30,607.0,186.0,1.8,17.9,522.0,639.23,501.34
2018,11,15,11,45,609.0,185.0,1.8,18.35,523.0,633.27,495.83
2018,11,15,12,0,611.0,184.0,1.8,18.8,524.0,625.04,488.72
2018,11,15,12,15,595.0,187.0,1.8,19.05,515.0,606.71,474.3
2018,11,15,12,30,579.0,190.0,1.8,19.3,506.0,586.73,458.69
2018,11,15,12,45,554.0,192.5,1.8,19.5,489.0,559.11,437.38
2018,11,15,13,0,529.0,195.0,1.8,19.7,472.0,530.73,415.37
2018,11,15,13,15,517.0,190.0,1.8,19.7,452.0,501.71,393.22
2018,11,15,13,30,505.0,185.0,1.8,19.7,432.0,471.83,370.08
2018,11,15,13,45,487.5,178.0,1.8,19.75,405.5,436.44,342.32
2018,11,15,14,0,470.0,171.0,1.8,19.8,379.0,400.99,314.04
2018,11,15,14,15,446.5,162.0,1.65,19.4,347.5,361.09,282.04
2018,11,15,14,30,423.0,153.0,1.5,19.0,316.0,322.09,250.21
2018,11,15,14,45,392.0,140.5,1.35,18.6,279.5,278.2,214.17
2018,11,15,15,0,361.0,128.0,1.2,18.2,243.0,235.21,178.44
2018,11,15,15,15,322.0,113.0,1.2,18.2,205.0,191.78,142.25
2018,11,15,15,30,283.0,98.0,1.2,18.2,167.0,151.77,109.01
2018,11,15,15,45,235.0,79.0,1.15,16.15,128.5,110.36,76.26
2018,11,15,16,0,187.0,60.0,1.1,14.1,90.0,73.93,48.35
2018,11,15,16,15,132.5,41.0,1.15,13.45,59.0,42.48,25.45
2018,11,15,16,30,78.0,22.0,1.2,12.8,28.0,18.55,6.36
2018,11,15,16,45,41.0,11.5,1.25,12.15,14.5,11.3,0.0
2018,11,15,17,0,4.0,1.0,1.3,11.5,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,11.2,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,16,6,45,22.5,5.0,1.2,4.45,5.5,0.0,0.0
2018,11,16,7,0,45.0,10.0,1.2,4.5,11.0,21.95,0.0
2018,11,16,7,15,122.0,26.5,1.15,5.35,38.5,81.9,42.17
2018,11,16,7,30,199.0,43.0,1.1,6.2,66.0,137.86,105.59
2018,11,16,7,45,268.0,59.0,1.1,7.0,104.5,191.63,154.1
2018,11,16,8,0,337.0,75.0,1.1,7.8,143.0,250.8,205.73
2018,11,16,8,15,383.5,88.0,1.2,8.55,182.0,300.31,248.63
2018,11,16,8,30,430.0,101.0,1.3,9.3,221.0,352.33,292.42
2018,11,16,8,45,476.0,110.0,1.35,10.0,261.5,401.48,332.67
2018,11,16,9,0,522.0,119.0,1.4,10.7,302.0,452.14,372.99
2018,11,16,9,15,536.5,129.5,1.35,11.55,335.0,486.31,398.4
2018,11,16,9,30,551.0,140.0,1.3,12.4,368.0,519.41,422.26
2018,11,16,9,45,554.0,151.0,1.25,13.2,394.5,544.26,439.08
2018,11,16,10,0,557.0,162.0,1.2,14.0,421.0,567.19,454.04
2018,11,16,10,15,575.0,165.5,1.2,14.8,445.0,590.09,469.36
2018,11,16,10,30,593.0,169.0,1.2,15.6,469.0,611.31,483.14
2018,11,16,10,45,607.0,171.0,1.15,16.35,486.5,626.15,491.74
2018,11,16,11,0,621.0,173.0,1.1,17.1,504.0,638.86,498.69
2018,11,16,11,15,629.5,173.5,1.1,17.65,514.5,643.74,500.75
2018,11,16,11,30,638.0,174.0,1.1,18.2,525.0,648.47,502.69
2018,11,16,11,45,642.5,173.5,1.05,18.7,527.5,644.69,498.22
2018,11,16,12,0,647.0,173.0,1.0,19.2,530.0,638.39,492.02
2018,11,16,12,15,649.0,170.0,0.95,19.5,525.0,625.36,481.46
2018,11,16,12,30,651.0,167.0,0.9,19.8,520.0,609.94,469.19
2018,11,16,12,45,651.0,162.0,0.85,20.15,508.0,588.89,452.78
2018,11,16,13,0,651.0,157.0,0.8,20.5,496.0,565.65,434.68
2018,11,16,13,15,641.5,153.0,0.75,20.65,476.0,535.88,411.9
2018,11,16,13,30,632.0,149.0,0.7,20.8,456.0,504.69,387.8
2018,11,16,13,45,617.5,143.5,0.65,20.95,429.5,468.23,359.45
2018,11,16,14,0,603.0,138.0,0.6,21.1,403.0,429.53,328.96
2018,11,16,14,15,581.0,131.5,0.5,20.9,371.0,387.87,295.8
2018,11,16,14,30,559.0,125.0,0.4,20.7,339.0,346.63,262.31
2018,11,16,14,45,529.0,116.0,0.3,20.55,302.0,300.82,224.79
2018,11,16,15,0,499.0,107.0,0.2,20.4,265.0,256.7,188.08
2018,11,16,15,15,454.0,97.0,0.2,20.4,225.0,209.82,149.55
2018,11,16,15,30,409.0,87.0,0.2,20.4,185.0,166.66,114.15
2018,11,16,15,45,345.0,73.0,0.3,19.1,144.0,120.9,78.81
2018,11,16,16,0,281.0,59.0,0.4,17.8,103.0,81.47,49.84
2018,11,16,16,15,207.5,43.0,0.4,17.3,69.5,46.37,26.15
2018,11,16,16,30,134.0,27.0,0.4,16.8,36.0,21.23,7.13
2018,11,16,16,45,70.5,14.0,0.4,16.25,18.5,13.76,0.0
2018,11,16,17,0,7.0,1.0,0.4,15.7,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.35,15.45,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,17,6,45,24.0,5.5,1.1,6.2,6.0,0.0,0.0
2018,11,17,7,0,48.0,11.0,1.1,6.2,12.0,23.61,0.0
2018,11,17,7,15,137.5,27.0,1.1,6.85,40.0,86.47,39.25
2018,11,17,7,30,227.0,43.0,1.1,7.5,68.0,147.55,111.79
2018,11,17,7,45,311.5,56.5,1.1,8.2,108.0,205.32,163.87
2018,11,17,8,0,396.0,70.0,1.1,8.9,148.0,269.93,219.96
2018,11,17,8,15,434.0,80.5,1.1,9.6,184.5,314.58,258.78
2018,11,17,8,30,472.0,91.0,1.1,10.3,221.0,361.04,297.8
2018,11,17,8,45,530.5,97.0,1.15,10.95,264.5,414.81,341.72
2018,11,17,9,0,589.0,103.0,1.2,11.6,308.0,473.35,387.98
2018,11,17,9,15,635.5,104.0,1.1,12.5,346.0,518.76,421.67
2018,11,17,9,30,682.0,105.0,1.0,13.4,384.0,564.2,454.2
2018,11,17,9,45,726.0,101.5,0.95,14.3,418.5,602.56,480.88
2018,11,17,10,0,770.0,98.0,0.9,15.2,453.0,639.88,506.05
2018,11,17,10,15,783.5,100.0,0.85,15.85,477.5,661.26,519.13
2018,11,17,10,30,797.0,102.0,0.8,16.5,502.0,677.52,528.48
2018,11,17,10,45,805.0,103.0,0.8,17.15,518.5,688.88,534.69
2018,11,17,11,0,813.0,104.0,0.8,17.8,535.0,697.34,538.7
2018,11,17,11,15,818.0,105.0,0.8,18.2,545.0,700.68,539.75
2018,11,17,11,30,823.0,106.0,0.8,18.6,555.0,700.97,538.84
2018,11,17,11,45,824.5,106.0,0.85,19.05,557.0,694.67,533.76
2018,11,17,12,0,826.0,106.0,0.9,19.5,559.0,685.35,526.52
2018,11,17,12,15,791.5,116.5,0.9,19.65,547.0,662.1,508.83
2018,11,17,12,30,757.0,127.0,0.9,19.8,535.0,635.21,488.64
2018,11,17,12,45,707.5,139.0,0.95,19.95,513.0,598.93,461.93
2018,11,17,13,0,658.0,151.0,1.0,20.1,491.0,562.17,434.57
2018,11,17,13,15,648.0,147.5,1.05,20.05,471.5,532.53,412.85
2018,11,17,13,30,638.0,144.0,1.1,20.0,452.0,501.48,389.48
2018,11,17,13,45,623.5,138.5,1.15,20.0,425.5,464.94,361.38
2018,11,17,14,0,609.0,133.0,1.2,20.0,399.0,427.71,332.08
2018,11,17,14,15,586.5,127.0,1.2,19.75,367.0,384.57,297.67
2018,11,17,14,30,564.0,121.0,1.2,19.5,335.0,343.54,264.07
2018,11,17,14,45,533.0,113.0,1.25,19.25,298.5,298.29,226.64
2018,11,17,15,0,502.0,105.0,1.3,19.0,262.0,254.81,189.91
2018,11,17,15,15,456.5,94.5,1.3,19.0,222.0,207.31,149.85
2018,11,17,15,30,411.0,84.0,1.3,19.0,182.0,163.59,113.15
2018,11,17,15,45,350.5,71.0,1.05,17.15,142.5,119.35,78.22
2018,11,17,16,0,290.0,58.0,0.8,15.3,103.0,81.04,49.71
2018,11,17,16,15,210.0,42.0,0.9,14.4,69.0,45.31,25.58
2018,11,17,16,30,130.0,26.0,1.0,13.5,35.0,20.44,5.97
2018,11,17,16,45,68.0,13.5,1.05,12.6,18.0,13.27,0.0
2018,11,17,17,0,6.0,1.0,1.1,11.7,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,11.35,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,7.45,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.5,0.55,6.7,6.0,0.0,0.0
2018,11,18,7,0,47.0,11.0,0.6,6.6,12.0,23.22,0.0
2018,11,18,7,15,114.0,25.5,0.65,6.9,36.0,76.25,28.34
2018,11,18,7,30,181.0,40.0,0.7,7.2,60.0,127.01,95.28
2018,11,18,7,45,245.5,54.5,0.75,7.55,94.5,175.91,140.14
2018,11,18,8,0,310.0,69.0,0.8,7.9,129.0,230.0,187.78
2018,11,18,8,15,180.0,80.5,0.85,8.25,117.5,184.92,152.67
