Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,11,30,384.0,173.0,1.5,16.7,369.0,456.01,364.94
2018,11,28,11,45,519.0,151.5,1.6,16.9,418.0,518.21,413.85
2018,11,28,12,0,654.0,130.0,1.7,17.1,467.0,579.85,461.0
2018,11,28,12,15,703.0,116.5,1.8,17.0,476.0,586.24,466.17
2018,11,28,12,30,752.0,103.0,1.9,16.9,485.0,588.57,468.58
2018,11,28,12,45,750.0,103.0,2.05,16.85,476.0,570.55,454.99
2018,11,28,13,0,748.0,103.0,2.2,16.8,467.0,550.12,439.35
2018,11,28,13,15,588.0,131.5,2.35,16.7,410.5,470.08,376.56
2018,11,28,13,30,428.0,160.0,2.5,16.6,354.0,394.71,316.69
2018,11,28,13,45,298.0,164.5,2.65,16.5,296.0,316.29,254.07
2018,11,28,14,0,168.0,169.0,2.8,16.4,238.0,247.17,198.27
2018,11,28,14,15,121.0,154.5,2.85,16.25,202.0,205.59,164.53
2018,11,28,14,30,74.0,140.0,2.9,16.1,166.0,165.62,132.0
2018,11,28,14,45,136.5,108.0,2.95,15.95,150.0,152.24,119.59
2018,11,28,15,0,199.0,76.0,3.0,15.8,134.0,132.56,100.7
2018,11,28,15,15,312.0,67.0,3.0,15.8,142.0,141.19,102.34
2018,11,28,15,30,425.0,58.0,3.0,15.8,150.0,137.89,92.61
2018,11,28,15,45,296.5,45.5,2.75,15.1,103.0,84.62,52.27
2018,11,28,16,0,168.0,33.0,2.5,14.4,56.0,45.02,25.04
2018,11,28,16,15,98.0,21.5,2.5,14.05,33.5,21.74,9.1
2018,11,28,16,30,28.0,10.0,2.5,13.7,11.0,8.67,0.0
2018,11,28,16,45,14.0,5.0,2.5,13.35,5.5,4.91,0.0
2018,11,28,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,13.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,13.65,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,11.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,12.2,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,12.2,1.0,0.0,0.0
2018,11,29,7,15,0.0,5.5,5.6,12.25,5.5,5.41,0.0
2018,11,29,7,30,0.0,10.0,5.7,12.3,10.0,9.64,0.4
2018,11,29,7,45,0.0,14.5,5.75,12.35,14.5,13.98,5.8
2018,11,29,8,0,0.0,19.0,5.8,12.4,19.0,18.33,9.81
2018,11,29,8,15,6.0,25.0,5.85,12.45,26.5,26.98,17.4
2018,11,29,8,30,12.0,31.0,5.9,12.5,34.0,35.92,25.28
2018,11,29,8,45,53.0,57.0,5.9,12.55,73.0,89.58,71.78
2018,11,29,9,0,94.0,83.0,5.9,12.6,112.0,142.75,117.7
2018,11,29,9,15,67.0,73.5,5.8,12.6,95.5,117.98,96.48
2018,11,29,9,30,40.0,64.0,5.7,12.6,79.0,87.63,70.25
2018,11,29,9,45,20.0,45.0,5.6,12.65,52.5,56.44,43.21
2018,11,29,10,0,0.0,26.0,5.5,12.7,26.0,25.1,15.87
2018,11,29,10,15,22.5,70.0,5.45,12.7,80.5,84.22,66.78
2018,11,29,10,30,45.0,114.0,5.4,12.7,135.0,145.43,118.75
2018,11,29,10,45,94.0,154.0,5.3,12.7,199.5,228.22,188.53
2018,11,29,11,0,143.0,194.0,5.2,12.7,264.0,305.29,252.36
2018,11,29,11,15,124.5,187.5,5.2,12.8,249.5,284.46,234.54
2018,11,29,11,30,106.0,181.0,5.2,12.9,235.0,263.46,216.76
2018,11,29,11,45,86.0,177.0,5.15,12.95,221.0,237.91,195.23
2018,11,29,12,0,66.0,173.0,5.1,13.0,207.0,219.14,179.21
2018,11,29,12,15,70.5,167.0,5.05,13.05,203.0,214.23,175.24
2018,11,29,12,30,75.0,161.0,5.0,13.1,199.0,209.06,171.01
2018,11,29,12,45,172.5,181.0,4.9,13.1,265.5,291.7,240.33
2018,11,29,13,0,270.0,201.0,4.8,13.1,332.0,369.02,303.55
2018,11,29,13,15,334.0,181.5,4.7,13.15,337.0,374.9,308.3
2018,11,29,13,30,398.0,162.0,4.6,13.2,342.0,380.72,312.57
2018,11,29,13,45,382.0,151.0,4.45,13.2,315.5,346.79,283.88
2018,11,29,14,0,366.0,140.0,4.3,13.2,289.0,313.0,255.11
2018,11,29,14,15,496.5,111.5,4.05,13.1,297.0,322.19,260.12
2018,11,29,14,30,627.0,83.0,3.8,13.0,305.0,321.74,255.22
2018,11,29,14,45,388.5,78.5,3.6,12.9,211.0,208.92,163.19
2018,11,29,15,0,150.0,74.0,3.4,12.8,117.0,116.6,89.69
2018,11,29,15,15,114.5,58.5,3.4,12.8,88.5,85.09,63.09
2018,11,29,15,30,79.0,43.0,3.4,12.8,60.0,57.02,39.77
2018,11,29,15,45,39.5,30.0,2.6,12.25,38.5,34.62,22.03
2018,11,29,16,0,0.0,17.0,1.8,11.7,17.0,16.39,8.09
2018,11,29,16,15,8.0,12.0,1.8,11.55,12.5,11.94,3.47
2018,11,29,16,30,16.0,7.0,1.8,11.4,8.0,6.7,0.0
2018,11,29,16,45,8.0,3.5,1.75,11.2,4.0,3.44,0.0
2018,11,29,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,6,45,8.5,1.0,1.55,7.4,1.0,0.0,0.0
2018,11,30,7,0,17.0,2.0,1.5,7.4,2.0,0.0,0.0
2018,11,30,7,15,32.0,13.5,1.75,8.1,15.0,22.09,0.0
2018,11,30,7,30,47.0,25.0,2.0,8.8,28.0,46.83,21.45
2018,11,30,7,45,72.0,41.0,2.25,9.45,50.0,78.15,57.6
2018,11,30,8,0,97.0,57.0,2.5,10.1,72.0,108.5,85.24
2018,11,30,8,15,117.5,73.5,2.75,10.5,97.0,139.12,112.59
2018,11,30,8,30,138.0,90.0,3.0,10.9,122.0,170.87,140.55
2018,11,30,8,45,202.0,102.0,3.2,11.25,158.5,226.91,188.71
2018,11,30,9,0,266.0,114.0,3.4,11.6,195.0,280.16,234.02
2018,11,30,9,15,378.0,113.5,3.4,11.95,243.5,356.91,298.34
2018,11,30,9,30,490.0,113.0,3.4,12.3,292.0,430.99,359.31
2018,11,30,9,45,620.0,99.0,3.4,12.65,345.5,508.05,421.8
2018,11,30,10,0,750.0,85.0,3.4,13.0,399.0,584.66,482.61
2018,11,30,10,15,739.0,93.0,3.4,13.25,417.0,596.91,490.95
2018,11,30,10,30,728.0,101.0,3.4,13.5,435.0,606.13,497.12
2018,11,30,10,45,780.5,93.0,3.35,13.75,463.5,634.23,518.58
2018,11,30,11,0,833.0,85.0,3.3,14.0,492.0,662.86,539.92
2018,11,30,11,15,850.5,83.0,3.35,14.15,506.0,671.9,546.29
2018,11,30,11,30,868.0,81.0,3.4,14.3,520.0,677.82,550.33
2018,11,30,11,45,868.0,81.5,3.45,14.45,522.5,671.73,545.03
2018,11,30,12,0,868.0,82.0,3.5,14.6,525.0,662.54,537.37
2018,11,30,12,15,868.0,81.5,3.5,14.6,521.0,649.19,526.61
2018,11,30,12,30,868.0,81.0,3.5,14.6,517.0,632.86,513.42
2018,11,30,12,45,864.5,78.5,3.55,14.65,504.5,609.33,494.61
2018,11,30,13,0,861.0,76.0,3.6,14.7,492.0,583.14,473.44
2018,11,30,13,15,852.5,75.0,3.55,14.6,473.0,553.3,448.95
2018,11,30,13,30,844.0,74.0,3.5,14.5,454.0,521.35,422.3
2018,11,30,13,45,831.0,72.0,3.4,14.45,428.0,484.2,390.83
2018,11,30,14,0,818.0,70.0,3.3,14.4,402.0,445.65,357.53
2018,11,30,14,15,798.0,67.0,3.2,14.2,370.0,401.98,319.63
2018,11,30,14,30,778.0,64.0,3.1,14.0,338.0,357.95,280.55
2018,11,30,14,45,748.5,60.5,3.0,13.85,301.0,310.2,237.76
2018,11,30,15,0,719.0,57.0,2.9,13.7,264.0,263.5,195.22
2018,11,30,15,15,673.5,53.0,2.9,13.7,224.0,213.88,150.63
2018,11,30,15,30,628.0,49.0,2.9,13.7,184.0,167.5,109.5
2018,11,30,15,45,558.0,44.0,2.15,12.5,144.0,119.5,70.41
2018,11,30,16,0,488.0,39.0,1.4,11.3,104.0,78.63,40.64
2018,11,30,16,15,360.5,30.0,1.35,10.65,68.5,38.71,16.83
2018,11,30,16,30,233.0,21.0,1.3,10.0,33.0,17.42,0.0
2018,11,30,16,45,116.5,10.5,1.25,9.35,16.5,10.32,0.0
2018,11,30,17,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,1,6,45,2.5,1.0,2.5,9.25,1.0,0.0,0.0
2018,12,1,7,0,5.0,2.0,2.4,9.2,2.0,0.0,0.0
2018,12,1,7,15,5.0,8.5,2.55,9.55,8.5,9.72,0.0
2018,12,1,7,30,5.0,15.0,2.7,9.9,15.0,16.17,2.98
2018,12,1,7,45,2.5,26.5,2.85,10.2,26.5,26.49,16.0
2018,12,1,8,0,0.0,38.0,3.0,10.5,38.0,37.17,25.83
2018,12,1,8,15,0.0,53.5,2.95,10.65,53.5,53.34,40.05
2018,12,1,8,30,0.0,69.0,2.9,10.8,69.0,69.36,54.04
2018,12,1,8,45,0.0,63.0,2.85,10.95,63.0,61.55,47.49
2018,12,1,9,0,0.0,57.0,2.8,11.1,57.0,55.08,41.96
2018,12,1,9,15,2.5,70.5,3.0,11.25,71.5,69.85,54.63
2018,12,1,9,30,5.0,84.0,3.2,11.4,86.0,85.06,67.56
2018,12,1,9,45,2.5,74.0,3.4,11.5,75.0,73.08,57.18
2018,12,1,10,0,0.0,64.0,3.6,11.6,64.0,61.86,47.45
2018,12,1,10,15,5.0,88.0,3.8,11.7,90.5,88.7,70.3
2018,12,1,10,30,10.0,112.0,4.0,11.8,117.0,116.42,93.67
2018,12,1,10,45,200.5,141.0,4.2,11.9,238.5,291.37,243.43
2018,12,1,11,0,391.0,170.0,4.4,12.0,360.0,459.0,381.49
2018,12,1,11,15,372.5,171.0,4.5,12.15,355.0,446.63,370.39
2018,12,1,11,30,354.0,172.0,4.6,12.3,350.0,425.21,352.81
2018,12,1,11,45,249.0,182.5,4.65,12.45,308.0,364.14,301.28
2018,12,1,12,0,144.0,193.0,4.7,12.6,266.0,297.33,244.75
2018,12,1,12,15,366.5,165.0,4.7,12.65,349.0,418.18,346.62
2018,12,1,12,30,589.0,137.0,4.7,12.7,432.0,520.81,430.6
2018,12,1,12,45,514.0,141.5,4.75,12.7,394.5,464.49,384.11
2018,12,1,13,0,439.0,146.0,4.8,12.7,357.0,412.65,341.29
2018,12,1,13,15,362.5,146.0,4.7,12.65,315.5,357.52,295.39
2018,12,1,13,30,286.0,146.0,4.6,12.6,274.0,301.02,248.17
2018,12,1,13,45,449.0,125.0,4.55,12.6,313.0,351.86,289.37
2018,12,1,14,0,612.0,104.0,4.5,12.6,352.0,388.05,316.41
2018,12,1,14,15,637.0,95.0,4.4,12.4,335.0,364.25,294.07
2018,12,1,14,30,662.0,86.0,4.3,12.2,318.0,337.01,268.11
2018,12,1,14,45,592.5,82.5,4.2,12.05,273.5,280.86,219.21
2018,12,1,15,0,523.0,79.0,4.1,11.9,229.0,229.59,174.4
2018,12,1,15,15,511.5,70.5,4.1,11.9,199.0,192.44,139.76
2018,12,1,15,30,500.0,62.0,4.1,11.9,169.0,155.6,105.72
2018,12,1,15,45,422.5,54.5,3.4,11.1,131.0,111.21,69.86
2018,12,1,16,0,345.0,47.0,2.7,10.3,93.0,73.32,42.03
2018,12,1,16,15,232.5,35.0,2.5,9.9,61.0,38.38,19.22
2018,12,1,16,30,120.0,23.0,2.3,9.5,29.0,18.4,0.0
2018,12,1,16,45,60.0,11.5,2.1,9.1,14.5,11.3,0.0
2018,12,1,17,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.65,4.1,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.6,4.1,2.0,0.0,0.0
2018,12,2,7,15,148.5,13.5,0.55,4.55,22.0,53.5,0.0
2018,12,2,7,30,271.0,24.0,0.5,5.0,42.0,124.2,50.36
2018,12,2,7,45,408.5,32.0,0.5,5.5,81.5,199.66,149.9
2018,12,2,8,0,546.0,40.0,0.5,6.0,121.0,279.55,221.26
2018,12,2,8,15,620.0,44.0,0.45,6.55,163.5,333.81,269.42
2018,12,2,8,30,694.0,48.0,0.4,7.1,206.0,395.69,321.91
2018,12,2,8,45,736.5,51.0,0.3,7.65,246.0,443.6,361.12
2018,12,2,9,0,779.0,54.0,0.2,8.2,286.0,492.04,398.98
2018,12,2,9,15,804.5,57.0,0.35,8.55,322.5,530.98,430.81
2018,12,2,9,30,830.0,60.0,0.5,8.9,359.0,568.72,461.1
2018,12,2,9,45,846.0,62.0,0.65,9.3,389.5,597.95,484.31
2018,12,2,10,0,862.0,64.0,0.8,9.7,420.0,621.08,502.68
2018,12,2,10,15,874.5,65.5,0.8,9.9,445.0,642.83,518.31
2018,12,2,10,30,887.0,67.0,0.8,10.1,470.0,661.9,531.65
2018,12,2,10,45,895.0,67.5,0.85,10.35,487.5,673.96,540.02
2018,12,2,11,0,903.0,68.0,0.9,10.6,505.0,682.98,546.05
2018,12,2,11,15,908.0,68.5,0.9,10.95,516.0,686.83,547.64
2018,12,2,11,30,913.0,69.0,0.9,11.3,527.0,687.45,547.05
2018,12,2,11,45,915.0,69.0,0.95,11.65,530.0,682.25,542.97
2018,12,2,12,0,917.0,69.0,1.0,12.0,533.0,673.8,536.17
2018,12,2,12,15,915.5,68.5,1.1,12.15,528.5,659.35,525.76
2018,12,2,12,30,914.0,68.0,1.2,12.3,524.0,641.83,512.85
2018,12,2,12,45,909.0,67.5,1.3,12.5,512.0,619.22,495.7
2018,12,2,13,0,904.0,67.0,1.4,12.7,500.0,593.87,476.05
2018,12,2,13,15,894.5,66.5,1.4,12.65,480.5,563.46,451.83
2018,12,2,13,30,885.0,66.0,1.4,12.6,461.0,530.85,425.37
2018,12,2,13,45,870.0,64.5,1.4,12.55,434.5,492.51,393.86
2018,12,2,14,0,855.0,63.0,1.4,12.5,408.0,452.77,360.44
2018,12,2,14,15,788.0,67.5,1.3,12.25,366.0,397.39,314.12
2018,12,2,14,30,721.0,72.0,1.2,12.0,324.0,344.17,268.97
2018,12,2,14,45,544.5,83.5,1.15,11.75,262.0,265.98,205.52
2018,12,2,15,0,368.0,95.0,1.1,11.5,200.0,200.41,153.19
2018,12,2,15,15,299.5,86.0,1.1,11.5,163.0,156.65,116.64
2018,12,2,15,30,231.0,77.0,1.1,11.5,126.0,118.34,85.27
2018,12,2,15,45,186.0,62.5,0.95,10.4,96.5,85.46,58.67
2018,12,2,16,0,141.0,48.0,0.8,9.3,67.0,57.02,36.64
2018,12,2,16,15,137.0,33.0,0.9,8.75,45.5,34.17,18.0
2018,12,2,16,30,133.0,18.0,1.0,8.2,24.0,14.14,0.0
2018,12,2,16,45,66.5,9.0,1.05,7.65,12.0,8.85,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.2,1.55,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,1.6,2.0,0.0,0.0
2018,12,3,7,15,24.0,10.0,1.35,2.55,10.0,16.27,0.0
2018,12,3,7,30,24.0,17.0,1.5,3.5,18.0,27.68,5.35
2018,12,3,7,45,30.5,33.0,1.65,4.4,36.0,47.22,32.91
2018,12,3,8,0,37.0,49.0,1.8,5.3,54.0,68.69,53.0
2018,12,3,8,15,32.5,66.0,1.8,5.95,71.5,86.7,69.44
2018,12,3,8,30,28.0,83.0,1.8,6.6,89.0,104.02,84.86
2018,12,3,8,45,161.0,94.0,1.85,7.25,140.5,195.35,163.98
2018,12,3,9,0,294.0,105.0,1.9,7.9,192.0,282.58,238.28
2018,12,3,9,15,547.5,83.5,1.95,8.65,270.5,417.98,351.17
2018,12,3,9,30,801.0,62.0,2.0,9.4,349.0,552.15,459.0
2018,12,3,9,45,819.5,64.5,2.05,10.15,380.0,582.89,481.64
2018,12,3,10,0,838.0,67.0,2.1,10.9,411.0,611.61,502.88
2018,12,3,10,15,852.0,68.5,2.1,11.1,436.0,634.02,519.58
2018,12,3,10,30,866.0,70.0,2.1,11.3,461.0,653.81,534.02
2018,12,3,10,45,858.0,74.0,2.1,11.5,474.0,659.2,537.16
2018,12,3,11,0,850.0,78.0,2.1,11.7,487.0,661.38,537.88
2018,12,3,11,15,680.5,117.5,2.15,11.85,449.5,594.79,484.43
2018,12,3,11,30,511.0,157.0,2.2,12.0,412.0,519.29,423.84
2018,12,3,11,45,395.0,184.0,2.2,12.15,382.0,467.88,381.76
2018,12,3,12,0,279.0,211.0,2.2,12.3,352.0,410.39,334.41
2018,12,3,12,15,433.0,176.5,2.2,12.35,393.0,471.55,384.96
2018,12,3,12,30,587.0,142.0,2.2,12.4,434.0,523.27,426.38
2018,12,3,12,45,716.0,111.0,2.15,12.5,458.5,554.05,450.21
2018,12,3,13,0,845.0,80.0,2.1,12.6,483.0,575.42,466.16
2018,12,3,13,15,731.5,100.0,2.05,12.6,439.0,512.24,414.97
2018,12,3,13,30,618.0,120.0,2.0,12.6,395.0,451.52,365.8
2018,12,3,13,45,569.5,119.5,1.95,12.65,361.5,405.82,328.31
2018,12,3,14,0,521.0,119.0,1.9,12.7,328.0,360.0,290.2
2018,12,3,14,15,357.5,121.0,1.7,12.45,259.0,273.83,220.07
2018,12,3,14,30,194.0,123.0,1.5,12.2,190.0,196.97,157.76
2018,12,3,14,45,132.5,101.0,1.3,11.95,144.5,143.81,113.93
2018,12,3,15,0,71.0,79.0,1.1,11.7,99.0,98.17,76.43
2018,12,3,15,15,212.0,69.0,1.1,11.7,116.5,118.36,87.91
2018,12,3,15,30,353.0,59.0,1.1,11.7,134.0,124.35,85.33
2018,12,3,15,45,221.5,46.0,1.15,10.5,89.5,74.81,48.13
2018,12,3,16,0,90.0,33.0,1.2,9.3,45.0,38.9,23.51
2018,12,3,16,15,54.5,21.0,1.25,8.95,27.5,20.92,9.41
2018,12,3,16,30,19.0,9.0,1.3,8.6,10.0,8.51,0.0
2018,12,3,16,45,9.5,4.5,1.35,8.2,5.0,4.42,0.0
2018,12,3,17,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,4,6,45,6.5,0.5,2.0,5.75,0.5,0.0,0.0
2018,12,4,7,0,13.0,1.0,2.0,5.7,1.0,0.0,0.0
2018,12,4,7,15,13.0,5.5,2.15,6.1,6.0,8.87,0.0
2018,12,4,7,30,13.0,10.0,2.3,6.5,11.0,15.06,0.0
2018,12,4,7,45,6.5,16.5,2.5,6.9,17.0,18.33,9.18
2018,12,4,8,0,0.0,23.0,2.7,7.3,23.0,22.19,13.31
2018,12,4,8,15,0.0,30.0,2.7,7.8,30.0,28.96,19.42
2018,12,4,8,30,0.0,37.0,2.7,8.3,37.0,35.72,25.46
2018,12,4,8,45,0.0,50.0,2.75,8.85,50.0,48.3,36.43
2018,12,4,9,0,0.0,63.0,2.8,9.4,63.0,61.11,47.47
2018,12,4,9,15,19.0,98.0,2.85,10.0,104.5,108.58,88.36
2018,12,4,9,30,38.0,133.0,2.9,10.6,146.0,163.72,135.0
2018,12,4,9,45,22.5,123.5,2.95,11.15,131.5,142.44,116.35
2018,12,4,10,0,7.0,114.0,3.0,11.7,117.0,117.2,94.44
2018,12,4,10,15,5.0,122.5,3.0,12.1,124.5,124.49,100.26
2018,12,4,10,30,3.0,131.0,3.0,12.5,132.0,131.72,105.94
2018,12,4,10,45,4.5,137.5,3.05,12.9,139.5,139.13,111.85
2018,12,4,11,0,6.0,144.0,3.1,13.3,147.0,146.56,117.76
2018,12,4,11,15,7.0,148.0,3.1,13.55,151.5,151.06,121.28
2018,12,4,11,30,8.0,152.0,3.1,13.8,156.0,155.57,124.83
2018,12,4,11,45,7.0,146.0,3.1,14.0,149.5,148.43,118.78
2018,12,4,12,0,6.0,140.0,3.1,14.2,143.0,141.4,112.87
2018,12,4,12,15,3.0,120.5,2.8,14.2,122.0,119.55,94.74
2018,12,4,12,30,0.0,101.0,2.5,14.2,101.0,98.09,76.89
2018,12,4,12,45,0.0,97.5,2.2,14.15,97.5,94.6,74.07
2018,12,4,13,0,0.0,94.0,1.9,14.1,94.0,91.14,71.25
2018,12,4,13,15,0.0,89.0,1.75,13.9,89.0,86.21,67.26
2018,12,4,13,30,0.0,84.0,1.6,13.7,84.0,81.3,63.28
2018,12,4,13,45,0.0,79.5,1.45,13.5,79.5,76.9,59.73
2018,12,4,14,0,0.0,75.0,1.3,13.3,75.0,72.52,56.18
2018,12,4,14,15,0.0,75.0,1.3,12.85,75.0,72.54,56.4
2018,12,4,14,30,0.0,75.0,1.3,12.4,75.0,72.57,56.59
2018,12,4,14,45,0.0,72.0,1.35,12.0,72.0,69.65,54.25
2018,12,4,15,0,0.0,69.0,1.4,11.6,69.0,66.72,51.83
2018,12,4,15,15,0.0,59.0,1.4,11.6,59.0,57.01,43.43
2018,12,4,15,30,0.0,49.0,1.4,11.6,49.0,47.32,34.96
2018,12,4,15,45,0.0,38.5,1.5,10.65,38.5,37.19,26.11
2018,12,4,16,0,0.0,28.0,1.6,9.7,28.0,27.03,17.09
2018,12,4,16,15,9.5,19.0,1.6,9.3,19.5,18.8,8.66
2018,12,4,16,30,19.0,10.0,1.6,8.9,11.0,9.39,0.0
2018,12,4,16,45,9.5,5.0,1.6,8.55,5.5,4.91,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,5,7,15,52.5,7.0,1.7,8.45,10.0,20.73,0.0
2018,12,5,7,30,105.0,14.0,1.8,8.7,20.0,56.01,4.27
2018,12,5,7,45,65.5,12.0,1.85,8.9,17.0,44.67,29.19
2018,12,5,8,0,26.0,10.0,1.9,9.1,14.0,22.98,13.65
2018,12,5,8,15,13.0,13.5,2.0,9.4,15.5,19.84,11.44
2018,12,5,8,30,0.0,17.0,2.1,9.7,17.0,16.39,8.58
2018,12,5,8,45,0.0,27.0,2.15,9.95,27.0,26.05,17.02
2018,12,5,9,0,0.0,37.0,2.2,10.2,37.0,35.72,25.41
2018,12,5,9,15,11.0,76.0,2.25,10.7,80.0,80.46,64.03
2018,12,5,9,30,22.0,115.0,2.3,11.2,123.0,133.34,108.84
2018,12,5,9,45,13.5,113.5,2.3,11.65,118.5,121.16,98.04
2018,12,5,10,0,5.0,112.0,2.3,12.1,114.0,113.88,91.44
2018,12,5,10,15,29.5,137.0,2.3,12.45,150.0,160.75,130.92
2018,12,5,10,30,54.0,162.0,2.3,12.8,186.0,204.05,166.73
2018,12,5,10,45,118.5,176.0,2.25,13.2,231.5,268.58,220.14
2018,12,5,11,0,183.0,190.0,2.2,13.6,277.0,326.28,266.91
2018,12,5,11,15,216.0,200.0,2.15,13.8,305.0,358.26,292.09
2018,12,5,11,30,249.0,210.0,2.1,14.0,333.0,396.39,321.75
2018,12,5,11,45,173.0,213.0,2.0,14.15,299.0,340.36,275.56
2018,12,5,12,0,97.0,216.0,1.9,14.3,265.0,285.74,230.54
2018,12,5,12,15,106.5,216.0,1.8,14.4,269.0,289.61,233.75
2018,12,5,12,30,116.0,216.0,1.7,14.5,273.0,298.42,240.55
2018,12,5,12,45,144.0,210.0,1.6,14.6,279.5,305.13,246.0
2018,12,5,13,0,172.0,204.0,1.5,14.7,286.0,310.27,250.04
2018,12,5,13,15,186.0,194.0,1.4,14.55,279.5,301.74,243.22
2018,12,5,13,30,200.0,184.0,1.3,14.4,273.0,292.0,235.32
2018,12,5,13,45,135.5,166.0,1.2,14.2,224.5,234.84,189.08
2018,12,5,14,0,71.0,148.0,1.1,14.0,176.0,179.01,143.79
2018,12,5,14,15,129.5,144.0,1.05,13.75,190.5,198.31,159.31
2018,12,5,14,30,188.0,140.0,1.0,13.5,205.0,209.8,167.31
2018,12,5,14,45,115.0,122.0,0.95,13.3,160.5,159.08,126.04
2018,12,5,15,0,42.0,104.0,0.9,13.1,116.0,113.49,89.51
2018,12,5,15,15,21.0,84.0,0.9,13.1,90.0,86.6,67.35
2018,12,5,15,30,0.0,64.0,0.9,13.1,64.0,61.68,46.85
2018,12,5,15,45,0.0,50.0,0.9,12.25,50.0,48.1,35.13
2018,12,5,16,0,0.0,36.0,0.9,11.4,36.0,34.62,23.28
2018,12,5,16,15,5.5,24.0,0.95,11.0,24.5,23.32,12.1
2018,12,5,16,30,11.0,12.0,1.0,10.6,13.0,11.67,0.0
2018,12,5,16,45,5.5,6.0,1.05,10.2,6.5,5.9,0.0
2018,12,5,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,7,15,55.0,7.5,1.2,6.35,10.5,21.76,0.0
2018,12,6,7,30,110.0,15.0,1.4,6.9,21.0,58.58,0.0
2018,12,6,7,45,72.0,27.0,1.65,7.5,32.5,63.82,44.07
2018,12,6,8,0,34.0,39.0,1.9,8.1,44.0,54.55,40.25
2018,12,6,8,15,29.0,55.5,1.9,8.6,60.5,71.96,56.05
2018,12,6,8,30,24.0,72.0,1.9,9.1,77.0,88.6,70.82
2018,12,6,8,45,44.5,90.5,1.9,9.6,102.5,119.8,97.85
2018,12,6,9,0,65.0,109.0,1.9,10.1,128.0,152.02,125.43
2018,12,6,9,15,269.0,108.0,1.85,10.65,200.0,277.02,231.9
2018,12,6,9,30,473.0,107.0,1.8,11.2,272.0,407.76,339.11
2018,12,6,9,45,640.5,87.0,1.8,11.75,332.0,498.54,411.5
2018,12,6,10,0,808.0,67.0,1.8,12.3,392.0,587.9,481.04
2018,12,6,10,15,821.0,69.0,1.75,12.75,417.0,609.92,496.13
2018,12,6,10,30,834.0,71.0,1.7,13.2,442.0,629.44,509.49
2018,12,6,10,45,843.0,72.5,1.6,13.65,460.0,643.07,517.81
2018,12,6,11,0,852.0,74.0,1.5,14.1,478.0,653.81,523.76
2018,12,6,11,15,857.0,74.5,1.45,14.4,489.0,657.76,525.26
2018,12,6,11,30,862.0,75.0,1.4,14.7,500.0,658.64,524.47
2018,12,6,11,45,862.5,76.0,1.3,15.0,503.5,654.05,519.14
2018,12,6,12,0,863.0,77.0,1.2,15.3,507.0,646.38,511.52
2018,12,6,12,15,861.5,76.5,1.2,15.45,503.0,632.75,500.7
2018,12,6,12,30,860.0,76.0,1.2,15.6,499.0,616.2,487.64
2018,12,6,12,45,854.5,75.5,1.2,15.75,487.5,594.46,470.53
2018,12,6,13,0,849.0,75.0,1.2,15.9,476.0,570.15,451.27
2018,12,6,13,15,839.5,74.0,1.25,15.9,457.5,540.71,428.36
2018,12,6,13,30,830.0,73.0,1.3,15.9,439.0,509.23,403.34
2018,12,6,13,45,815.5,71.5,1.35,15.9,414.0,472.96,373.99
2018,12,6,14,0,801.0,70.0,1.4,15.9,389.0,435.39,342.82
2018,12,6,14,15,780.5,67.5,1.4,15.75,358.0,393.26,307.28
2018,12,6,14,30,760.0,65.0,1.4,15.6,327.0,350.8,270.55
2018,12,6,14,45,729.5,62.0,1.35,15.4,291.5,304.51,230.02
2018,12,6,15,0,699.0,59.0,1.3,15.2,256.0,259.33,189.76
2018,12,6,15,15,653.5,54.5,1.3,15.2,217.0,210.56,146.79
2018,12,6,15,30,608.0,50.0,1.3,15.2,178.0,164.35,106.56
2018,12,6,15,45,537.5,44.0,1.0,14.0,138.5,117.27,68.78
2018,12,6,16,0,467.0,38.0,0.7,12.8,99.0,76.63,39.34
2018,12,6,16,15,345.0,29.0,0.75,12.45,65.0,38.01,15.92
2018,12,6,16,30,223.0,20.0,0.8,12.1,31.0,16.53,0.0
2018,12,6,16,45,111.5,10.0,0.8,11.75,15.5,9.83,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,7,15,41.0,10.0,0.75,6.55,12.0,20.47,0.0
2018,12,7,7,30,82.0,20.0,0.8,6.9,24.0,52.74,0.0
2018,12,7,7,45,125.5,34.0,0.8,7.2,47.5,93.32,65.74
2018,12,7,8,0,169.0,48.0,0.8,7.5,71.0,130.01,101.75
2018,12,7,8,15,243.5,60.0,1.0,8.0,105.5,187.47,151.98
2018,12,7,8,30,318.0,72.0,1.2,8.5,140.0,243.46,200.67
2018,12,7,8,45,371.5,81.0,1.35,8.95,175.5,289.95,240.96
2018,12,7,9,0,425.0,90.0,1.5,9.4,211.0,338.94,282.53
2018,12,7,9,15,439.0,100.0,1.4,9.85,239.0,369.2,307.25
2018,12,7,9,30,453.0,110.0,1.3,10.3,267.0,398.79,330.68
2018,12,7,9,45,431.0,124.5,1.25,10.7,285.0,411.12,339.56
2018,12,7,10,0,409.0,139.0,1.2,11.1,303.0,420.92,346.15
2018,12,7,10,15,418.0,147.0,1.05,11.75,323.5,440.72,359.97
2018,12,7,10,30,427.0,155.0,0.9,12.4,344.0,459.22,372.21
2018,12,7,10,45,509.5,142.5,0.8,13.1,377.0,501.41,403.6
2018,12,7,11,0,592.0,130.0,0.7,13.8,410.0,546.3,435.71
2018,12,7,11,15,727.5,103.0,0.65,14.35,455.0,605.43,478.84
2018,12,7,11,30,863.0,76.0,0.6,14.9,500.0,659.31,516.76
2018,12,7,11,45,872.5,74.5,0.55,15.4,505.5,654.51,510.74
2018,12,7,12,0,882.0,73.0,0.5,15.9,511.0,650.02,505.51
2018,12,7,12,15,881.5,72.5,0.6,16.15,507.5,637.12,496.52
2018,12,7,12,30,881.0,72.0,0.7,16.4,504.0,621.23,485.2
2018,12,7,12,45,877.0,71.5,0.85,16.6,493.0,600.36,470.5
2018,12,7,13,0,873.0,71.0,1.0,16.8,482.0,576.81,453.25
2018,12,7,13,15,864.0,70.0,1.0,16.75,463.5,547.43,430.35
2018,12,7,13,30,855.0,69.0,1.0,16.7,445.0,517.41,406.42
2018,12,7,13,45,841.0,67.0,1.05,16.7,419.5,480.18,376.72
2018,12,7,14,0,827.0,65.0,1.1,16.7,394.0,441.55,345.09
2018,12,7,14,15,806.0,63.5,1.1,16.5,363.0,399.42,309.89
2018,12,7,14,30,785.0,62.0,1.1,16.3,332.0,356.92,273.41
2018,12,7,14,45,754.0,59.5,1.05,16.1,296.0,310.03,232.62
2018,12,7,15,0,723.0,57.0,1.0,15.9,260.0,264.22,192.04
2018,12,7,15,15,679.0,52.5,1.0,15.9,220.5,214.75,148.63
2018,12,7,15,30,635.0,48.0,1.0,15.9,181.0,168.3,108.26
2018,12,7,15,45,563.5,42.5,0.9,14.55,141.0,119.66,69.44
2018,12,7,16,0,492.0,37.0,0.8,13.2,101.0,78.12,39.48
2018,12,7,16,15,367.5,29.0,0.85,12.8,66.5,39.08,16.11
2018,12,7,16,30,243.0,21.0,0.9,12.4,32.0,17.61,0.0
2018,12,7,16,45,121.5,10.5,0.9,12.0,16.0,10.32,0.0
2018,12,7,17,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,15,113.0,10.5,1.15,4.75,16.0,39.41,0.0
2018,12,8,7,30,226.0,21.0,1.2,5.5,32.0,99.77,0.0
2018,12,8,7,45,364.5,29.0,1.2,6.25,68.0,175.48,123.89
2018,12,8,8,0,503.0,37.0,1.2,7.0,104.0,251.79,197.02
2018,12,8,8,15,574.5,43.0,1.3,7.65,144.5,307.81,248.12
2018,12,8,8,30,646.0,49.0,1.4,8.3,185.0,364.68,298.44
2018,12,8,8,45,692.0,52.5,1.45,8.9,224.5,413.04,340.46
2018,12,8,9,0,738.0,56.0,1.5,9.5,264.0,462.24,381.71
2018,12,8,9,15,768.0,59.0,1.55,10.25,300.5,502.51,414.35
2018,12,8,9,30,798.0,62.0,1.6,11.0,337.0,541.93,445.29
2018,12,8,9,45,819.0,63.5,1.65,11.8,368.0,573.04,468.84
2018,12,8,10,0,840.0,65.0,1.7,12.6,399.0,602.27,490.33
2018,12,8,10,15,824.0,72.0,1.75,13.15,417.0,612.4,496.97
2018,12,8,10,30,808.0,79.0,1.8,13.7,435.0,619.12,500.94
2018,12,8,10,45,847.0,75.0,1.85,14.25,461.5,645.9,520.44
2018,12,8,11,0,886.0,71.0,1.9,14.8,488.0,666.4,534.92
2018,12,8,11,15,890.5,71.5,1.85,14.95,499.0,670.36,536.7
2018,12,8,11,30,895.0,72.0,1.8,15.1,510.0,671.18,536.19
2018,12,8,11,45,896.0,72.5,1.75,15.3,513.5,666.53,531.49
2018,12,8,12,0,897.0,73.0,1.7,15.5,517.0,658.72,524.43
2018,12,8,12,15,881.0,76.0,1.7,15.55,509.5,639.92,509.66
2018,12,8,12,30,865.0,79.0,1.7,15.6,502.0,621.16,494.75
2018,12,8,12,45,865.5,78.0,1.65,15.6,493.0,602.5,479.74
2018,12,8,13,0,866.0,77.0,1.6,15.6,484.0,580.98,462.31
2018,12,8,13,15,856.0,75.0,1.55,15.55,464.5,549.93,437.47
2018,12,8,13,30,846.0,73.0,1.5,15.5,445.0,516.83,410.62
2018,12,8,13,45,831.0,72.0,1.45,15.45,420.0,480.53,380.71
2018,12,8,14,0,816.0,71.0,1.4,15.4,395.0,442.9,349.06
2018,12,8,14,15,794.0,69.0,1.25,15.15,363.5,400.28,312.71
2018,12,8,14,30,772.0,67.0,1.1,14.9,332.0,357.38,275.35
2018,12,8,14,45,740.0,63.5,0.95,14.65,295.5,309.71,233.66
2018,12,8,15,0,708.0,60.0,0.8,14.4,259.0,263.25,192.38
2018,12,8,15,15,629.5,58.5,0.8,14.4,215.5,208.9,146.21
2018,12,8,15,30,551.0,57.0,0.8,14.4,172.0,161.14,106.31
2018,12,8,15,45,389.0,49.5,0.85,13.05,122.0,102.69,63.38
2018,12,8,16,0,227.0,42.0,0.9,11.7,72.0,59.34,34.66
2018,12,8,16,15,138.0,28.0,0.95,11.15,44.0,29.57,13.91
2018,12,8,16,30,49.0,14.0,1.0,10.6,16.0,11.98,0.0
2018,12,8,16,45,24.5,7.0,1.1,10.05,8.0,6.88,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
