Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,7,15,8.0,5.5,0.85,6.6,6.0,7.45,0.0
2018,12,9,7,30,16.0,11.0,0.8,6.9,12.0,17.14,0.0
2018,12,9,7,45,8.0,22.0,0.75,7.25,22.5,25.2,13.7
2018,12,9,8,0,0.0,33.0,0.7,7.6,33.0,32.24,21.67
2018,12,9,8,15,1.0,45.5,0.8,8.0,45.5,45.47,33.53
2018,12,9,8,30,2.0,58.0,0.9,8.4,58.0,58.66,45.2
2018,12,9,8,45,7.5,73.0,1.0,8.85,75.0,76.88,61.08
2018,12,9,9,0,13.0,88.0,1.1,9.3,92.0,95.38,77.01
2018,12,9,9,15,71.0,105.0,1.0,9.6,129.0,149.96,124.04
2018,12,9,9,30,129.0,122.0,0.9,9.9,166.0,209.97,174.59
2018,12,9,9,45,230.5,135.5,0.8,10.2,223.0,294.94,244.73
2018,12,9,10,0,332.0,149.0,0.7,10.5,280.0,375.82,309.17
2018,12,9,10,15,272.5,166.0,0.65,10.85,278.0,361.74,295.61
2018,12,9,10,30,213.0,183.0,0.6,11.2,276.0,337.39,274.74
2018,12,9,10,45,206.0,188.0,0.6,11.5,281.0,338.82,275.41
2018,12,9,11,0,199.0,193.0,0.6,11.8,286.0,339.52,275.26
2018,12,9,11,15,101.5,149.0,0.7,11.9,196.5,225.47,183.35
2018,12,9,11,30,4.0,105.0,0.8,12.0,107.0,104.9,82.93
2018,12,9,11,45,2.5,118.5,0.9,12.1,119.5,117.49,93.63
2018,12,9,12,0,1.0,132.0,1.0,12.2,132.0,130.13,103.99
2018,12,9,12,15,1.5,141.0,1.1,12.15,141.5,139.49,111.76
2018,12,9,12,30,2.0,150.0,1.2,12.1,151.0,148.85,119.55
2018,12,9,12,45,42.5,169.5,1.25,12.05,189.5,196.71,159.67
2018,12,9,13,0,83.0,189.0,1.3,12.0,228.0,238.96,194.47
2018,12,9,13,15,88.5,186.0,1.35,11.85,226.0,236.12,192.16
2018,12,9,13,30,94.0,183.0,1.4,11.7,224.0,232.76,189.56
2018,12,9,13,45,186.0,168.5,1.4,11.55,244.0,261.8,213.55
2018,12,9,14,0,278.0,154.0,1.4,11.4,264.0,283.67,230.53
2018,12,9,14,15,314.5,136.5,1.4,11.15,252.0,269.03,217.38
2018,12,9,14,30,351.0,119.0,1.4,10.9,240.0,253.61,202.92
2018,12,9,14,45,391.0,102.5,1.4,10.7,223.5,233.78,183.81
2018,12,9,15,0,431.0,86.0,1.4,10.5,207.0,209.85,160.25
2018,12,9,15,15,374.0,78.0,1.4,10.5,171.5,167.15,123.39
2018,12,9,15,30,317.0,70.0,1.4,10.5,136.0,129.2,91.22
2018,12,9,15,45,274.5,57.5,1.35,9.9,105.5,94.01,62.05
2018,12,9,16,0,232.0,45.0,1.3,9.3,75.0,62.8,37.69
2018,12,9,16,15,146.0,31.5,1.2,9.05,48.0,33.17,16.61
2018,12,9,16,30,60.0,18.0,1.1,8.8,21.0,15.21,0.0
2018,12,9,16,45,30.0,9.0,1.05,8.55,10.5,8.85,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,10,7,15,3.0,6.5,1.4,5.65,6.5,7.15,0.0
2018,12,10,7,30,6.0,13.0,1.6,5.9,13.0,14.69,0.0
2018,12,10,7,45,3.0,25.5,1.75,6.1,25.5,26.64,14.61
2018,12,10,8,0,0.0,38.0,1.9,6.3,38.0,38.46,26.95
2018,12,10,8,15,2.5,54.0,2.0,6.6,54.5,56.37,42.99
2018,12,10,8,30,5.0,70.0,2.1,6.9,71.0,74.2,58.83
2018,12,10,8,45,4.0,74.0,2.2,7.2,75.0,76.4,61.0
2018,12,10,9,0,3.0,78.0,2.3,7.5,79.0,79.12,63.43
2018,12,10,9,15,8.0,90.0,2.4,7.9,92.5,94.04,76.32
2018,12,10,9,30,13.0,102.0,2.5,8.3,106.0,109.21,89.28
2018,12,10,9,45,71.0,133.0,2.6,8.65,160.5,182.67,152.57
2018,12,10,10,0,129.0,164.0,2.7,9.0,215.0,261.33,218.76
2018,12,10,10,15,122.0,174.0,2.75,9.5,224.5,268.81,223.97
2018,12,10,10,30,115.0,184.0,2.8,10.0,234.0,275.72,228.86
2018,12,10,10,45,65.5,171.5,2.9,10.45,200.0,221.64,182.85
2018,12,10,11,0,16.0,159.0,3.0,10.9,166.0,169.15,137.85
2018,12,10,11,15,21.0,169.5,2.95,11.3,179.5,183.07,149.28
2018,12,10,11,30,26.0,180.0,2.9,11.7,193.0,196.92,160.45
2018,12,10,11,45,29.0,181.5,2.9,12.15,196.0,205.5,167.19
2018,12,10,12,0,32.0,183.0,2.9,12.6,199.0,208.12,169.05
2018,12,10,12,15,42.0,186.0,2.9,12.8,206.5,216.6,176.05
2018,12,10,12,30,52.0,189.0,2.9,13.0,214.0,224.67,182.67
2018,12,10,12,45,152.5,191.5,2.85,13.2,263.0,290.15,237.32
2018,12,10,13,0,253.0,194.0,2.8,13.4,312.0,350.35,286.16
2018,12,10,13,15,436.0,152.5,2.8,13.45,347.0,402.52,328.83
2018,12,10,13,30,619.0,111.0,2.8,13.5,382.0,441.14,359.14
2018,12,10,13,45,610.0,106.5,2.8,13.5,361.0,410.97,333.29
2018,12,10,14,0,601.0,102.0,2.8,13.5,340.0,379.72,306.35
2018,12,10,14,15,699.0,80.0,2.75,13.4,335.5,373.27,297.92
2018,12,10,14,30,797.0,58.0,2.7,13.3,331.0,357.68,280.34
2018,12,10,14,45,770.0,55.5,2.65,13.15,296.0,311.84,238.89
2018,12,10,15,0,743.0,53.0,2.6,13.0,261.0,266.69,197.47
2018,12,10,15,15,700.0,49.5,2.6,13.0,222.0,217.72,153.18
2018,12,10,15,30,657.0,46.0,2.6,13.0,183.0,171.58,111.96
2018,12,10,15,45,590.0,40.5,1.85,11.45,143.0,123.29,72.34
2018,12,10,16,0,523.0,35.0,1.1,9.9,103.0,81.03,41.04
2018,12,10,16,15,396.5,27.5,1.1,9.35,68.0,39.69,15.88
2018,12,10,16,30,270.0,20.0,1.1,8.8,33.0,16.5,0.0
2018,12,10,16,45,135.0,10.0,1.1,8.2,16.5,9.83,0.0
2018,12,10,17,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,11,7,15,125.5,9.0,1.05,2.45,14.5,40.43,0.0
2018,12,11,7,30,251.0,18.0,1.1,3.1,29.0,91.11,0.0
2018,12,11,7,45,396.5,26.0,1.15,3.75,65.5,179.79,121.3
2018,12,11,8,0,542.0,34.0,1.2,4.4,102.0,255.7,199.86
2018,12,11,8,15,612.0,39.0,1.3,5.0,142.5,311.82,252.32
2018,12,11,8,30,682.0,44.0,1.4,5.6,183.0,371.37,305.68
2018,12,11,8,45,492.0,61.5,1.5,6.15,172.5,325.17,271.73
2018,12,11,9,0,302.0,79.0,1.6,6.7,162.0,259.14,218.44
2018,12,11,9,15,277.0,95.0,1.65,7.35,179.0,271.97,229.67
2018,12,11,9,30,252.0,111.0,1.7,8.0,196.0,273.95,231.02
2018,12,11,9,45,265.0,122.5,1.7,8.65,219.5,299.37,251.76
2018,12,11,10,0,278.0,134.0,1.7,9.3,243.0,324.39,271.63
2018,12,11,10,15,280.5,142.5,1.75,9.8,258.5,338.79,282.7
2018,12,11,10,30,283.0,151.0,1.8,10.3,274.0,352.28,292.9
2018,12,11,10,45,319.5,158.0,1.8,10.85,302.5,385.05,318.76
2018,12,11,11,0,356.0,165.0,1.8,11.4,331.0,417.15,343.57
2018,12,11,11,15,400.5,166.5,1.9,11.85,357.5,455.05,373.03
2018,12,11,11,30,445.0,168.0,2.0,12.3,384.0,483.52,394.91
2018,12,11,11,45,651.5,124.5,2.1,12.75,443.0,568.92,463.05
2018,12,11,12,0,858.0,81.0,2.2,13.2,502.0,643.81,521.12
2018,12,11,12,15,878.0,75.0,2.25,13.45,503.5,635.12,513.44
2018,12,11,12,30,898.0,69.0,2.3,13.7,505.0,626.04,505.84
2018,12,11,12,45,893.5,68.5,2.4,13.9,494.0,604.97,488.97
2018,12,11,13,0,889.0,68.0,2.5,14.1,483.0,581.19,469.72
2018,12,11,13,15,880.5,66.5,2.45,14.1,464.5,551.56,445.36
2018,12,11,13,30,872.0,65.0,2.4,14.1,446.0,519.71,418.81
2018,12,11,13,45,858.0,63.5,2.4,14.05,421.0,483.18,388.24
2018,12,11,14,0,844.0,62.0,2.4,14.0,396.0,446.11,356.46
2018,12,11,14,15,823.5,60.0,2.25,13.8,364.5,403.4,319.33
2018,12,11,14,30,803.0,58.0,2.1,13.6,333.0,360.21,280.98
2018,12,11,14,45,773.0,55.5,1.95,13.4,297.0,313.21,238.94
2018,12,11,15,0,743.0,53.0,1.8,13.2,261.0,267.12,197.07
2018,12,11,15,15,700.0,49.5,1.8,13.2,222.0,218.19,153.1
2018,12,11,15,30,657.0,46.0,1.8,13.2,183.0,172.08,112.12
2018,12,11,15,45,584.5,40.5,1.3,11.85,142.5,123.02,72.16
2018,12,11,16,0,512.0,35.0,0.8,10.5,102.0,80.51,40.87
2018,12,11,16,15,371.5,27.5,0.85,10.1,66.5,39.11,15.85
2018,12,11,16,30,231.0,20.0,0.9,9.7,31.0,16.47,0.0
2018,12,11,16,45,115.5,10.0,0.95,9.3,15.5,9.83,0.0
2018,12,11,17,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,12,7,15,42.0,8.0,2.15,8.35,9.5,18.35,0.0
2018,12,12,7,30,84.0,16.0,2.4,8.5,19.0,40.12,0.0
2018,12,12,7,45,176.0,28.5,2.7,8.65,46.5,107.37,69.05
2018,12,12,8,0,268.0,41.0,3.0,8.8,74.0,163.55,126.51
2018,12,12,8,15,334.5,50.5,3.05,9.0,107.5,211.01,170.12
2018,12,12,8,30,401.0,60.0,3.1,9.2,141.0,264.88,218.22
2018,12,12,8,45,364.5,76.5,3.15,9.4,162.0,277.77,231.54
2018,12,12,9,0,328.0,93.0,3.2,9.6,183.0,288.74,242.12
2018,12,12,9,15,496.5,85.5,3.25,10.0,242.5,382.32,321.4
2018,12,12,9,30,665.0,78.0,3.3,10.4,302.0,481.79,403.51
2018,12,12,9,45,660.0,85.0,3.3,10.8,325.0,500.99,418.5
2018,12,12,10,0,655.0,92.0,3.3,11.2,348.0,517.74,431.4
2018,12,12,10,15,752.5,81.0,3.4,11.65,393.0,572.96,475.72
2018,12,12,10,30,850.0,70.0,3.5,12.1,438.0,631.01,521.14
2018,12,12,10,45,877.5,67.5,3.55,12.5,461.5,648.7,534.12
2018,12,12,11,0,905.0,65.0,3.6,12.9,485.0,667.57,547.89
2018,12,12,11,15,911.0,65.5,3.65,13.2,497.0,672.94,551.13
2018,12,12,11,30,917.0,66.0,3.7,13.5,509.0,675.11,551.89
2018,12,12,11,45,920.0,66.0,3.7,13.75,513.5,671.5,548.1
2018,12,12,12,0,923.0,66.0,3.7,14.0,518.0,664.64,541.77
2018,12,12,12,15,918.5,66.5,3.75,14.2,514.0,650.42,529.91
2018,12,12,12,30,914.0,67.0,3.8,14.4,510.0,633.19,515.61
2018,12,12,12,45,904.5,68.5,3.85,14.6,498.5,611.21,497.39
2018,12,12,13,0,895.0,70.0,3.9,14.8,487.0,586.64,476.88
2018,12,12,13,15,871.5,70.5,3.85,14.75,464.0,552.83,448.98
2018,12,12,13,30,848.0,71.0,3.8,14.7,441.0,515.48,417.93
2018,12,12,13,45,784.5,74.0,3.75,14.7,401.5,460.45,372.36
2018,12,12,14,0,721.0,77.0,3.7,14.7,362.0,407.28,327.72
2018,12,12,14,15,667.5,79.0,3.5,14.45,326.5,359.87,287.2
2018,12,12,14,30,614.0,81.0,3.3,14.2,291.0,314.48,247.85
2018,12,12,14,45,599.5,74.0,3.05,13.95,261.0,275.56,212.72
2018,12,12,15,0,585.0,67.0,2.8,13.7,231.0,236.67,177.04
2018,12,12,15,15,573.5,58.5,2.8,13.7,199.5,197.22,140.49
2018,12,12,15,30,562.0,50.0,2.8,13.7,168.0,157.94,104.39
2018,12,12,15,45,470.0,45.0,2.0,11.8,129.0,111.08,67.35
2018,12,12,16,0,378.0,40.0,1.2,9.9,90.0,72.78,39.92
2018,12,12,16,15,310.5,30.0,1.2,9.3,61.0,39.54,17.57
2018,12,12,16,30,243.0,20.0,1.2,8.7,32.0,16.43,0.0
2018,12,12,16,45,121.5,10.0,1.25,8.1,16.0,9.83,0.0
2018,12,12,17,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,13,7,15,115.5,8.5,1.3,4.5,13.0,8.36,0.0
2018,12,13,7,30,231.0,17.0,1.3,5.3,26.0,83.34,0.0
2018,12,13,7,45,375.0,25.0,1.3,6.1,61.0,168.71,107.38
2018,12,13,8,0,519.0,33.0,1.3,6.9,96.0,243.84,187.9
2018,12,13,8,15,592.0,38.0,1.5,7.6,136.0,300.06,240.34
2018,12,13,8,30,665.0,43.0,1.7,8.3,176.0,360.0,293.86
2018,12,13,8,45,710.5,46.5,1.9,8.95,215.5,408.32,336.8
2018,12,13,9,0,756.0,50.0,2.1,9.6,255.0,457.55,379.11
2018,12,13,9,15,784.0,53.0,2.15,10.3,291.5,497.18,411.97
2018,12,13,9,30,812.0,56.0,2.2,11.0,328.0,535.91,443.01
2018,12,13,9,45,830.5,58.5,2.3,11.7,359.5,567.19,467.49
2018,12,13,10,0,849.0,61.0,2.4,12.4,391.0,592.68,486.97
2018,12,13,10,15,863.0,62.5,2.45,12.9,416.5,615.76,504.18
2018,12,13,10,30,877.0,64.0,2.5,13.4,442.0,636.3,519.08
2018,12,13,10,45,886.5,65.0,2.55,13.95,461.0,650.64,528.89
2018,12,13,11,0,896.0,66.0,2.6,14.5,480.0,662.02,536.32
2018,12,13,11,15,901.0,67.0,2.65,14.75,492.0,667.39,539.67
2018,12,13,11,30,906.0,68.0,2.7,15.0,504.0,669.58,540.58
2018,12,13,11,45,907.5,68.0,2.75,15.25,508.0,665.16,536.47
2018,12,13,12,0,909.0,68.0,2.8,15.5,512.0,657.54,529.9
2018,12,13,12,15,904.5,68.5,2.8,15.65,508.0,643.58,518.39
2018,12,13,12,30,900.0,69.0,2.8,15.8,504.0,626.65,504.53
2018,12,13,12,45,890.5,70.0,2.85,15.95,492.5,604.48,486.63
2018,12,13,13,0,881.0,71.0,2.9,16.1,481.0,579.76,466.5
2018,12,13,13,15,871.0,70.5,2.85,16.05,463.0,552.61,444.14
2018,12,13,13,30,861.0,70.0,2.8,16.0,445.0,521.21,418.09
2018,12,13,13,45,845.5,68.5,2.8,16.0,420.0,484.16,387.17
2018,12,13,14,0,830.0,67.0,2.8,16.0,395.0,445.75,354.46
2018,12,13,14,15,808.0,65.5,2.6,15.7,364.0,403.56,318.04
2018,12,13,14,30,786.0,64.0,2.4,15.4,333.0,361.03,280.54
2018,12,13,14,45,753.5,61.0,2.15,15.05,296.5,313.45,238.43
2018,12,13,15,0,721.0,58.0,1.9,14.7,260.0,267.03,196.73
2018,12,13,15,15,675.0,54.0,1.9,14.7,221.0,217.9,153.06
2018,12,13,15,30,629.0,50.0,1.9,14.7,182.0,171.32,112.12
2018,12,13,15,45,554.0,44.5,1.5,12.65,142.0,123.05,73.35
2018,12,13,16,0,479.0,39.0,1.1,10.6,102.0,81.56,42.94
2018,12,13,16,15,348.5,30.0,1.15,9.95,67.0,41.5,18.03
2018,12,13,16,30,218.0,21.0,1.2,9.3,32.0,17.45,0.0
2018,12,13,16,45,109.0,10.5,1.25,8.7,16.0,10.32,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,14,7,15,7.0,2.5,2.35,9.7,3.0,2.46,0.0
2018,12,14,7,30,14.0,5.0,2.6,10.1,6.0,8.92,0.0
2018,12,14,7,45,7.0,10.0,2.8,10.5,10.5,12.02,2.49
2018,12,14,8,0,0.0,15.0,3.0,10.9,15.0,14.46,6.32
2018,12,14,8,15,0.0,19.5,3.25,11.3,19.5,18.81,10.31
2018,12,14,8,30,0.0,24.0,3.5,11.7,24.0,23.15,14.2
2018,12,14,8,45,0.0,38.0,3.75,12.05,38.0,36.69,25.92
2018,12,14,9,0,0.0,52.0,4.0,12.4,52.0,50.24,37.57
2018,12,14,9,15,0.5,78.5,4.15,12.65,78.5,77.67,60.98
2018,12,14,9,30,1.0,105.0,4.3,12.9,105.0,105.91,84.82
2018,12,14,9,45,1.0,70.0,4.4,13.1,70.0,68.26,52.77
2018,12,14,10,0,1.0,35.0,4.5,13.3,35.0,34.4,23.85
2018,12,14,10,15,2.0,53.0,4.55,13.45,53.5,52.45,39.2
2018,12,14,10,30,3.0,71.0,4.6,13.6,72.0,70.54,54.46
2018,12,14,10,45,5.0,111.0,4.6,13.7,113.0,112.13,89.37
2018,12,14,11,0,7.0,151.0,4.6,13.8,154.0,154.94,124.87
2018,12,14,11,15,6.5,145.0,4.65,13.9,148.0,147.9,118.83
2018,12,14,11,30,6.0,139.0,4.7,14.0,142.0,141.03,113.02
2018,12,14,11,45,82.0,141.0,4.75,14.1,181.0,201.76,165.1
2018,12,14,12,0,158.0,143.0,4.8,14.2,220.0,250.81,206.8
2018,12,14,12,15,181.0,160.0,4.75,14.3,247.5,286.9,236.07
2018,12,14,12,30,204.0,177.0,4.7,14.4,275.0,315.41,258.97
2018,12,14,12,45,222.5,168.0,4.7,14.5,273.0,311.53,255.78
2018,12,14,13,0,241.0,159.0,4.7,14.6,271.0,306.29,251.44
2018,12,14,13,15,244.5,138.0,4.6,14.6,248.0,278.69,228.75
2018,12,14,13,30,248.0,117.0,4.5,14.6,225.0,250.45,205.31
2018,12,14,13,45,139.0,112.0,4.35,14.55,172.0,180.96,146.96
2018,12,14,14,0,30.0,107.0,4.2,14.5,119.0,119.22,95.12
2018,12,14,14,15,63.0,113.5,4.0,14.35,136.0,138.06,110.76
2018,12,14,14,30,96.0,120.0,3.8,14.2,153.0,156.29,125.3
2018,12,14,14,45,148.0,109.0,3.55,14.05,153.5,157.67,124.89
2018,12,14,15,0,200.0,98.0,3.3,13.9,154.0,155.78,120.82
2018,12,14,15,15,130.5,79.5,3.3,13.9,114.0,109.67,82.93
2018,12,14,15,30,61.0,61.0,3.3,13.9,74.0,71.44,52.46
2018,12,14,15,45,50.0,49.0,2.6,12.95,58.0,54.7,38.37
2018,12,14,16,0,39.0,37.0,1.9,12.0,42.0,39.09,25.35
2018,12,14,16,15,34.0,25.5,1.8,11.5,28.5,25.4,13.12
2018,12,14,16,30,29.0,14.0,1.7,11.0,15.0,12.85,0.0
2018,12,14,16,45,14.5,7.0,1.55,10.5,7.5,6.88,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,15,7,15,13.0,5.5,1.05,7.3,6.0,0.0,0.0
2018,12,15,7,30,26.0,11.0,1.1,7.9,12.0,18.21,0.0
2018,12,15,7,45,34.5,24.5,1.15,8.45,27.5,42.23,22.15
2018,12,15,8,0,43.0,38.0,1.2,9.0,43.0,62.86,45.95
2018,12,15,8,15,67.5,55.5,1.35,9.45,67.0,94.49,74.04
2018,12,15,8,30,92.0,73.0,1.5,9.9,91.0,127.3,102.85
2018,12,15,8,45,115.5,89.5,1.7,10.4,117.0,159.56,130.95
2018,12,15,9,0,139.0,106.0,1.9,10.9,143.0,192.95,159.61
2018,12,15,9,15,321.5,101.0,1.9,11.5,203.0,301.37,250.89
2018,12,15,9,30,504.0,96.0,1.9,12.1,263.0,405.38,336.07
2018,12,15,9,45,621.5,85.0,1.9,12.75,311.0,475.71,391.97
2018,12,15,10,0,739.0,74.0,1.9,13.4,359.0,542.87,444.3
2018,12,15,10,15,602.0,106.5,1.85,14.0,348.5,508.22,414.27
2018,12,15,10,30,465.0,139.0,1.8,14.6,338.0,461.2,375.07
2018,12,15,10,45,310.5,168.0,1.75,15.2,303.5,389.65,316.18
2018,12,15,11,0,156.0,197.0,1.7,15.8,269.0,315.6,254.44
2018,12,15,11,15,122.5,202.0,1.6,16.1,259.5,298.4,239.87
2018,12,15,11,30,89.0,207.0,1.5,16.4,250.0,274.05,219.44
2018,12,15,11,45,105.0,211.0,1.45,16.7,262.0,287.31,229.87
2018,12,15,12,0,121.0,215.0,1.4,17.0,274.0,306.29,244.45
2018,12,15,12,15,100.0,210.0,1.35,17.15,258.5,279.13,222.42
2018,12,15,12,30,79.0,205.0,1.3,17.3,243.0,258.62,205.78
2018,12,15,12,45,66.5,194.0,1.25,17.45,225.5,237.24,188.62
2018,12,15,13,0,54.0,183.0,1.2,17.6,208.0,216.4,171.85
2018,12,15,13,15,51.5,173.0,1.2,17.6,196.0,202.64,160.98
2018,12,15,13,30,49.0,163.0,1.2,17.6,184.0,189.03,150.13
2018,12,15,13,45,36.0,141.5,1.2,17.55,156.5,158.61,125.64
2018,12,15,14,0,23.0,120.0,1.2,17.5,129.0,129.32,101.91
2018,12,15,14,15,17.5,112.5,1.1,17.3,119.0,116.78,91.79
2018,12,15,14,30,12.0,105.0,1.0,17.1,109.0,106.58,83.52
2018,12,15,14,45,28.0,94.5,0.85,16.9,102.5,102.02,79.5
2018,12,15,15,0,44.0,84.0,0.7,16.7,96.0,94.76,72.89
2018,12,15,15,15,50.5,82.0,0.7,16.7,94.0,92.07,69.98
2018,12,15,15,30,57.0,80.0,0.7,16.7,92.0,88.5,66.1
2018,12,15,15,45,42.5,63.5,0.7,15.55,71.5,67.18,48.6
2018,12,15,16,0,28.0,47.0,0.7,14.4,51.0,47.44,32.4
2018,12,15,16,15,27.5,32.0,0.8,13.8,34.5,31.35,17.74
2018,12,15,16,30,27.0,17.0,0.9,13.2,18.0,15.32,0.0
2018,12,15,16,45,13.5,8.5,1.0,12.55,9.0,8.36,0.0
2018,12,15,17,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,16,7,15,2.5,1.5,1.8,10.25,1.5,0.0,0.0
2018,12,16,7,30,5.0,3.0,2.0,10.8,3.0,4.36,0.0
2018,12,16,7,45,2.5,5.5,2.2,11.35,5.5,6.15,0.0
2018,12,16,8,0,0.0,8.0,2.4,11.9,8.0,7.71,0.68
2018,12,16,8,15,0.0,8.5,2.65,12.3,8.5,8.19,1.27
2018,12,16,8,30,0.0,9.0,2.9,12.7,9.0,8.67,1.76
2018,12,16,8,45,0.0,15.5,3.1,13.15,15.5,14.95,7.18
2018,12,16,9,0,0.0,22.0,3.3,13.6,22.0,21.22,12.58
2018,12,16,9,15,0.0,43.5,3.5,13.9,43.5,42.01,30.36
2018,12,16,9,30,0.0,65.0,3.7,14.2,65.0,62.83,48.01
2018,12,16,9,45,0.0,49.5,3.9,14.55,49.5,47.81,35.15
2018,12,16,10,0,0.0,34.0,4.1,14.9,34.0,32.82,22.33
2018,12,16,10,15,0.0,32.0,4.05,15.0,32.0,30.89,20.65
2018,12,16,10,30,0.0,30.0,4.0,15.1,30.0,28.96,18.97
2018,12,16,10,45,0.0,34.0,4.0,15.2,34.0,32.83,22.21
2018,12,16,11,0,0.0,38.0,4.0,15.3,38.0,36.7,25.44
2018,12,16,11,15,0.0,41.5,3.85,15.25,41.5,40.09,28.27
2018,12,16,11,30,0.0,45.0,3.7,15.2,45.0,43.48,31.11
2018,12,16,11,45,0.0,59.5,3.6,15.15,59.5,57.51,42.9
2018,12,16,12,0,0.0,74.0,3.5,15.1,74.0,71.55,54.66
2018,12,16,12,15,21.5,81.5,3.4,15.05,92.0,94.15,74.07
2018,12,16,12,30,43.0,89.0,3.3,15.0,110.0,114.41,91.38
2018,12,16,12,45,21.5,66.5,3.2,14.95,77.0,78.11,60.65
2018,12,16,13,0,0.0,44.0,3.1,14.9,44.0,42.51,30.36
2018,12,16,13,15,0.0,43.5,3.1,14.85,43.5,42.02,30.0
2018,12,16,13,30,0.0,43.0,3.1,14.8,43.0,41.53,29.64
2018,12,16,13,45,0.0,52.5,3.1,14.75,52.5,50.72,37.47
2018,12,16,14,0,0.0,62.0,3.1,14.7,62.0,59.92,45.3
2018,12,16,14,15,0.0,51.0,3.15,14.6,51.0,49.27,36.36
2018,12,16,14,30,0.0,40.0,3.2,14.5,40.0,38.62,27.37
2018,12,16,14,45,0.0,31.5,3.2,14.4,31.5,30.4,20.39
2018,12,16,15,0,0.0,23.0,3.2,14.3,23.0,22.19,13.37
2018,12,16,15,15,0.0,19.5,3.2,14.3,19.5,18.81,10.45
2018,12,16,15,30,0.0,16.0,3.2,14.3,16.0,15.43,7.5
2018,12,16,15,45,0.0,13.0,3.05,13.85,13.0,12.53,4.95
2018,12,16,16,0,0.0,10.0,2.9,13.4,10.0,9.64,2.36
2018,12,16,16,15,2.0,7.5,2.9,13.3,7.5,7.32,0.0
2018,12,16,16,30,4.0,5.0,2.9,13.2,5.0,4.86,0.0
2018,12,16,16,45,2.0,2.5,2.9,13.1,2.5,2.46,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,15,15.5,3.5,1.0,8.2,4.0,0.0,0.0
2018,12,17,7,30,31.0,7.0,1.0,8.8,8.0,15.6,0.0
2018,12,17,7,45,115.0,19.0,0.95,9.35,31.0,70.36,36.27
2018,12,17,8,0,199.0,31.0,0.9,9.9,54.0,122.96,92.15
2018,12,17,8,15,396.5,38.0,1.0,10.3,106.5,220.35,174.35
2018,12,17,8,30,594.0,45.0,1.1,10.7,159.0,326.31,262.86
2018,12,17,8,45,664.0,47.0,1.15,11.15,201.0,382.22,310.73
2018,12,17,9,0,734.0,49.0,1.2,11.6,243.0,440.61,359.46
2018,12,17,9,15,760.5,52.5,1.2,12.0,278.5,479.5,391.35
2018,12,17,9,30,787.0,56.0,1.2,12.4,314.0,517.5,421.54
2018,12,17,9,45,803.0,59.5,1.15,12.75,345.0,548.17,444.88
2018,12,17,10,0,819.0,63.0,1.1,13.1,376.0,576.86,465.98
2018,12,17,10,15,834.5,64.5,1.15,13.4,402.0,600.71,483.82
2018,12,17,10,30,850.0,66.0,1.2,13.7,428.0,622.14,499.55
2018,12,17,10,45,860.0,67.0,1.25,14.0,447.0,633.05,507.36
2018,12,17,11,0,870.0,68.0,1.3,14.3,466.0,644.95,515.71
2018,12,17,11,15,875.0,68.5,1.35,14.45,478.0,650.06,519.19
2018,12,17,11,30,880.0,69.0,1.4,14.6,490.0,652.11,520.38
2018,12,17,11,45,881.5,69.5,1.45,14.75,494.5,648.78,517.54
2018,12,17,12,0,883.0,70.0,1.5,14.9,499.0,642.35,512.34
2018,12,17,12,15,822.0,83.5,1.55,14.95,481.0,611.33,488.21
2018,12,17,12,30,761.0,97.0,1.6,15.0,463.0,576.94,461.54
2018,12,17,12,45,616.5,125.0,1.65,15.0,417.5,506.58,406.61
2018,12,17,13,0,472.0,153.0,1.7,15.0,372.0,436.75,351.47
2018,12,17,13,15,382.5,155.5,1.7,15.0,329.0,377.5,304.43
2018,12,17,13,30,293.0,158.0,1.7,15.0,286.0,317.24,256.03
2018,12,17,13,45,212.0,151.0,1.7,14.95,241.0,260.59,210.19
2018,12,17,14,0,131.0,144.0,1.7,14.9,196.0,205.46,165.26
2018,12,17,14,15,112.5,139.0,1.5,14.6,181.0,187.21,150.2
2018,12,17,14,30,94.0,134.0,1.3,14.3,166.0,170.09,135.95
2018,12,17,14,45,83.0,111.0,1.15,13.95,137.0,138.6,109.78
2018,12,17,15,0,72.0,88.0,1.0,13.6,108.0,108.22,84.32
2018,12,17,15,15,36.0,63.0,1.0,13.6,73.0,70.13,52.91
2018,12,17,15,30,0.0,38.0,1.0,13.6,38.0,36.69,25.66
2018,12,17,15,45,2.5,31.0,0.9,12.45,31.5,30.29,20.01
2018,12,17,16,0,5.0,24.0,0.8,11.3,25.0,23.65,14.01
2018,12,17,16,15,7.0,16.5,0.85,10.95,17.0,16.37,7.0
2018,12,17,16,30,9.0,9.0,0.9,10.6,9.0,8.75,0.0
2018,12,17,16,45,4.5,4.5,0.95,10.2,4.5,4.42,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,7,15,14.0,5.0,1.1,7.05,5.5,0.0,0.0
2018,12,18,7,30,28.0,10.0,1.1,7.7,11.0,17.66,0.0
2018,12,18,7,45,81.5,25.5,1.1,8.35,33.5,63.29,30.88
2018,12,18,8,0,135.0,41.0,1.1,9.0,56.0,106.98,80.13
2018,12,18,8,15,244.5,51.0,1.2,9.6,92.5,172.67,137.06
2018,12,18,8,30,354.0,61.0,1.3,10.2,129.0,240.16,194.99
2018,12,18,8,45,542.0,54.5,1.35,10.85,184.5,335.1,274.47
2018,12,18,9,0,730.0,48.0,1.4,11.5,240.0,436.44,357.37
2018,12,18,9,15,741.0,54.0,1.35,12.0,273.0,469.92,384.51
2018,12,18,9,30,752.0,60.0,1.3,12.5,306.0,501.71,409.61
2018,12,18,9,45,784.0,61.5,1.2,13.05,340.0,538.63,437.45
2018,12,18,10,0,816.0,63.0,1.1,13.6,374.0,574.3,463.26
2018,12,18,10,15,831.0,64.5,1.1,13.95,399.5,597.86,480.31
2018,12,18,10,30,846.0,66.0,1.1,14.3,425.0,619.01,495.28
2018,12,18,10,45,849.5,68.5,1.1,14.7,443.0,631.36,503.29
2018,12,18,11,0,853.0,71.0,1.1,15.1,461.0,640.75,509.03
2018,12,18,11,15,858.0,71.5,1.15,15.3,472.5,645.79,512.42
2018,12,18,11,30,863.0,72.0,1.2,15.5,484.0,644.32,511.11
2018,12,18,11,45,863.0,73.0,1.3,15.7,488.5,640.76,508.5
2018,12,18,12,0,863.0,74.0,1.4,15.9,493.0,637.3,505.74
2018,12,18,12,15,847.5,77.0,1.45,15.9,486.5,620.09,492.66
2018,12,18,12,30,832.0,80.0,1.5,15.9,480.0,600.31,477.59
2018,12,18,12,45,732.0,101.0,1.55,15.9,447.5,549.18,437.93
2018,12,18,13,0,632.0,122.0,1.6,15.9,415.0,497.58,397.65
2018,12,18,13,15,723.5,97.5,1.65,15.9,421.5,504.11,402.87
2018,12,18,13,30,815.0,73.0,1.7,15.9,428.0,502.82,400.95
2018,12,18,13,45,782.0,74.5,1.7,15.85,400.0,462.29,367.74
2018,12,18,14,0,749.0,76.0,1.7,15.8,372.0,421.61,334.02
2018,12,18,14,15,720.5,74.5,1.65,15.65,341.5,379.91,298.79
2018,12,18,14,30,692.0,73.0,1.6,15.5,311.0,338.59,263.12
2018,12,18,14,45,649.5,70.0,1.55,15.35,275.0,291.53,222.47
2018,12,18,15,0,607.0,67.0,1.5,15.2,239.0,246.66,183.15
2018,12,18,15,15,480.5,68.0,1.5,15.2,191.5,187.82,135.06
2018,12,18,15,30,354.0,69.0,1.5,15.2,144.0,138.76,96.36
2018,12,18,15,45,316.0,56.0,1.15,13.85,112.5,101.77,65.84
2018,12,18,16,0,278.0,43.0,0.8,12.5,81.0,68.24,39.61
2018,12,18,16,15,274.0,32.0,0.85,12.15,58.0,42.41,20.13
2018,12,18,16,30,270.0,21.0,0.9,11.8,35.0,17.15,0.0
2018,12,18,16,45,135.0,10.5,0.95,11.4,17.5,10.32,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
