Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,7,15,38.5,5.0,0.65,9.5,6.0,0.0,0.0
2018,12,19,7,30,77.0,10.0,0.6,9.8,12.0,31.23,0.0
2018,12,19,7,45,45.0,20.0,0.6,10.1,21.5,38.78,15.63
2018,12,19,8,0,13.0,30.0,0.6,10.4,31.0,36.34,23.97
2018,12,19,8,15,6.5,44.0,0.7,10.85,44.5,46.92,34.01
2018,12,19,8,30,0.0,58.0,0.8,11.3,58.0,58.72,44.51
2018,12,19,8,45,6.5,68.0,0.9,11.75,69.5,71.45,55.62
2018,12,19,9,0,13.0,78.0,1.0,12.2,81.0,84.71,67.04
2018,12,19,9,15,22.5,87.5,1.15,12.6,94.0,103.36,82.93
2018,12,19,9,30,32.0,97.0,1.3,13.0,107.0,118.86,96.01
2018,12,19,9,45,21.0,107.0,1.4,13.35,114.0,123.42,99.44
2018,12,19,10,0,10.0,117.0,1.5,13.7,121.0,122.77,98.43
2018,12,19,10,15,16.5,134.5,1.65,14.0,141.5,145.06,116.84
2018,12,19,10,30,23.0,152.0,1.8,14.3,162.0,167.5,135.16
2018,12,19,10,45,19.5,144.5,1.95,14.55,153.0,156.66,125.92
2018,12,19,11,0,16.0,137.0,2.1,14.8,144.0,146.1,116.98
2018,12,19,11,15,33.0,140.5,2.2,15.05,156.0,165.08,132.83
2018,12,19,11,30,50.0,144.0,2.3,15.3,168.0,179.31,144.65
2018,12,19,11,45,48.5,148.5,2.4,15.5,172.0,182.48,146.98
2018,12,19,12,0,47.0,153.0,2.5,15.7,176.0,185.51,149.23
2018,12,19,12,15,127.0,154.0,2.5,15.8,215.5,240.96,195.72
2018,12,19,12,30,207.0,155.0,2.5,15.9,255.0,293.69,238.97
2018,12,19,12,45,260.5,155.5,2.5,16.0,278.5,320.91,260.84
2018,12,19,13,0,314.0,156.0,2.5,16.1,302.0,345.13,279.99
2018,12,19,13,15,402.5,143.0,2.35,16.05,323.0,375.8,304.08
2018,12,19,13,30,491.0,130.0,2.2,16.0,344.0,395.02,318.38
2018,12,19,13,45,436.5,129.5,2.1,16.0,312.0,351.54,282.47
2018,12,19,14,0,382.0,129.0,2.0,16.0,280.0,310.28,248.42
2018,12,19,14,15,480.5,109.0,1.8,15.8,284.5,315.18,250.17
2018,12,19,14,30,579.0,89.0,1.6,15.6,289.0,313.41,244.89
2018,12,19,14,45,654.5,72.5,1.35,15.35,276.0,296.57,226.29
2018,12,19,15,0,730.0,56.0,1.1,15.1,263.0,272.33,200.25
2018,12,19,15,15,687.0,52.0,1.1,15.1,224.5,223.56,157.08
2018,12,19,15,30,644.0,48.0,1.1,15.1,186.0,177.56,116.66
2018,12,19,15,45,561.5,43.5,0.85,14.1,145.5,127.59,76.4
2018,12,19,16,0,479.0,39.0,0.6,13.1,105.0,85.55,45.41
2018,12,19,16,15,358.0,30.0,0.6,12.65,69.5,45.03,19.77
2018,12,19,16,30,237.0,21.0,0.6,12.2,34.0,17.06,0.0
2018,12,19,16,45,118.5,10.5,0.65,11.8,17.0,10.32,0.0
2018,12,19,17,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,20,7,15,4.5,3.0,1.1,7.2,3.0,0.0,0.0
2018,12,20,7,30,9.0,6.0,1.2,7.4,6.0,8.39,0.0
2018,12,20,7,45,102.0,18.5,1.3,7.55,29.0,64.35,27.62
2018,12,20,8,0,195.0,31.0,1.4,7.7,52.0,121.07,90.62
2018,12,20,8,15,117.0,43.5,1.4,8.0,57.5,103.96,81.58
2018,12,20,8,30,39.0,56.0,1.4,8.3,63.0,76.47,60.12
2018,12,20,8,45,29.0,72.0,1.4,8.65,78.0,90.47,72.68
2018,12,20,9,0,19.0,88.0,1.4,9.0,93.0,99.18,80.29
2018,12,20,9,15,21.0,98.0,1.35,9.45,104.0,115.04,93.83
2018,12,20,9,30,23.0,108.0,1.3,9.9,115.0,126.69,103.56
2018,12,20,9,45,14.5,113.5,1.25,10.35,118.0,122.33,99.47
2018,12,20,10,0,6.0,119.0,1.2,10.8,121.0,122.56,99.2
2018,12,20,10,15,7.0,131.5,1.2,11.2,134.0,135.97,110.15
2018,12,20,10,30,8.0,144.0,1.2,11.6,147.0,149.41,120.98
2018,12,20,10,45,20.5,160.0,1.2,12.0,169.0,173.98,141.18
2018,12,20,11,0,33.0,176.0,1.2,12.4,191.0,205.18,166.49
2018,12,20,11,15,59.0,189.5,1.15,12.6,217.0,236.24,191.77
2018,12,20,11,30,85.0,203.0,1.1,12.8,243.0,267.13,216.56
2018,12,20,11,45,93.5,207.5,1.1,12.95,252.0,276.2,223.53
2018,12,20,12,0,102.0,212.0,1.1,13.1,261.0,284.9,230.29
2018,12,20,12,15,94.5,210.0,1.05,13.2,255.5,275.98,222.73
2018,12,20,12,30,87.0,208.0,1.0,13.3,250.0,267.05,215.3
2018,12,20,12,45,142.5,205.0,0.9,13.35,272.0,299.49,241.62
2018,12,20,13,0,198.0,202.0,0.8,13.4,294.0,323.71,260.69
2018,12,20,13,15,183.5,194.5,0.7,13.35,277.5,301.93,242.77
2018,12,20,13,30,169.0,187.0,0.6,13.3,261.0,280.47,225.36
2018,12,20,13,45,136.5,175.0,0.5,13.2,232.5,246.0,197.52
2018,12,20,14,0,104.0,163.0,0.4,13.1,204.0,213.4,171.15
2018,12,20,14,15,71.5,149.0,0.35,12.95,176.0,178.19,142.75
2018,12,20,14,30,39.0,135.0,0.3,12.8,148.0,148.54,118.8
2018,12,20,14,45,38.0,113.5,0.25,12.65,125.5,124.58,99.05
2018,12,20,15,0,37.0,92.0,0.2,12.5,103.0,100.94,79.25
2018,12,20,15,15,40.5,87.0,0.2,12.5,97.0,94.88,73.75
2018,12,20,15,30,44.0,82.0,0.2,12.5,91.0,88.31,67.55
2018,12,20,15,45,31.0,66.0,0.2,12.05,71.5,68.21,50.72
2018,12,20,16,0,18.0,50.0,0.2,11.6,52.0,49.52,35.06
2018,12,20,16,15,14.5,33.5,0.25,11.45,35.0,32.39,19.6
2018,12,20,16,30,11.0,17.0,0.3,11.3,18.0,16.15,0.0
2018,12,20,16,45,5.5,8.5,0.35,11.1,9.0,8.36,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,7,15,61.5,6.0,0.6,10.4,7.5,0.0,0.0
2018,12,21,7,30,123.0,12.0,0.6,10.6,15.0,45.62,0.0
2018,12,21,7,45,206.5,21.5,0.55,10.75,38.5,102.69,42.72
2018,12,21,8,0,290.0,31.0,0.5,10.9,62.0,157.0,115.79
2018,12,21,8,15,301.5,43.5,0.65,11.2,88.0,184.8,144.57
2018,12,21,8,30,313.0,56.0,0.8,11.5,114.0,214.85,172.65
2018,12,21,8,45,291.0,55.5,0.95,11.8,119.5,212.89,173.8
2018,12,21,9,0,269.0,55.0,1.1,12.1,125.0,209.01,172.43
2018,12,21,9,15,149.0,80.0,1.15,12.4,119.5,174.36,143.54
2018,12,21,9,30,29.0,105.0,1.2,12.7,114.0,126.54,102.27
2018,12,21,9,45,41.5,110.5,1.25,12.95,125.0,139.37,113.24
2018,12,21,10,0,54.0,116.0,1.3,13.2,136.0,152.77,124.45
2018,12,21,10,15,68.0,146.0,1.4,13.45,173.5,195.35,159.48
2018,12,21,10,30,82.0,176.0,1.5,13.7,211.0,238.33,194.19
2018,12,21,10,45,93.5,185.5,1.65,13.95,227.0,255.88,208.16
2018,12,21,11,0,105.0,195.0,1.8,14.2,243.0,273.34,222.08
2018,12,21,11,15,122.5,193.0,1.85,14.45,250.5,288.3,234.01
2018,12,21,11,30,140.0,191.0,1.9,14.7,258.0,296.0,240.16
2018,12,21,11,45,143.0,167.5,1.95,14.9,236.5,270.13,219.54
2018,12,21,12,0,146.0,144.0,2.0,15.1,215.0,244.44,199.07
2018,12,21,12,15,82.5,158.0,2.05,15.15,198.0,217.7,176.0
2018,12,21,12,30,19.0,172.0,2.1,15.2,181.0,182.1,145.75
2018,12,21,12,45,15.0,156.0,2.2,15.25,163.0,162.69,130.01
2018,12,21,13,0,11.0,140.0,2.3,15.3,145.0,143.65,114.46
2018,12,21,13,15,150.5,144.5,2.25,15.25,210.5,231.13,187.86
2018,12,21,13,30,290.0,149.0,2.2,15.2,276.0,307.26,249.45
2018,12,21,13,45,317.5,148.0,2.2,15.1,280.0,309.63,250.37
2018,12,21,14,0,345.0,147.0,2.2,15.0,284.0,309.32,249.03
2018,12,21,14,15,288.0,140.0,2.1,14.8,248.5,264.76,212.22
2018,12,21,14,30,231.0,133.0,2.0,14.6,213.0,223.78,178.4
2018,12,21,14,45,251.5,112.5,1.9,14.35,191.5,199.29,156.86
2018,12,21,15,0,272.0,92.0,1.8,14.1,170.0,172.82,132.91
2018,12,21,15,15,279.0,77.0,1.8,14.1,147.0,147.75,109.8
2018,12,21,15,30,286.0,62.0,1.8,14.1,124.0,119.89,84.17
2018,12,21,15,45,249.5,50.5,1.35,12.55,96.5,87.85,57.64
2018,12,21,16,0,213.0,39.0,0.9,11.0,69.0,59.2,35.03
2018,12,21,16,15,160.0,27.5,0.95,10.55,45.5,33.22,16.17
2018,12,21,16,30,107.0,16.0,1.0,10.1,22.0,12.56,0.0
2018,12,21,16,45,53.5,8.0,1.1,9.65,11.0,7.86,0.0
2018,12,21,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,22,7,15,82.5,6.5,0.65,5.7,8.5,0.0,0.0
2018,12,22,7,30,165.0,13.0,0.7,6.0,17.0,57.95,0.0
2018,12,22,7,45,304.0,22.0,0.7,6.3,47.5,133.33,53.34
2018,12,22,8,0,443.0,31.0,0.7,6.6,78.0,211.22,157.69
2018,12,22,8,15,318.0,47.5,0.8,7.1,89.0,196.31,155.74
2018,12,22,8,30,193.0,64.0,0.9,7.6,100.0,165.43,134.54
2018,12,22,8,45,216.0,79.5,1.0,8.1,128.5,200.01,165.39
2018,12,22,9,0,239.0,95.0,1.1,8.6,157.0,235.42,196.01
2018,12,22,9,15,363.0,95.5,1.1,9.05,205.0,314.61,262.43
2018,12,22,9,30,487.0,96.0,1.1,9.5,253.0,392.49,326.07
2018,12,22,9,45,654.0,79.5,1.1,9.95,313.0,484.18,399.37
2018,12,22,10,0,821.0,63.0,1.1,10.4,373.0,575.05,469.77
2018,12,22,10,15,707.5,88.5,1.0,10.75,369.0,549.93,447.33
2018,12,22,10,30,594.0,114.0,0.9,11.1,365.0,515.68,418.78
2018,12,22,10,45,584.0,122.5,0.85,11.45,378.5,523.56,423.82
2018,12,22,11,0,574.0,131.0,0.8,11.8,392.0,529.04,426.43
2018,12,22,11,15,584.0,132.0,0.8,12.0,404.0,537.26,432.06
2018,12,22,11,30,594.0,133.0,0.8,12.2,416.0,543.31,435.95
2018,12,22,11,45,582.0,137.5,0.8,12.35,417.0,536.66,430.08
2018,12,22,12,0,570.0,142.0,0.8,12.5,418.0,525.17,420.76
2018,12,22,12,15,471.5,164.0,0.9,12.75,391.5,479.86,385.16
2018,12,22,12,30,373.0,186.0,1.0,13.0,365.0,428.91,345.11
2018,12,22,12,45,370.0,182.5,1.05,13.25,357.5,415.36,334.62
2018,12,22,13,0,367.0,179.0,1.1,13.5,350.0,400.76,322.86
2018,12,22,13,15,318.0,175.0,1.15,13.55,319.5,359.55,290.08
2018,12,22,13,30,269.0,171.0,1.2,13.6,289.0,319.95,258.38
2018,12,22,13,45,233.0,166.5,1.2,13.65,264.5,288.24,232.62
2018,12,22,14,0,197.0,162.0,1.2,13.7,240.0,254.86,205.35
2018,12,22,14,15,138.5,149.0,1.15,13.5,202.0,209.1,168.16
2018,12,22,14,30,80.0,136.0,1.1,13.3,164.0,165.23,132.48
2018,12,22,14,45,62.5,119.0,1.05,13.1,139.5,138.51,110.46
2018,12,22,15,0,45.0,102.0,1.0,12.9,115.0,113.34,89.58
2018,12,22,15,15,28.5,89.5,1.0,12.9,97.5,94.48,73.88
2018,12,22,15,30,12.0,77.0,1.0,12.9,80.0,76.74,59.16
2018,12,22,15,45,8.0,61.0,0.95,11.45,63.0,59.89,44.95
2018,12,22,16,0,4.0,45.0,0.9,10.0,46.0,43.56,30.94
2018,12,22,16,15,11.0,31.5,0.9,9.6,32.5,30.56,18.58
2018,12,22,16,30,18.0,18.0,0.9,9.2,19.0,17.12,0.0
2018,12,22,16,45,17.5,10.5,0.95,8.85,10.5,10.32,0.0
2018,12,22,17,0,17.0,3.0,1.0,8.5,2.0,0.0,0.0
2018,12,22,17,15,8.5,1.5,0.95,8.4,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,23,7,15,20.5,5.0,0.5,7.45,5.5,0.0,0.0
2018,12,23,7,30,41.0,10.0,0.5,7.8,11.0,21.0,0.0
2018,12,23,7,45,72.5,24.0,0.45,8.15,30.0,57.28,18.55
2018,12,23,8,0,104.0,38.0,0.4,8.5,49.0,91.58,67.06
2018,12,23,8,15,137.5,53.0,0.4,8.95,74.5,125.25,98.29
2018,12,23,8,30,171.0,68.0,0.4,9.4,100.0,161.15,129.95
2018,12,23,8,45,229.0,80.0,0.4,9.85,133.0,206.6,168.92
2018,12,23,9,0,287.0,92.0,0.4,10.3,166.0,255.48,209.95
2018,12,23,9,15,390.0,90.5,0.5,10.8,207.0,322.72,265.45
2018,12,23,9,30,493.0,89.0,0.6,11.3,248.0,390.36,320.07
2018,12,23,9,45,385.5,117.5,0.65,11.75,249.5,368.75,301.67
2018,12,23,10,0,278.0,146.0,0.7,12.2,251.0,336.05,274.58
2018,12,23,10,15,263.0,158.5,0.95,12.75,263.0,344.5,281.52
2018,12,23,10,30,248.0,171.0,1.2,13.3,275.0,351.53,286.72
2018,12,23,10,45,430.5,145.5,1.45,13.8,337.0,448.1,365.24
2018,12,23,11,0,613.0,120.0,1.7,14.3,399.0,542.44,439.61
2018,12,23,11,15,714.5,99.0,1.75,14.5,432.5,585.71,472.73
2018,12,23,11,30,816.0,78.0,1.8,14.7,466.0,624.46,502.44
2018,12,23,11,45,611.0,121.0,1.85,14.85,413.5,537.95,433.7
2018,12,23,12,0,406.0,164.0,1.9,15.0,361.0,445.25,359.75
2018,12,23,12,15,346.0,177.5,1.95,15.1,345.0,409.73,331.53
2018,12,23,12,30,286.0,191.0,2.0,15.2,329.0,381.61,308.39
2018,12,23,12,45,327.0,182.5,2.0,15.25,337.0,390.24,315.52
2018,12,23,13,0,368.0,174.0,2.0,15.3,345.0,396.33,320.23
2018,12,23,13,15,341.5,170.0,2.0,15.2,324.5,367.42,296.87
2018,12,23,13,30,315.0,166.0,2.0,15.1,304.0,338.86,273.76
2018,12,23,13,45,383.0,146.0,2.0,15.05,305.0,344.55,277.93
2018,12,23,14,0,451.0,126.0,2.0,15.0,306.0,340.55,273.54
2018,12,23,14,15,265.0,125.0,1.95,14.75,229.0,240.48,192.74
2018,12,23,14,30,79.0,124.0,1.9,14.5,152.0,152.79,121.99
2018,12,23,14,45,116.5,113.0,1.8,14.25,149.0,152.79,121.2
2018,12,23,15,0,154.0,102.0,1.7,14.0,146.0,147.21,114.88
2018,12,23,15,15,131.0,90.5,1.7,14.0,124.5,122.38,93.65
2018,12,23,15,30,108.0,79.0,1.7,14.0,103.0,99.49,74.25
2018,12,23,15,45,100.0,62.5,1.3,12.5,81.0,76.25,54.51
2018,12,23,16,0,92.0,46.0,0.9,11.0,59.0,53.9,35.73
2018,12,23,16,15,63.5,31.5,0.9,10.6,39.0,33.21,19.1
2018,12,23,16,30,35.0,17.0,0.9,10.2,19.0,15.73,0.0
2018,12,23,16,45,29.0,10.0,0.95,9.75,10.5,9.83,0.0
2018,12,23,17,0,23.0,3.0,1.0,9.3,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,9.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,24,7,15,39.5,5.5,1.3,8.1,6.5,0.0,0.0
2018,12,24,7,30,79.0,11.0,1.4,8.7,13.0,32.24,0.0
2018,12,24,7,45,69.0,23.5,1.45,9.25,27.5,55.29,15.67
2018,12,24,8,0,59.0,36.0,1.5,9.8,42.0,66.94,47.52
2018,12,24,8,15,84.5,52.5,1.7,10.2,65.5,97.81,75.82
2018,12,24,8,30,110.0,69.0,1.9,10.6,89.0,130.03,104.37
2018,12,24,8,45,120.0,83.5,2.05,10.95,110.0,153.77,125.55
2018,12,24,9,0,130.0,98.0,2.2,11.3,131.0,177.91,146.64
2018,12,24,9,15,68.5,89.5,2.3,11.7,107.0,136.31,111.57
2018,12,24,9,30,7.0,81.0,2.4,12.1,83.0,83.55,66.11
2018,12,24,9,45,11.0,91.5,2.5,12.5,95.5,96.59,77.16
2018,12,24,10,0,15.0,102.0,2.6,12.9,108.0,109.78,88.16
2018,12,24,10,15,56.5,136.5,2.7,13.3,160.0,177.41,145.19
2018,12,24,10,30,98.0,171.0,2.8,13.7,212.0,242.62,199.02
2018,12,24,10,45,49.5,135.5,2.9,14.05,156.0,171.2,139.04
2018,12,24,11,0,1.0,100.0,3.0,14.4,100.0,98.18,77.14
2018,12,24,11,15,2.5,115.0,3.15,14.5,116.0,114.33,90.62
2018,12,24,11,30,4.0,130.0,3.3,14.6,132.0,130.53,103.97
2018,12,24,11,45,2.0,108.0,3.4,14.75,109.0,106.62,83.99
2018,12,24,12,0,0.0,86.0,3.5,14.9,86.0,83.23,64.42
2018,12,24,12,15,0.0,89.0,3.5,14.75,89.0,86.21,66.97
2018,12,24,12,30,0.0,92.0,3.5,14.6,92.0,89.19,69.51
2018,12,24,12,45,0.0,74.5,3.55,14.45,74.5,72.04,55.23
2018,12,24,13,0,0.0,57.0,3.6,14.3,57.0,55.09,41.05
2018,12,24,13,15,0.0,53.0,3.45,14.05,53.0,51.21,37.87
2018,12,24,13,30,0.0,49.0,3.3,13.8,49.0,47.34,34.68
2018,12,24,13,45,0.0,46.0,3.2,13.5,46.0,44.43,32.3
2018,12,24,14,0,0.0,43.0,3.1,13.2,43.0,41.53,29.92
2018,12,24,14,15,0.0,44.5,3.0,13.1,44.5,42.98,31.22
2018,12,24,14,30,0.0,46.0,2.9,13.0,46.0,44.43,32.51
2018,12,24,14,45,0.0,34.0,2.85,12.9,34.0,32.82,22.61
2018,12,24,15,0,0.0,22.0,2.8,12.8,22.0,21.22,12.65
2018,12,24,15,15,0.0,18.5,2.8,12.8,18.5,17.84,9.72
2018,12,24,15,30,0.0,15.0,2.8,12.8,15.0,14.46,6.76
2018,12,24,15,45,0.0,13.0,2.9,12.65,13.0,12.53,5.03
2018,12,24,16,0,0.0,11.0,3.0,12.5,11.0,10.6,3.25
2018,12,24,16,15,5.0,8.0,3.2,12.45,8.5,8.06,0.65
2018,12,24,16,30,10.0,5.0,3.4,12.4,6.0,4.93,0.0
2018,12,24,16,45,10.0,3.5,3.65,12.35,4.0,3.44,0.0
2018,12,24,17,0,10.0,2.0,3.9,12.3,2.0,0.0,0.0
2018,12,24,17,15,5.0,1.0,3.8,12.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,25,7,15,9.5,2.0,1.3,4.8,2.0,0.0,0.0
2018,12,25,7,30,19.0,4.0,1.4,5.6,4.0,9.07,0.0
2018,12,25,7,45,47.5,8.5,1.5,6.35,12.5,30.09,5.0
2018,12,25,8,0,76.0,13.0,1.6,7.1,21.0,50.17,34.17
2018,12,25,8,15,315.0,26.5,1.8,7.7,81.0,169.64,134.47
2018,12,25,8,30,554.0,40.0,2.0,8.3,141.0,297.92,242.68
2018,12,25,8,45,640.5,44.0,2.2,8.85,187.5,361.97,298.61
2018,12,25,9,0,727.0,48.0,2.4,9.4,234.0,430.03,356.83
2018,12,25,9,15,758.0,51.5,2.6,9.9,271.0,471.47,392.43
2018,12,25,9,30,789.0,55.0,2.8,10.4,308.0,512.36,426.63
2018,12,25,9,45,809.5,58.0,2.95,10.85,340.5,545.65,453.84
2018,12,25,10,0,830.0,61.0,3.1,11.3,373.0,577.21,479.01
2018,12,25,10,15,847.5,62.5,3.3,11.65,400.5,603.15,499.61
2018,12,25,10,30,865.0,64.0,3.5,12.0,428.0,622.9,515.17
2018,12,25,10,45,878.0,64.5,3.7,12.35,449.0,639.88,528.22
2018,12,25,11,0,891.0,65.0,3.9,12.7,470.0,654.06,538.9
2018,12,25,11,15,899.0,65.5,3.95,12.9,484.0,662.01,544.44
2018,12,25,11,30,907.0,66.0,4.0,13.1,498.0,666.83,547.49
2018,12,25,11,45,912.5,65.5,4.1,13.25,504.5,665.68,546.13
2018,12,25,12,0,918.0,65.0,4.2,13.4,511.0,661.28,542.29
2018,12,25,12,15,917.0,65.5,4.2,13.55,509.5,650.68,533.12
2018,12,25,12,30,916.0,66.0,4.2,13.7,508.0,636.96,521.42
2018,12,25,12,45,911.0,66.5,4.25,13.8,499.0,617.81,505.62
2018,12,25,13,0,906.0,67.0,4.3,13.9,490.0,595.84,487.35
2018,12,25,13,15,899.0,66.0,4.3,13.95,473.5,568.44,464.43
2018,12,25,13,30,892.0,65.0,4.3,14.0,457.0,538.62,439.15
2018,12,25,13,45,880.0,63.5,4.3,14.0,433.5,503.54,409.25
2018,12,25,14,0,868.0,62.0,4.3,14.0,410.0,466.73,377.26
2018,12,25,14,15,849.5,60.0,4.15,13.85,380.0,425.88,341.22
2018,12,25,14,30,831.0,58.0,4.0,13.7,350.0,383.17,302.95
2018,12,25,14,45,803.5,56.0,3.85,13.5,315.0,336.86,261.16
2018,12,25,15,0,776.0,54.0,3.7,13.3,280.0,291.06,219.11
2018,12,25,15,15,736.0,50.5,3.7,13.3,240.5,241.37,173.82
2018,12,25,15,30,696.0,47.0,3.7,13.3,201.0,194.02,130.83
2018,12,25,15,45,633.0,42.0,3.0,11.95,160.5,144.19,88.61
2018,12,25,16,0,570.0,37.0,2.3,10.6,120.0,99.72,53.67
2018,12,25,16,15,462.0,30.5,2.15,9.95,83.0,56.87,25.61
2018,12,25,16,30,354.0,24.0,2.0,9.3,46.0,23.2,3.48
2018,12,25,16,45,191.5,13.5,1.9,8.7,24.0,13.27,0.0
2018,12,25,17,0,29.0,3.0,1.8,8.1,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,1.75,7.85,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,26,7,15,17.5,4.0,1.1,5.15,4.5,0.0,0.0
2018,12,26,7,30,35.0,8.0,1.0,5.7,9.0,17.28,0.0
2018,12,26,7,45,67.0,20.5,0.95,6.25,26.0,49.88,10.38
2018,12,26,8,0,99.0,33.0,0.9,6.8,43.0,82.29,59.58
2018,12,26,8,15,56.5,40.0,1.1,7.5,46.5,69.43,52.88
2018,12,26,8,30,14.0,47.0,1.3,8.2,50.0,54.75,41.52
2018,12,26,8,45,13.0,53.0,1.55,8.9,56.0,60.33,46.67
2018,12,26,9,0,12.0,59.0,1.8,9.6,62.0,63.47,49.49
2018,12,26,9,15,70.5,91.0,2.05,9.95,113.0,139.17,114.93
2018,12,26,9,30,129.0,123.0,2.3,10.3,164.0,210.29,175.36
2018,12,26,9,45,270.0,126.0,2.55,10.7,223.5,303.59,254.36
2018,12,26,10,0,411.0,129.0,2.8,11.1,283.0,403.57,337.0
2018,12,26,10,15,437.5,131.5,2.95,11.35,306.0,428.67,357.09
2018,12,26,10,30,464.0,134.0,3.1,11.6,329.0,453.08,376.72
2018,12,26,10,45,664.0,102.5,3.2,11.85,396.5,552.87,458.05
2018,12,26,11,0,864.0,71.0,3.3,12.1,464.0,647.62,533.24
2018,12,26,11,15,884.5,69.0,3.2,12.25,481.0,657.04,539.21
2018,12,26,11,30,905.0,67.0,3.1,12.4,498.0,667.18,545.99
2018,12,26,11,45,907.5,67.5,3.05,12.55,504.0,665.34,543.53
2018,12,26,12,0,910.0,68.0,3.0,12.7,510.0,660.3,538.62
2018,12,26,12,15,905.0,69.5,2.95,12.8,508.0,648.48,528.49
2018,12,26,12,30,900.0,71.0,2.9,12.9,506.0,633.66,515.97
2018,12,26,12,45,882.5,73.5,2.85,13.0,493.5,609.61,496.16
2018,12,26,13,0,865.0,76.0,2.8,13.1,481.0,585.51,476.05
2018,12,26,13,15,863.0,74.0,2.8,13.05,466.5,560.48,455.56
2018,12,26,13,30,861.0,72.0,2.8,13.0,452.0,532.9,432.59
2018,12,26,13,45,846.0,71.5,2.8,12.95,428.5,498.06,403.35
2018,12,26,14,0,831.0,71.0,2.8,12.9,405.0,461.73,372.28
2018,12,26,14,15,785.0,73.0,2.65,12.7,370.0,413.61,331.18
2018,12,26,14,30,739.0,75.0,2.5,12.5,335.0,366.88,290.61
2018,12,26,14,45,611.5,80.0,2.35,12.25,281.0,296.66,231.94
2018,12,26,15,0,484.0,85.0,2.2,12.0,227.0,235.45,180.97
2018,12,26,15,15,482.5,74.0,2.2,12.0,199.0,200.85,148.86
2018,12,26,15,30,481.0,63.0,2.2,12.0,171.0,165.61,115.98
2018,12,26,15,45,475.5,54.0,1.65,10.65,142.5,131.17,84.89
2018,12,26,16,0,470.0,45.0,1.1,9.3,114.0,96.71,55.6
2018,12,26,16,15,333.5,35.0,1.1,8.75,76.0,53.26,26.86
2018,12,26,16,30,197.0,25.0,1.1,8.2,38.0,22.5,4.57
2018,12,26,16,45,108.0,14.0,1.15,7.7,20.0,13.76,0.0
2018,12,26,17,0,19.0,3.0,1.2,7.2,2.0,0.0,0.0
2018,12,26,17,15,9.5,1.5,1.2,6.9,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,27,7,15,40.0,5.0,2.2,3.8,5.5,0.0,0.0
2018,12,27,7,30,80.0,10.0,2.5,4.6,11.0,31.29,0.0
2018,12,27,7,45,233.5,21.0,2.85,5.45,41.0,107.36,24.49
2018,12,27,8,0,387.0,32.0,3.2,6.3,71.0,190.2,141.08
2018,12,27,8,15,508.0,36.0,3.5,6.9,112.5,257.1,204.8
2018,12,27,8,30,629.0,40.0,3.8,7.5,154.0,329.24,269.53
2018,12,27,8,45,699.0,42.5,4.15,8.1,197.0,386.55,321.5
2018,12,27,9,0,769.0,45.0,4.5,8.7,240.0,446.54,374.56
2018,12,27,9,15,798.5,47.5,4.75,9.15,277.5,483.84,407.99
2018,12,27,9,30,828.0,50.0,5.0,9.6,315.0,523.73,442.46
2018,12,27,9,45,847.0,53.5,5.25,10.05,348.5,557.77,471.25
2018,12,27,10,0,866.0,57.0,5.5,10.5,382.0,589.95,497.84
2018,12,27,10,15,882.0,58.0,5.65,10.8,409.5,615.15,518.39
2018,12,27,10,30,898.0,59.0,5.8,11.1,437.0,637.9,536.61
2018,12,27,10,45,909.5,59.5,5.95,11.4,458.0,654.52,549.64
2018,12,27,11,0,921.0,60.0,6.1,11.7,479.0,668.19,560.15
2018,12,27,11,15,929.0,60.0,6.15,11.85,493.0,675.92,565.81
2018,12,27,11,30,937.0,60.0,6.2,12.0,507.0,680.42,568.81
2018,12,27,11,45,941.0,60.0,6.25,12.2,513.5,679.03,566.93
2018,12,27,12,0,945.0,60.0,6.3,12.4,520.0,674.3,562.33
2018,12,27,12,15,944.0,60.5,6.25,12.4,518.5,663.66,553.03
2018,12,27,12,30,943.0,61.0,6.2,12.4,517.0,649.8,541.05
2018,12,27,12,45,939.0,61.0,6.2,12.45,508.5,630.43,524.54
2018,12,27,13,0,935.0,61.0,6.2,12.5,500.0,608.13,505.42
2018,12,27,13,15,927.0,61.0,6.15,12.45,483.5,580.79,482.0
2018,12,27,13,30,919.0,61.0,6.1,12.4,467.0,550.97,456.13
2018,12,27,13,45,906.5,59.5,6.05,12.35,443.0,514.99,424.79
2018,12,27,14,0,894.0,58.0,6.0,12.3,419.0,477.21,391.31
2018,12,27,14,15,876.0,56.5,5.85,12.1,389.0,435.52,353.98
2018,12,27,14,30,858.0,55.0,5.7,11.9,359.0,392.89,315.05
2018,12,27,14,45,833.0,52.5,5.6,11.7,323.5,346.13,272.05
2018,12,27,15,0,808.0,50.0,5.5,11.5,288.0,299.6,228.52
2018,12,27,15,15,770.0,47.0,5.5,11.5,248.5,249.48,181.89
2018,12,27,15,30,732.0,44.0,5.5,11.5,209.0,201.42,137.38
2018,12,27,15,45,669.5,40.5,4.95,10.55,168.0,151.26,93.91
2018,12,27,16,0,607.0,37.0,4.4,9.6,127.0,106.32,57.84
2018,12,27,16,15,501.0,30.5,4.25,9.05,88.5,61.28,27.67
2018,12,27,16,30,395.0,24.0,4.1,8.5,50.0,26.79,6.32
2018,12,27,16,45,215.0,14.0,4.0,8.0,26.5,13.76,0.0
2018,12,27,17,0,35.0,4.0,3.9,7.5,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.8,7.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,2.55,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.35,2.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.25,1.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.2,1.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.2,1.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,12,28,7,15,27.0,4.0,2.15,1.65,4.5,0.0,0.0
2018,12,28,7,30,54.0,8.0,2.3,2.3,9.0,22.3,0.0
2018,12,28,7,45,115.5,22.0,2.4,3.0,31.5,71.46,12.78
2018,12,28,8,0,177.0,36.0,2.5,3.7,54.0,121.0,89.96
2018,12,28,8,15,306.0,45.0,2.65,4.25,93.0,186.95,150.28
2018,12,28,8,30,435.0,54.0,2.8,4.8,132.0,264.55,218.77
2018,12,28,8,45,544.5,54.0,2.9,5.4,176.0,330.73,277.35
2018,12,28,9,0,654.0,54.0,3.0,6.0,220.0,399.52,337.19
2018,12,28,9,15,641.0,65.5,3.15,6.6,248.5,427.9,362.18
2018,12,28,9,30,628.0,77.0,3.3,7.2,277.0,450.72,381.72
2018,12,28,9,45,756.5,65.0,3.4,7.85,331.0,522.81,441.55
2018,12,28,10,0,885.0,53.0,3.5,8.5,385.0,596.47,501.1
2018,12,28,10,15,900.0,54.0,3.5,8.95,412.5,621.52,520.2
2018,12,28,10,30,915.0,55.0,3.5,9.4,440.0,644.04,537.12
2018,12,28,10,45,925.0,55.5,3.5,9.8,460.5,660.02,548.68
2018,12,28,11,0,935.0,56.0,3.5,10.2,481.0,672.98,557.7
2018,12,28,11,15,940.5,57.0,3.55,10.45,495.0,680.45,562.62
2018,12,28,11,30,946.0,58.0,3.6,10.7,509.0,684.63,565.08
2018,12,28,11,45,948.5,58.0,3.65,10.9,515.0,682.36,562.7
2018,12,28,12,0,951.0,58.0,3.7,11.1,521.0,676.75,557.58
2018,12,28,12,15,946.0,60.0,3.7,11.2,519.5,665.36,547.82
2018,12,28,12,30,941.0,62.0,3.7,11.3,518.0,650.81,535.51
2018,12,28,12,45,932.0,64.0,3.65,11.45,509.0,630.81,518.54
2018,12,28,13,0,923.0,66.0,3.6,11.6,500.0,608.04,499.2
2018,12,28,13,15,916.5,65.0,3.55,11.6,483.5,580.75,476.38
2018,12,28,13,30,910.0,64.0,3.5,11.6,467.0,550.95,451.13
2018,12,28,13,45,899.5,62.0,3.4,11.55,443.5,515.73,421.04
2018,12,28,14,0,889.0,60.0,3.3,11.5,420.0,478.6,388.76
2018,12,28,14,15,872.0,58.0,3.15,11.3,390.0,436.99,352.26
2018,12,28,14,30,855.0,56.0,3.0,11.1,360.0,394.39,314.08
2018,12,28,14,45,831.0,53.5,2.8,10.9,325.0,348.09,272.04
2018,12,28,15,0,807.0,51.0,2.6,10.7,290.0,301.95,229.38
2018,12,28,15,15,768.5,48.5,2.6,10.7,251.0,252.21,183.68
2018,12,28,15,30,730.0,46.0,2.6,10.7,212.0,204.55,139.94
2018,12,28,15,45,669.5,41.5,1.95,8.8,170.5,153.7,96.29
2018,12,28,16,0,609.0,37.0,1.3,6.9,129.0,107.87,59.46
2018,12,28,16,15,505.0,30.5,1.3,6.35,90.5,62.63,28.76
2018,12,28,16,30,401.0,24.0,1.3,5.8,52.0,27.68,7.37
2018,12,28,16,45,218.5,14.0,1.3,5.25,27.5,13.76,0.0
2018,12,28,17,0,36.0,4.0,1.3,4.7,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.3,4.65,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,29,7,15,43.0,4.5,0.75,3.25,5.0,0.0,0.0
2018,12,29,7,30,86.0,9.0,0.7,3.7,10.0,31.77,0.0
